Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-17T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
606591,Skomer Drive,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
606591,Skomer Drive,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
606591,Skomer Drive,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
606591,Skomer Drive,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
606591,Skomer Drive,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
606591,Skomer Drive,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
606591,Skomer Drive,2023-06-17T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
606591,Skomer Drive,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
606591,Skomer Drive,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
606591,Skomer Drive,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
606591,Skomer Drive,2023-06-17T03:10:00.000+00:00,transformer,,Temperature,C,29.3
606591,Skomer Drive,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
606591,Skomer Drive,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
606591,Skomer Drive,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
606591,Skomer Drive,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
606591,Skomer Drive,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
606591,Skomer Drive,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
606591,Skomer Drive,2023-06-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
606591,Skomer Drive,2023-06-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
606591,Skomer Drive,2023-06-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
606591,Skomer Drive,2023-06-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.04
606591,Skomer Drive,2023-06-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.48
606591,Skomer Drive,2023-06-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,3.9
606591,Skomer Drive,2023-06-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,18.2
606591,Skomer Drive,2023-06-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
606591,Skomer Drive,2023-06-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
606591,Skomer Drive,2023-06-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
606591,Skomer Drive,2023-06-17T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-17T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
606591,Skomer Drive,2023-06-17T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
606591,Skomer Drive,2023-06-17T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.06
606591,Skomer Drive,2023-06-17T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
606591,Skomer Drive,2023-06-17T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
606591,Skomer Drive,2023-06-17T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
606591,Skomer Drive,2023-06-17T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
606591,Skomer Drive,2023-06-17T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
606591,Skomer Drive,2023-06-17T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
606591,Skomer Drive,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-17T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
606591,Skomer Drive,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
606591,Skomer Drive,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
606591,Skomer Drive,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
606591,Skomer Drive,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
606591,Skomer Drive,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
606591,Skomer Drive,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
606591,Skomer Drive,2023-06-17T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
606591,Skomer Drive,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
606591,Skomer Drive,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
606591,Skomer Drive,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
606591,Skomer Drive,2023-06-17T03:00:00.000+00:00,transformer,,Temperature,C,29.4
606591,Skomer Drive,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
606591,Skomer Drive,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
606591,Skomer Drive,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
606591,Skomer Drive,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
606591,Skomer Drive,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
606591,Skomer Drive,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
606591,Skomer Drive,2023-06-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
606591,Skomer Drive,2023-06-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
606591,Skomer Drive,2023-06-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
606591,Skomer Drive,2023-06-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,2.86
606591,Skomer Drive,2023-06-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.73
606591,Skomer Drive,2023-06-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.05
606591,Skomer Drive,2023-06-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,18.5
606591,Skomer Drive,2023-06-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
606591,Skomer Drive,2023-06-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
606591,Skomer Drive,2023-06-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
606591,Skomer Drive,2023-06-17T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-17T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
606591,Skomer Drive,2023-06-17T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-17T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.16
606591,Skomer Drive,2023-06-17T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
606591,Skomer Drive,2023-06-17T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.13
606591,Skomer Drive,2023-06-17T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
606591,Skomer Drive,2023-06-17T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
606591,Skomer Drive,2023-06-17T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
606591,Skomer Drive,2023-06-17T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
606591,Skomer Drive,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-17T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
606591,Skomer Drive,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
606591,Skomer Drive,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
606591,Skomer Drive,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
606591,Skomer Drive,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
606591,Skomer Drive,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
606591,Skomer Drive,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
606591,Skomer Drive,2023-06-17T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
606591,Skomer Drive,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
606591,Skomer Drive,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
606591,Skomer Drive,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
606591,Skomer Drive,2023-06-17T02:50:00.000+00:00,transformer,,Temperature,C,29.5
606591,Skomer Drive,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
606591,Skomer Drive,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
606591,Skomer Drive,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
606591,Skomer Drive,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
606591,Skomer Drive,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
606591,Skomer Drive,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
606591,Skomer Drive,2023-06-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
606591,Skomer Drive,2023-06-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
606591,Skomer Drive,2023-06-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
606591,Skomer Drive,2023-06-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,2.95
606591,Skomer Drive,2023-06-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.75
606591,Skomer Drive,2023-06-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,4.55
606591,Skomer Drive,2023-06-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,21.1
606591,Skomer Drive,2023-06-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
606591,Skomer Drive,2023-06-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
606591,Skomer Drive,2023-06-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
606591,Skomer Drive,2023-06-17T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
606591,Skomer Drive,2023-06-17T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
606591,Skomer Drive,2023-06-17T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
606591,Skomer Drive,2023-06-17T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.51
606591,Skomer Drive,2023-06-17T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
606591,Skomer Drive,2023-06-17T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.14
606591,Skomer Drive,2023-06-17T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
606591,Skomer Drive,2023-06-17T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
606591,Skomer Drive,2023-06-17T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
606591,Skomer Drive,2023-06-17T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
606591,Skomer Drive,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-17T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
606591,Skomer Drive,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
606591,Skomer Drive,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
606591,Skomer Drive,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
606591,Skomer Drive,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
606591,Skomer Drive,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
606591,Skomer Drive,2023-06-17T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
606591,Skomer Drive,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
606591,Skomer Drive,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
606591,Skomer Drive,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
606591,Skomer Drive,2023-06-17T02:40:00.000+00:00,transformer,,Temperature,C,29.5
606591,Skomer Drive,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
606591,Skomer Drive,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
606591,Skomer Drive,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
606591,Skomer Drive,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
606591,Skomer Drive,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
606591,Skomer Drive,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
606591,Skomer Drive,2023-06-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
606591,Skomer Drive,2023-06-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
606591,Skomer Drive,2023-06-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
606591,Skomer Drive,2023-06-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,3.22
606591,Skomer Drive,2023-06-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.91
606591,Skomer Drive,2023-06-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.81
606591,Skomer Drive,2023-06-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,20.8
606591,Skomer Drive,2023-06-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
606591,Skomer Drive,2023-06-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
606591,Skomer Drive,2023-06-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
606591,Skomer Drive,2023-06-17T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-17T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
606591,Skomer Drive,2023-06-17T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-17T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.68
606591,Skomer Drive,2023-06-17T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
606591,Skomer Drive,2023-06-17T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.11
606591,Skomer Drive,2023-06-17T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
606591,Skomer Drive,2023-06-17T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
606591,Skomer Drive,2023-06-17T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
606591,Skomer Drive,2023-06-17T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
606591,Skomer Drive,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-17T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
606591,Skomer Drive,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
606591,Skomer Drive,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
606591,Skomer Drive,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
606591,Skomer Drive,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
606591,Skomer Drive,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
606591,Skomer Drive,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
606591,Skomer Drive,2023-06-17T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
606591,Skomer Drive,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
606591,Skomer Drive,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
606591,Skomer Drive,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
606591,Skomer Drive,2023-06-17T02:30:00.000+00:00,transformer,,Temperature,C,29.6
606591,Skomer Drive,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
606591,Skomer Drive,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
606591,Skomer Drive,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
606591,Skomer Drive,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
606591,Skomer Drive,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
606591,Skomer Drive,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
606591,Skomer Drive,2023-06-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
606591,Skomer Drive,2023-06-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
606591,Skomer Drive,2023-06-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
606591,Skomer Drive,2023-06-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.51
606591,Skomer Drive,2023-06-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.5
606591,Skomer Drive,2023-06-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.51
606591,Skomer Drive,2023-06-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,19.9
606591,Skomer Drive,2023-06-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
606591,Skomer Drive,2023-06-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
606591,Skomer Drive,2023-06-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
606591,Skomer Drive,2023-06-17T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
606591,Skomer Drive,2023-06-17T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
606591,Skomer Drive,2023-06-17T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-17T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.26
606591,Skomer Drive,2023-06-17T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
606591,Skomer Drive,2023-06-17T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.05
606591,Skomer Drive,2023-06-17T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
606591,Skomer Drive,2023-06-17T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
606591,Skomer Drive,2023-06-17T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
606591,Skomer Drive,2023-06-17T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
606591,Skomer Drive,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
606591,Skomer Drive,2023-06-17T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
606591,Skomer Drive,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
606591,Skomer Drive,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
606591,Skomer Drive,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
606591,Skomer Drive,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
606591,Skomer Drive,2023-06-17T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
606591,Skomer Drive,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
606591,Skomer Drive,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
606591,Skomer Drive,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
606591,Skomer Drive,2023-06-17T02:20:00.000+00:00,transformer,,Temperature,C,29.7
606591,Skomer Drive,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
606591,Skomer Drive,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
606591,Skomer Drive,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
606591,Skomer Drive,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
606591,Skomer Drive,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
606591,Skomer Drive,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
606591,Skomer Drive,2023-06-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
606591,Skomer Drive,2023-06-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
606591,Skomer Drive,2023-06-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,3.25
606591,Skomer Drive,2023-06-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.56
606591,Skomer Drive,2023-06-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.55
606591,Skomer Drive,2023-06-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,22.0
606591,Skomer Drive,2023-06-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
606591,Skomer Drive,2023-06-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
606591,Skomer Drive,2023-06-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
606591,Skomer Drive,2023-06-17T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-17T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
606591,Skomer Drive,2023-06-17T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
606591,Skomer Drive,2023-06-17T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.18
606591,Skomer Drive,2023-06-17T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
606591,Skomer Drive,2023-06-17T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.85
606591,Skomer Drive,2023-06-17T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
606591,Skomer Drive,2023-06-17T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
606591,Skomer Drive,2023-06-17T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
606591,Skomer Drive,2023-06-17T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
606591,Skomer Drive,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-17T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
606591,Skomer Drive,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
606591,Skomer Drive,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
606591,Skomer Drive,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
606591,Skomer Drive,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
606591,Skomer Drive,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
606591,Skomer Drive,2023-06-17T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
606591,Skomer Drive,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
606591,Skomer Drive,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
606591,Skomer Drive,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
606591,Skomer Drive,2023-06-17T02:10:00.000+00:00,transformer,,Temperature,C,29.8
606591,Skomer Drive,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
606591,Skomer Drive,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
606591,Skomer Drive,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
606591,Skomer Drive,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
606591,Skomer Drive,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
606591,Skomer Drive,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
606591,Skomer Drive,2023-06-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
606591,Skomer Drive,2023-06-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
606591,Skomer Drive,2023-06-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,3.08
606591,Skomer Drive,2023-06-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.76
606591,Skomer Drive,2023-06-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.58
606591,Skomer Drive,2023-06-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,23.0
606591,Skomer Drive,2023-06-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
606591,Skomer Drive,2023-06-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
606591,Skomer Drive,2023-06-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
606591,Skomer Drive,2023-06-17T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-17T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
606591,Skomer Drive,2023-06-17T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
606591,Skomer Drive,2023-06-17T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.2
606591,Skomer Drive,2023-06-17T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
606591,Skomer Drive,2023-06-17T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.01
606591,Skomer Drive,2023-06-17T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
606591,Skomer Drive,2023-06-17T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
606591,Skomer Drive,2023-06-17T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
606591,Skomer Drive,2023-06-17T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
606591,Skomer Drive,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-17T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
606591,Skomer Drive,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
606591,Skomer Drive,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
606591,Skomer Drive,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
606591,Skomer Drive,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
606591,Skomer Drive,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
606591,Skomer Drive,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
606591,Skomer Drive,2023-06-17T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
606591,Skomer Drive,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
606591,Skomer Drive,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
606591,Skomer Drive,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
606591,Skomer Drive,2023-06-17T02:00:00.000+00:00,transformer,,Temperature,C,29.9
606591,Skomer Drive,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
606591,Skomer Drive,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
606591,Skomer Drive,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
606591,Skomer Drive,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
606591,Skomer Drive,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
606591,Skomer Drive,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
606591,Skomer Drive,2023-06-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
606591,Skomer Drive,2023-06-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
606591,Skomer Drive,2023-06-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
606591,Skomer Drive,2023-06-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,2.94
606591,Skomer Drive,2023-06-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.21
606591,Skomer Drive,2023-06-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,4.82
606591,Skomer Drive,2023-06-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,19.0
606591,Skomer Drive,2023-06-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
606591,Skomer Drive,2023-06-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
606591,Skomer Drive,2023-06-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
606591,Skomer Drive,2023-06-17T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
606591,Skomer Drive,2023-06-17T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
606591,Skomer Drive,2023-06-17T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
606591,Skomer Drive,2023-06-17T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.16
606591,Skomer Drive,2023-06-17T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
606591,Skomer Drive,2023-06-17T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.02
606591,Skomer Drive,2023-06-17T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
606591,Skomer Drive,2023-06-17T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
606591,Skomer Drive,2023-06-17T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
606591,Skomer Drive,2023-06-17T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
606591,Skomer Drive,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-17T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
606591,Skomer Drive,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
606591,Skomer Drive,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
606591,Skomer Drive,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
606591,Skomer Drive,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
606591,Skomer Drive,2023-06-17T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
606591,Skomer Drive,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
606591,Skomer Drive,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
606591,Skomer Drive,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
606591,Skomer Drive,2023-06-17T01:50:00.000+00:00,transformer,,Temperature,C,30.0
606591,Skomer Drive,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
606591,Skomer Drive,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
606591,Skomer Drive,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
606591,Skomer Drive,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
606591,Skomer Drive,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
606591,Skomer Drive,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
606591,Skomer Drive,2023-06-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
606591,Skomer Drive,2023-06-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
606591,Skomer Drive,2023-06-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
606591,Skomer Drive,2023-06-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.03
606591,Skomer Drive,2023-06-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.41
606591,Skomer Drive,2023-06-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,4.64
606591,Skomer Drive,2023-06-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,19.1
606591,Skomer Drive,2023-06-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
606591,Skomer Drive,2023-06-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
606591,Skomer Drive,2023-06-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
606591,Skomer Drive,2023-06-17T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-17T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
606591,Skomer Drive,2023-06-17T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-17T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.38
606591,Skomer Drive,2023-06-17T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
606591,Skomer Drive,2023-06-17T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.15
606591,Skomer Drive,2023-06-17T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
606591,Skomer Drive,2023-06-17T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
606591,Skomer Drive,2023-06-17T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
606591,Skomer Drive,2023-06-17T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
606591,Skomer Drive,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-17T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
606591,Skomer Drive,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
606591,Skomer Drive,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
606591,Skomer Drive,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
606591,Skomer Drive,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
606591,Skomer Drive,2023-06-17T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
606591,Skomer Drive,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
606591,Skomer Drive,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
606591,Skomer Drive,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
606591,Skomer Drive,2023-06-17T01:40:00.000+00:00,transformer,,Temperature,C,30.1
606591,Skomer Drive,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
606591,Skomer Drive,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
606591,Skomer Drive,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
606591,Skomer Drive,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
606591,Skomer Drive,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
606591,Skomer Drive,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
606591,Skomer Drive,2023-06-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
606591,Skomer Drive,2023-06-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
606591,Skomer Drive,2023-06-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
606591,Skomer Drive,2023-06-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.41
606591,Skomer Drive,2023-06-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.54
606591,Skomer Drive,2023-06-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,4.95
606591,Skomer Drive,2023-06-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,19.8
606591,Skomer Drive,2023-06-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
606591,Skomer Drive,2023-06-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
606591,Skomer Drive,2023-06-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
606591,Skomer Drive,2023-06-17T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-17T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
606591,Skomer Drive,2023-06-17T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
606591,Skomer Drive,2023-06-17T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.25
606591,Skomer Drive,2023-06-17T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
606591,Skomer Drive,2023-06-17T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.14
606591,Skomer Drive,2023-06-17T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
606591,Skomer Drive,2023-06-17T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
606591,Skomer Drive,2023-06-17T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
606591,Skomer Drive,2023-06-17T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
606591,Skomer Drive,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-17T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
606591,Skomer Drive,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
606591,Skomer Drive,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
606591,Skomer Drive,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
606591,Skomer Drive,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
606591,Skomer Drive,2023-06-17T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
606591,Skomer Drive,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
606591,Skomer Drive,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
606591,Skomer Drive,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
606591,Skomer Drive,2023-06-17T01:30:00.000+00:00,transformer,,Temperature,C,30.2
606591,Skomer Drive,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
606591,Skomer Drive,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
606591,Skomer Drive,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
606591,Skomer Drive,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
606591,Skomer Drive,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
606591,Skomer Drive,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
606591,Skomer Drive,2023-06-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
606591,Skomer Drive,2023-06-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
606591,Skomer Drive,2023-06-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
606591,Skomer Drive,2023-06-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.16
606591,Skomer Drive,2023-06-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.14
606591,Skomer Drive,2023-06-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,4.94
606591,Skomer Drive,2023-06-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,21.0
606591,Skomer Drive,2023-06-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
606591,Skomer Drive,2023-06-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
606591,Skomer Drive,2023-06-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
606591,Skomer Drive,2023-06-17T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-17T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
606591,Skomer Drive,2023-06-17T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-17T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.11
606591,Skomer Drive,2023-06-17T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
606591,Skomer Drive,2023-06-17T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.4
606591,Skomer Drive,2023-06-17T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
606591,Skomer Drive,2023-06-17T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
606591,Skomer Drive,2023-06-17T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
606591,Skomer Drive,2023-06-17T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
606591,Skomer Drive,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-17T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
606591,Skomer Drive,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
606591,Skomer Drive,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
606591,Skomer Drive,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
606591,Skomer Drive,2023-06-17T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
606591,Skomer Drive,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
606591,Skomer Drive,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
606591,Skomer Drive,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
606591,Skomer Drive,2023-06-17T01:20:00.000+00:00,transformer,,Temperature,C,30.3
606591,Skomer Drive,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
606591,Skomer Drive,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
606591,Skomer Drive,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
606591,Skomer Drive,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
606591,Skomer Drive,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
606591,Skomer Drive,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
606591,Skomer Drive,2023-06-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
606591,Skomer Drive,2023-06-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
606591,Skomer Drive,2023-06-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
606591,Skomer Drive,2023-06-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,2.86
606591,Skomer Drive,2023-06-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.86
606591,Skomer Drive,2023-06-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,5.76
606591,Skomer Drive,2023-06-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,24.0
606591,Skomer Drive,2023-06-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
606591,Skomer Drive,2023-06-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
606591,Skomer Drive,2023-06-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
606591,Skomer Drive,2023-06-17T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-17T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
606591,Skomer Drive,2023-06-17T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
606591,Skomer Drive,2023-06-17T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.32
