Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-17T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
606591,Skomer Drive,2023-06-17T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.46
606591,Skomer Drive,2023-06-17T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
606591,Skomer Drive,2023-06-17T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
606591,Skomer Drive,2023-06-17T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
606591,Skomer Drive,2023-06-17T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
606591,Skomer Drive,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-17T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
606591,Skomer Drive,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
606591,Skomer Drive,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
606591,Skomer Drive,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.2
606591,Skomer Drive,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
606591,Skomer Drive,2023-06-17T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
606591,Skomer Drive,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
606591,Skomer Drive,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
606591,Skomer Drive,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
606591,Skomer Drive,2023-06-17T01:10:00.000+00:00,transformer,,Temperature,C,30.4
606591,Skomer Drive,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
606591,Skomer Drive,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
606591,Skomer Drive,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
606591,Skomer Drive,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
606591,Skomer Drive,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
606591,Skomer Drive,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
606591,Skomer Drive,2023-06-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
606591,Skomer Drive,2023-06-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
606591,Skomer Drive,2023-06-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
606591,Skomer Drive,2023-06-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,2.81
606591,Skomer Drive,2023-06-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.5
606591,Skomer Drive,2023-06-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,5.15
606591,Skomer Drive,2023-06-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,22.9
606591,Skomer Drive,2023-06-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
606591,Skomer Drive,2023-06-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
606591,Skomer Drive,2023-06-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
606591,Skomer Drive,2023-06-17T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
606591,Skomer Drive,2023-06-17T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
606591,Skomer Drive,2023-06-17T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-17T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.39
606591,Skomer Drive,2023-06-17T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
606591,Skomer Drive,2023-06-17T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.65
606591,Skomer Drive,2023-06-17T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
606591,Skomer Drive,2023-06-17T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
606591,Skomer Drive,2023-06-17T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
606591,Skomer Drive,2023-06-17T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
606591,Skomer Drive,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-17T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
606591,Skomer Drive,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
606591,Skomer Drive,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
606591,Skomer Drive,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
606591,Skomer Drive,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
606591,Skomer Drive,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
606591,Skomer Drive,2023-06-17T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
606591,Skomer Drive,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
606591,Skomer Drive,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
606591,Skomer Drive,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
606591,Skomer Drive,2023-06-17T01:00:00.000+00:00,transformer,,Temperature,C,30.5
606591,Skomer Drive,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
606591,Skomer Drive,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
606591,Skomer Drive,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
606591,Skomer Drive,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
606591,Skomer Drive,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
606591,Skomer Drive,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
606591,Skomer Drive,2023-06-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
606591,Skomer Drive,2023-06-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
606591,Skomer Drive,2023-06-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
606591,Skomer Drive,2023-06-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,3.3
606591,Skomer Drive,2023-06-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.75
606591,Skomer Drive,2023-06-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,5.29
606591,Skomer Drive,2023-06-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,22.0
606591,Skomer Drive,2023-06-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
606591,Skomer Drive,2023-06-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
606591,Skomer Drive,2023-06-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
606591,Skomer Drive,2023-06-17T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-17T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
606591,Skomer Drive,2023-06-17T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
606591,Skomer Drive,2023-06-17T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.54
606591,Skomer Drive,2023-06-17T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
606591,Skomer Drive,2023-06-17T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.1
606591,Skomer Drive,2023-06-17T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
606591,Skomer Drive,2023-06-17T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
606591,Skomer Drive,2023-06-17T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
606591,Skomer Drive,2023-06-17T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
606591,Skomer Drive,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-17T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
606591,Skomer Drive,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
606591,Skomer Drive,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
606591,Skomer Drive,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
606591,Skomer Drive,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
606591,Skomer Drive,2023-06-17T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
606591,Skomer Drive,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
606591,Skomer Drive,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
606591,Skomer Drive,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
606591,Skomer Drive,2023-06-17T00:50:00.000+00:00,transformer,,Temperature,C,30.5
606591,Skomer Drive,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
606591,Skomer Drive,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
606591,Skomer Drive,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
606591,Skomer Drive,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
606591,Skomer Drive,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
606591,Skomer Drive,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
606591,Skomer Drive,2023-06-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
606591,Skomer Drive,2023-06-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
606591,Skomer Drive,2023-06-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
606591,Skomer Drive,2023-06-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,3.87
606591,Skomer Drive,2023-06-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.11
606591,Skomer Drive,2023-06-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,4.75
606591,Skomer Drive,2023-06-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,19.6
606591,Skomer Drive,2023-06-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
606591,Skomer Drive,2023-06-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
606591,Skomer Drive,2023-06-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
606591,Skomer Drive,2023-06-17T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
606591,Skomer Drive,2023-06-17T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
606591,Skomer Drive,2023-06-17T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-17T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.55
606591,Skomer Drive,2023-06-17T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
606591,Skomer Drive,2023-06-17T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.07
606591,Skomer Drive,2023-06-17T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
606591,Skomer Drive,2023-06-17T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
606591,Skomer Drive,2023-06-17T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
606591,Skomer Drive,2023-06-17T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
606591,Skomer Drive,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-17T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
606591,Skomer Drive,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
606591,Skomer Drive,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
606591,Skomer Drive,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
606591,Skomer Drive,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
606591,Skomer Drive,2023-06-17T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
606591,Skomer Drive,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
606591,Skomer Drive,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
606591,Skomer Drive,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
606591,Skomer Drive,2023-06-17T00:40:00.000+00:00,transformer,,Temperature,C,30.6
606591,Skomer Drive,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
606591,Skomer Drive,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
606591,Skomer Drive,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
606591,Skomer Drive,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
606591,Skomer Drive,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
606591,Skomer Drive,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
606591,Skomer Drive,2023-06-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
606591,Skomer Drive,2023-06-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
606591,Skomer Drive,2023-06-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,3.88
606591,Skomer Drive,2023-06-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.22
606591,Skomer Drive,2023-06-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,4.94
606591,Skomer Drive,2023-06-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,20.0
606591,Skomer Drive,2023-06-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
606591,Skomer Drive,2023-06-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
606591,Skomer Drive,2023-06-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
606591,Skomer Drive,2023-06-17T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
606591,Skomer Drive,2023-06-17T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
606591,Skomer Drive,2023-06-17T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
606591,Skomer Drive,2023-06-17T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.46
606591,Skomer Drive,2023-06-17T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
606591,Skomer Drive,2023-06-17T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.49
606591,Skomer Drive,2023-06-17T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
606591,Skomer Drive,2023-06-17T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
606591,Skomer Drive,2023-06-17T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
606591,Skomer Drive,2023-06-17T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
606591,Skomer Drive,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-17T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
606591,Skomer Drive,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
606591,Skomer Drive,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
606591,Skomer Drive,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
606591,Skomer Drive,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
606591,Skomer Drive,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
606591,Skomer Drive,2023-06-17T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
606591,Skomer Drive,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
606591,Skomer Drive,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
606591,Skomer Drive,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
606591,Skomer Drive,2023-06-17T00:30:00.000+00:00,transformer,,Temperature,C,30.7
606591,Skomer Drive,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
606591,Skomer Drive,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
606591,Skomer Drive,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
606591,Skomer Drive,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
606591,Skomer Drive,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
606591,Skomer Drive,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
606591,Skomer Drive,2023-06-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
606591,Skomer Drive,2023-06-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
606591,Skomer Drive,2023-06-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
606591,Skomer Drive,2023-06-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,3.54
606591,Skomer Drive,2023-06-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.5
606591,Skomer Drive,2023-06-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,5.65
606591,Skomer Drive,2023-06-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,22.9
606591,Skomer Drive,2023-06-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
606591,Skomer Drive,2023-06-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
606591,Skomer Drive,2023-06-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
606591,Skomer Drive,2023-06-17T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
606591,Skomer Drive,2023-06-17T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
606591,Skomer Drive,2023-06-17T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
606591,Skomer Drive,2023-06-17T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.76
606591,Skomer Drive,2023-06-17T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
606591,Skomer Drive,2023-06-17T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.34
606591,Skomer Drive,2023-06-17T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
606591,Skomer Drive,2023-06-17T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
606591,Skomer Drive,2023-06-17T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
606591,Skomer Drive,2023-06-17T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
606591,Skomer Drive,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-17T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
606591,Skomer Drive,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
606591,Skomer Drive,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
606591,Skomer Drive,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
606591,Skomer Drive,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
606591,Skomer Drive,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
606591,Skomer Drive,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
606591,Skomer Drive,2023-06-17T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
606591,Skomer Drive,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
606591,Skomer Drive,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
606591,Skomer Drive,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
606591,Skomer Drive,2023-06-17T00:20:00.000+00:00,transformer,,Temperature,C,30.8
606591,Skomer Drive,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
606591,Skomer Drive,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
606591,Skomer Drive,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
606591,Skomer Drive,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
606591,Skomer Drive,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
606591,Skomer Drive,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
606591,Skomer Drive,2023-06-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
606591,Skomer Drive,2023-06-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
606591,Skomer Drive,2023-06-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.07
606591,Skomer Drive,2023-06-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.62
606591,Skomer Drive,2023-06-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.33
606591,Skomer Drive,2023-06-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,23.0
606591,Skomer Drive,2023-06-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
606591,Skomer Drive,2023-06-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
606591,Skomer Drive,2023-06-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
606591,Skomer Drive,2023-06-17T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
606591,Skomer Drive,2023-06-17T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
606591,Skomer Drive,2023-06-17T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-17T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.78
606591,Skomer Drive,2023-06-17T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
606591,Skomer Drive,2023-06-17T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.18
606591,Skomer Drive,2023-06-17T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
606591,Skomer Drive,2023-06-17T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
606591,Skomer Drive,2023-06-17T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
606591,Skomer Drive,2023-06-17T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
606591,Skomer Drive,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-17T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
606591,Skomer Drive,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
606591,Skomer Drive,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
606591,Skomer Drive,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
606591,Skomer Drive,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
606591,Skomer Drive,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
606591,Skomer Drive,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
606591,Skomer Drive,2023-06-17T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
606591,Skomer Drive,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
606591,Skomer Drive,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
606591,Skomer Drive,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
606591,Skomer Drive,2023-06-17T00:10:00.000+00:00,transformer,,Temperature,C,30.9
606591,Skomer Drive,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
606591,Skomer Drive,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
606591,Skomer Drive,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
606591,Skomer Drive,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
606591,Skomer Drive,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
606591,Skomer Drive,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
606591,Skomer Drive,2023-06-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
606591,Skomer Drive,2023-06-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
606591,Skomer Drive,2023-06-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,3.79
606591,Skomer Drive,2023-06-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.74
606591,Skomer Drive,2023-06-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.17
606591,Skomer Drive,2023-06-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,23.3
606591,Skomer Drive,2023-06-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
606591,Skomer Drive,2023-06-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
606591,Skomer Drive,2023-06-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
606591,Skomer Drive,2023-06-17T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
606591,Skomer Drive,2023-06-17T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
606591,Skomer Drive,2023-06-17T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
606591,Skomer Drive,2023-06-17T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.74
606591,Skomer Drive,2023-06-17T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
606591,Skomer Drive,2023-06-17T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.3
606591,Skomer Drive,2023-06-17T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
606591,Skomer Drive,2023-06-17T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
606591,Skomer Drive,2023-06-17T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
606591,Skomer Drive,2023-06-17T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
606591,Skomer Drive,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-17T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
606591,Skomer Drive,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
606591,Skomer Drive,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
606591,Skomer Drive,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
606591,Skomer Drive,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.08
606591,Skomer Drive,2023-06-17T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
606591,Skomer Drive,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
606591,Skomer Drive,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
606591,Skomer Drive,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
606591,Skomer Drive,2023-06-17T00:00:00.000+00:00,transformer,,Temperature,C,31.0
606591,Skomer Drive,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
606591,Skomer Drive,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
606591,Skomer Drive,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
606591,Skomer Drive,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
606591,Skomer Drive,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
606591,Skomer Drive,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
606591,Skomer Drive,2023-06-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
606591,Skomer Drive,2023-06-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
606591,Skomer Drive,2023-06-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
606591,Skomer Drive,2023-06-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,3.51
606591,Skomer Drive,2023-06-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.03
606591,Skomer Drive,2023-06-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.15
606591,Skomer Drive,2023-06-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
606591,Skomer Drive,2023-06-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
606591,Skomer Drive,2023-06-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
606591,Skomer Drive,2023-06-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
606591,Skomer Drive,2023-06-16T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
606591,Skomer Drive,2023-06-16T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
606591,Skomer Drive,2023-06-16T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
606591,Skomer Drive,2023-06-16T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.51
606591,Skomer Drive,2023-06-16T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
606591,Skomer Drive,2023-06-16T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.47
606591,Skomer Drive,2023-06-16T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
606591,Skomer Drive,2023-06-16T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
606591,Skomer Drive,2023-06-16T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
606591,Skomer Drive,2023-06-16T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
606591,Skomer Drive,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-16T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
606591,Skomer Drive,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
606591,Skomer Drive,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
606591,Skomer Drive,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
606591,Skomer Drive,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
606591,Skomer Drive,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
606591,Skomer Drive,2023-06-16T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
606591,Skomer Drive,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
606591,Skomer Drive,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
606591,Skomer Drive,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
606591,Skomer Drive,2023-06-16T23:50:00.000+00:00,transformer,,Temperature,C,31.1
606591,Skomer Drive,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
606591,Skomer Drive,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
606591,Skomer Drive,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
606591,Skomer Drive,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
606591,Skomer Drive,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
606591,Skomer Drive,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
606591,Skomer Drive,2023-06-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
606591,Skomer Drive,2023-06-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
606591,Skomer Drive,2023-06-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
606591,Skomer Drive,2023-06-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,3.45
606591,Skomer Drive,2023-06-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.93
606591,Skomer Drive,2023-06-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.34
606591,Skomer Drive,2023-06-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,25.4
606591,Skomer Drive,2023-06-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
606591,Skomer Drive,2023-06-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
606591,Skomer Drive,2023-06-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
606591,Skomer Drive,2023-06-16T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-16T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
606591,Skomer Drive,2023-06-16T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
606591,Skomer Drive,2023-06-16T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.41
606591,Skomer Drive,2023-06-16T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
606591,Skomer Drive,2023-06-16T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.34
606591,Skomer Drive,2023-06-16T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
606591,Skomer Drive,2023-06-16T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
606591,Skomer Drive,2023-06-16T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
606591,Skomer Drive,2023-06-16T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
606591,Skomer Drive,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
606591,Skomer Drive,2023-06-16T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
606591,Skomer Drive,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
606591,Skomer Drive,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
606591,Skomer Drive,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
606591,Skomer Drive,2023-06-16T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
606591,Skomer Drive,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
606591,Skomer Drive,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
606591,Skomer Drive,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
606591,Skomer Drive,2023-06-16T23:40:00.000+00:00,transformer,,Temperature,C,31.2
606591,Skomer Drive,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
606591,Skomer Drive,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
606591,Skomer Drive,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
606591,Skomer Drive,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
606591,Skomer Drive,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
606591,Skomer Drive,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
606591,Skomer Drive,2023-06-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
606591,Skomer Drive,2023-06-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
606591,Skomer Drive,2023-06-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
606591,Skomer Drive,2023-06-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,3.29
606591,Skomer Drive,2023-06-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.74
606591,Skomer Drive,2023-06-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.36
606591,Skomer Drive,2023-06-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
606591,Skomer Drive,2023-06-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
606591,Skomer Drive,2023-06-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
606591,Skomer Drive,2023-06-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
606591,Skomer Drive,2023-06-16T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
606591,Skomer Drive,2023-06-16T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
606591,Skomer Drive,2023-06-16T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-16T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
606591,Skomer Drive,2023-06-16T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
606591,Skomer Drive,2023-06-16T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.91
606591,Skomer Drive,2023-06-16T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
606591,Skomer Drive,2023-06-16T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
606591,Skomer Drive,2023-06-16T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
606591,Skomer Drive,2023-06-16T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
606591,Skomer Drive,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-16T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
606591,Skomer Drive,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
606591,Skomer Drive,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
606591,Skomer Drive,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
606591,Skomer Drive,2023-06-16T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
606591,Skomer Drive,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
606591,Skomer Drive,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
606591,Skomer Drive,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
606591,Skomer Drive,2023-06-16T23:30:00.000+00:00,transformer,,Temperature,C,31.3
606591,Skomer Drive,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
606591,Skomer Drive,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
606591,Skomer Drive,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
606591,Skomer Drive,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
606591,Skomer Drive,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
606591,Skomer Drive,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
606591,Skomer Drive,2023-06-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
606591,Skomer Drive,2023-06-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
606591,Skomer Drive,2023-06-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
606591,Skomer Drive,2023-06-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,3.15
606591,Skomer Drive,2023-06-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.05
606591,Skomer Drive,2023-06-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,4.91
606591,Skomer Drive,2023-06-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,24.9
606591,Skomer Drive,2023-06-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
606591,Skomer Drive,2023-06-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
606591,Skomer Drive,2023-06-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
606591,Skomer Drive,2023-06-16T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
606591,Skomer Drive,2023-06-16T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
606591,Skomer Drive,2023-06-16T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
606591,Skomer Drive,2023-06-16T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.87
606591,Skomer Drive,2023-06-16T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
606591,Skomer Drive,2023-06-16T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.99
606591,Skomer Drive,2023-06-16T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
606591,Skomer Drive,2023-06-16T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
606591,Skomer Drive,2023-06-16T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
606591,Skomer Drive,2023-06-16T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
606591,Skomer Drive,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-16T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
606591,Skomer Drive,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
606591,Skomer Drive,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
606591,Skomer Drive,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
606591,Skomer Drive,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
606591,Skomer Drive,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
606591,Skomer Drive,2023-06-16T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
606591,Skomer Drive,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
606591,Skomer Drive,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
606591,Skomer Drive,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
606591,Skomer Drive,2023-06-16T23:20:00.000+00:00,transformer,,Temperature,C,31.4
606591,Skomer Drive,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
606591,Skomer Drive,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
606591,Skomer Drive,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
606591,Skomer Drive,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
606591,Skomer Drive,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
606591,Skomer Drive,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
606591,Skomer Drive,2023-06-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
606591,Skomer Drive,2023-06-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
606591,Skomer Drive,2023-06-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
606591,Skomer Drive,2023-06-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,3.92
606591,Skomer Drive,2023-06-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.72
