Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,5.22
606591,Skomer Drive,2023-06-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,25.3
606591,Skomer Drive,2023-06-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
606591,Skomer Drive,2023-06-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
606591,Skomer Drive,2023-06-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
606591,Skomer Drive,2023-06-16T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-16T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
606591,Skomer Drive,2023-06-16T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
606591,Skomer Drive,2023-06-16T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.91
606591,Skomer Drive,2023-06-16T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
606591,Skomer Drive,2023-06-16T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.99
606591,Skomer Drive,2023-06-16T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
606591,Skomer Drive,2023-06-16T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.8
606591,Skomer Drive,2023-06-16T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
606591,Skomer Drive,2023-06-16T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
606591,Skomer Drive,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.09
606591,Skomer Drive,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-16T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
606591,Skomer Drive,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
606591,Skomer Drive,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
606591,Skomer Drive,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
606591,Skomer Drive,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.83
606591,Skomer Drive,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.55
606591,Skomer Drive,2023-06-16T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
606591,Skomer Drive,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
606591,Skomer Drive,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
606591,Skomer Drive,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
606591,Skomer Drive,2023-06-16T23:10:00.000+00:00,transformer,,Temperature,C,31.6
606591,Skomer Drive,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
606591,Skomer Drive,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
606591,Skomer Drive,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
606591,Skomer Drive,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
606591,Skomer Drive,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
606591,Skomer Drive,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
606591,Skomer Drive,2023-06-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
606591,Skomer Drive,2023-06-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
606591,Skomer Drive,2023-06-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
606591,Skomer Drive,2023-06-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.28
606591,Skomer Drive,2023-06-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.52
606591,Skomer Drive,2023-06-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,5.4
606591,Skomer Drive,2023-06-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,20.5
606591,Skomer Drive,2023-06-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
606591,Skomer Drive,2023-06-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
606591,Skomer Drive,2023-06-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
606591,Skomer Drive,2023-06-16T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
606591,Skomer Drive,2023-06-16T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
606591,Skomer Drive,2023-06-16T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-16T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.11
606591,Skomer Drive,2023-06-16T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.24
606591,Skomer Drive,2023-06-16T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.18
606591,Skomer Drive,2023-06-16T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
606591,Skomer Drive,2023-06-16T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
606591,Skomer Drive,2023-06-16T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
606591,Skomer Drive,2023-06-16T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
606591,Skomer Drive,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.05
606591,Skomer Drive,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-16T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
606591,Skomer Drive,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
606591,Skomer Drive,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
606591,Skomer Drive,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
606591,Skomer Drive,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
606591,Skomer Drive,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
606591,Skomer Drive,2023-06-16T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
606591,Skomer Drive,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
606591,Skomer Drive,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
606591,Skomer Drive,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
606591,Skomer Drive,2023-06-16T23:00:00.000+00:00,transformer,,Temperature,C,31.7
606591,Skomer Drive,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
606591,Skomer Drive,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
606591,Skomer Drive,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
606591,Skomer Drive,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
606591,Skomer Drive,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
606591,Skomer Drive,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
606591,Skomer Drive,2023-06-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
606591,Skomer Drive,2023-06-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
606591,Skomer Drive,2023-06-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
606591,Skomer Drive,2023-06-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.14
606591,Skomer Drive,2023-06-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.23
606591,Skomer Drive,2023-06-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,5.95
606591,Skomer Drive,2023-06-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,24.1
606591,Skomer Drive,2023-06-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
606591,Skomer Drive,2023-06-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
606591,Skomer Drive,2023-06-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
606591,Skomer Drive,2023-06-16T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
606591,Skomer Drive,2023-06-16T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
606591,Skomer Drive,2023-06-16T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
606591,Skomer Drive,2023-06-16T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.81
606591,Skomer Drive,2023-06-16T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.39
606591,Skomer Drive,2023-06-16T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.21
606591,Skomer Drive,2023-06-16T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
606591,Skomer Drive,2023-06-16T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
606591,Skomer Drive,2023-06-16T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
606591,Skomer Drive,2023-06-16T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
606591,Skomer Drive,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-16T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
606591,Skomer Drive,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
606591,Skomer Drive,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
606591,Skomer Drive,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
606591,Skomer Drive,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
606591,Skomer Drive,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
606591,Skomer Drive,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
606591,Skomer Drive,2023-06-16T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
606591,Skomer Drive,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
606591,Skomer Drive,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
606591,Skomer Drive,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
606591,Skomer Drive,2023-06-16T22:50:00.000+00:00,transformer,,Temperature,C,31.8
606591,Skomer Drive,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
606591,Skomer Drive,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
606591,Skomer Drive,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
606591,Skomer Drive,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
606591,Skomer Drive,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
606591,Skomer Drive,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
606591,Skomer Drive,2023-06-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
606591,Skomer Drive,2023-06-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
606591,Skomer Drive,2023-06-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
606591,Skomer Drive,2023-06-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,5.4
606591,Skomer Drive,2023-06-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.47
606591,Skomer Drive,2023-06-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,6.46
606591,Skomer Drive,2023-06-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,26.8
606591,Skomer Drive,2023-06-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
606591,Skomer Drive,2023-06-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
606591,Skomer Drive,2023-06-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
606591,Skomer Drive,2023-06-16T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
606591,Skomer Drive,2023-06-16T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
606591,Skomer Drive,2023-06-16T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-16T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.04
606591,Skomer Drive,2023-06-16T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
606591,Skomer Drive,2023-06-16T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.46
606591,Skomer Drive,2023-06-16T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
606591,Skomer Drive,2023-06-16T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
606591,Skomer Drive,2023-06-16T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
606591,Skomer Drive,2023-06-16T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
606591,Skomer Drive,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-16T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
606591,Skomer Drive,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
606591,Skomer Drive,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
606591,Skomer Drive,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
606591,Skomer Drive,2023-06-16T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
606591,Skomer Drive,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
606591,Skomer Drive,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
606591,Skomer Drive,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
606591,Skomer Drive,2023-06-16T22:40:00.000+00:00,transformer,,Temperature,C,31.9
606591,Skomer Drive,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
606591,Skomer Drive,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
606591,Skomer Drive,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
606591,Skomer Drive,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
606591,Skomer Drive,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
606591,Skomer Drive,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
606591,Skomer Drive,2023-06-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
606591,Skomer Drive,2023-06-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
606591,Skomer Drive,2023-06-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
606591,Skomer Drive,2023-06-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,4.14
606591,Skomer Drive,2023-06-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.98
606591,Skomer Drive,2023-06-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
606591,Skomer Drive,2023-06-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,28.7
606591,Skomer Drive,2023-06-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
606591,Skomer Drive,2023-06-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
606591,Skomer Drive,2023-06-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
606591,Skomer Drive,2023-06-16T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-16T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
606591,Skomer Drive,2023-06-16T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
606591,Skomer Drive,2023-06-16T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.1
606591,Skomer Drive,2023-06-16T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
606591,Skomer Drive,2023-06-16T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.19
606591,Skomer Drive,2023-06-16T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
606591,Skomer Drive,2023-06-16T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
606591,Skomer Drive,2023-06-16T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
606591,Skomer Drive,2023-06-16T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
606591,Skomer Drive,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-16T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
606591,Skomer Drive,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
606591,Skomer Drive,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
606591,Skomer Drive,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
606591,Skomer Drive,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
606591,Skomer Drive,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
606591,Skomer Drive,2023-06-16T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
606591,Skomer Drive,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
606591,Skomer Drive,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
606591,Skomer Drive,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
606591,Skomer Drive,2023-06-16T22:30:00.000+00:00,transformer,,Temperature,C,32.0
606591,Skomer Drive,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
606591,Skomer Drive,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
606591,Skomer Drive,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
606591,Skomer Drive,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
606591,Skomer Drive,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
606591,Skomer Drive,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
606591,Skomer Drive,2023-06-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
606591,Skomer Drive,2023-06-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
606591,Skomer Drive,2023-06-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
606591,Skomer Drive,2023-06-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,4.27
606591,Skomer Drive,2023-06-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.51
606591,Skomer Drive,2023-06-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,7.55
606591,Skomer Drive,2023-06-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
606591,Skomer Drive,2023-06-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
606591,Skomer Drive,2023-06-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
606591,Skomer Drive,2023-06-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
606591,Skomer Drive,2023-06-16T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-16T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
606591,Skomer Drive,2023-06-16T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
606591,Skomer Drive,2023-06-16T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.94
606591,Skomer Drive,2023-06-16T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
606591,Skomer Drive,2023-06-16T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.28
606591,Skomer Drive,2023-06-16T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
606591,Skomer Drive,2023-06-16T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
606591,Skomer Drive,2023-06-16T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
606591,Skomer Drive,2023-06-16T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
606591,Skomer Drive,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-16T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
606591,Skomer Drive,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
606591,Skomer Drive,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
606591,Skomer Drive,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
606591,Skomer Drive,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
606591,Skomer Drive,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.91
606591,Skomer Drive,2023-06-16T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
606591,Skomer Drive,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
606591,Skomer Drive,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
606591,Skomer Drive,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
606591,Skomer Drive,2023-06-16T22:20:00.000+00:00,transformer,,Temperature,C,32.2
606591,Skomer Drive,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
606591,Skomer Drive,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
606591,Skomer Drive,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
606591,Skomer Drive,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
606591,Skomer Drive,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
606591,Skomer Drive,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
606591,Skomer Drive,2023-06-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
606591,Skomer Drive,2023-06-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
606591,Skomer Drive,2023-06-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
606591,Skomer Drive,2023-06-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,4.55
606591,Skomer Drive,2023-06-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.88
606591,Skomer Drive,2023-06-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,8.13
606591,Skomer Drive,2023-06-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,30.3
606591,Skomer Drive,2023-06-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
606591,Skomer Drive,2023-06-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
606591,Skomer Drive,2023-06-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
606591,Skomer Drive,2023-06-16T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-16T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
606591,Skomer Drive,2023-06-16T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-16T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.18
606591,Skomer Drive,2023-06-16T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.09
606591,Skomer Drive,2023-06-16T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.48
606591,Skomer Drive,2023-06-16T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
606591,Skomer Drive,2023-06-16T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
606591,Skomer Drive,2023-06-16T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
606591,Skomer Drive,2023-06-16T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
606591,Skomer Drive,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-16T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
606591,Skomer Drive,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
606591,Skomer Drive,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
606591,Skomer Drive,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
606591,Skomer Drive,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
606591,Skomer Drive,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
606591,Skomer Drive,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.02
606591,Skomer Drive,2023-06-16T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
606591,Skomer Drive,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
606591,Skomer Drive,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
606591,Skomer Drive,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
606591,Skomer Drive,2023-06-16T22:10:00.000+00:00,transformer,,Temperature,C,32.3
606591,Skomer Drive,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
606591,Skomer Drive,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
606591,Skomer Drive,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
606591,Skomer Drive,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
606591,Skomer Drive,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
606591,Skomer Drive,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
606591,Skomer Drive,2023-06-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
606591,Skomer Drive,2023-06-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
606591,Skomer Drive,2023-06-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
606591,Skomer Drive,2023-06-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,5.8
606591,Skomer Drive,2023-06-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.8
606591,Skomer Drive,2023-06-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,9.84
606591,Skomer Drive,2023-06-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
606591,Skomer Drive,2023-06-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
606591,Skomer Drive,2023-06-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
606591,Skomer Drive,2023-06-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
606591,Skomer Drive,2023-06-16T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
606591,Skomer Drive,2023-06-16T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
606591,Skomer Drive,2023-06-16T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
606591,Skomer Drive,2023-06-16T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.57
606591,Skomer Drive,2023-06-16T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.91
606591,Skomer Drive,2023-06-16T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.65
606591,Skomer Drive,2023-06-16T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
606591,Skomer Drive,2023-06-16T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
606591,Skomer Drive,2023-06-16T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
606591,Skomer Drive,2023-06-16T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
606591,Skomer Drive,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-16T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
606591,Skomer Drive,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
606591,Skomer Drive,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
606591,Skomer Drive,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
606591,Skomer Drive,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.54
606591,Skomer Drive,2023-06-16T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
606591,Skomer Drive,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
606591,Skomer Drive,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
606591,Skomer Drive,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
606591,Skomer Drive,2023-06-16T22:00:00.000+00:00,transformer,,Temperature,C,32.4
606591,Skomer Drive,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
606591,Skomer Drive,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
606591,Skomer Drive,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
606591,Skomer Drive,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
606591,Skomer Drive,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
606591,Skomer Drive,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
606591,Skomer Drive,2023-06-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
606591,Skomer Drive,2023-06-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
606591,Skomer Drive,2023-06-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
606591,Skomer Drive,2023-06-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,6.72
606591,Skomer Drive,2023-06-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.43
606591,Skomer Drive,2023-06-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.55
606591,Skomer Drive,2023-06-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
606591,Skomer Drive,2023-06-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
606591,Skomer Drive,2023-06-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
606591,Skomer Drive,2023-06-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
606591,Skomer Drive,2023-06-16T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
606591,Skomer Drive,2023-06-16T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-16T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
606591,Skomer Drive,2023-06-16T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.9
606591,Skomer Drive,2023-06-16T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.34
606591,Skomer Drive,2023-06-16T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.05
606591,Skomer Drive,2023-06-16T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
606591,Skomer Drive,2023-06-16T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
606591,Skomer Drive,2023-06-16T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
606591,Skomer Drive,2023-06-16T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
606591,Skomer Drive,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-16T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
606591,Skomer Drive,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
606591,Skomer Drive,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
606591,Skomer Drive,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.31
606591,Skomer Drive,2023-06-16T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
606591,Skomer Drive,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
606591,Skomer Drive,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
606591,Skomer Drive,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
606591,Skomer Drive,2023-06-16T21:50:00.000+00:00,transformer,,Temperature,C,32.6
606591,Skomer Drive,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
606591,Skomer Drive,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
606591,Skomer Drive,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
606591,Skomer Drive,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
606591,Skomer Drive,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
606591,Skomer Drive,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
606591,Skomer Drive,2023-06-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
606591,Skomer Drive,2023-06-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
606591,Skomer Drive,2023-06-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
606591,Skomer Drive,2023-06-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,5.71
606591,Skomer Drive,2023-06-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.52
606591,Skomer Drive,2023-06-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.53
606591,Skomer Drive,2023-06-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
606591,Skomer Drive,2023-06-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
606591,Skomer Drive,2023-06-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
606591,Skomer Drive,2023-06-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
606591,Skomer Drive,2023-06-16T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-16T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
606591,Skomer Drive,2023-06-16T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
606591,Skomer Drive,2023-06-16T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.19
606591,Skomer Drive,2023-06-16T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
606591,Skomer Drive,2023-06-16T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.29
606591,Skomer Drive,2023-06-16T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
606591,Skomer Drive,2023-06-16T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
606591,Skomer Drive,2023-06-16T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
606591,Skomer Drive,2023-06-16T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
606591,Skomer Drive,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-16T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
606591,Skomer Drive,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
606591,Skomer Drive,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
606591,Skomer Drive,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.75
606591,Skomer Drive,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
606591,Skomer Drive,2023-06-16T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
606591,Skomer Drive,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
606591,Skomer Drive,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
606591,Skomer Drive,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
606591,Skomer Drive,2023-06-16T21:40:00.000+00:00,transformer,,Temperature,C,32.7
606591,Skomer Drive,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
606591,Skomer Drive,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
606591,Skomer Drive,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
606591,Skomer Drive,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
606591,Skomer Drive,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
606591,Skomer Drive,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
606591,Skomer Drive,2023-06-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
606591,Skomer Drive,2023-06-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
606591,Skomer Drive,2023-06-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
606591,Skomer Drive,2023-06-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,5.22
606591,Skomer Drive,2023-06-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.99
606591,Skomer Drive,2023-06-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.04
606591,Skomer Drive,2023-06-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
606591,Skomer Drive,2023-06-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
606591,Skomer Drive,2023-06-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
606591,Skomer Drive,2023-06-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
606591,Skomer Drive,2023-06-16T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-16T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
606591,Skomer Drive,2023-06-16T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
606591,Skomer Drive,2023-06-16T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.59
606591,Skomer Drive,2023-06-16T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.1
606591,Skomer Drive,2023-06-16T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.74
606591,Skomer Drive,2023-06-16T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
606591,Skomer Drive,2023-06-16T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
606591,Skomer Drive,2023-06-16T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
606591,Skomer Drive,2023-06-16T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
606591,Skomer Drive,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.03
606591,Skomer Drive,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-16T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
606591,Skomer Drive,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
606591,Skomer Drive,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
606591,Skomer Drive,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.52
606591,Skomer Drive,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.23
606591,Skomer Drive,2023-06-16T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
606591,Skomer Drive,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
606591,Skomer Drive,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
606591,Skomer Drive,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
606591,Skomer Drive,2023-06-16T21:30:00.000+00:00,transformer,,Temperature,C,32.8
606591,Skomer Drive,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
606591,Skomer Drive,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
606591,Skomer Drive,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
606591,Skomer Drive,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
606591,Skomer Drive,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
606591,Skomer Drive,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
606591,Skomer Drive,2023-06-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
606591,Skomer Drive,2023-06-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
606591,Skomer Drive,2023-06-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
606591,Skomer Drive,2023-06-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,6.53
606591,Skomer Drive,2023-06-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.76
606591,Skomer Drive,2023-06-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,8.29
606591,Skomer Drive,2023-06-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
606591,Skomer Drive,2023-06-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
606591,Skomer Drive,2023-06-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
606591,Skomer Drive,2023-06-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
606591,Skomer Drive,2023-06-16T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
606591,Skomer Drive,2023-06-16T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
606591,Skomer Drive,2023-06-16T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-16T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.88
606591,Skomer Drive,2023-06-16T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.2
606591,Skomer Drive,2023-06-16T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.56
606591,Skomer Drive,2023-06-16T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
606591,Skomer Drive,2023-06-16T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
606591,Skomer Drive,2023-06-16T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
606591,Skomer Drive,2023-06-16T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
606591,Skomer Drive,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
606591,Skomer Drive,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-16T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
606591,Skomer Drive,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
606591,Skomer Drive,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
606591,Skomer Drive,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
606591,Skomer Drive,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.29
606591,Skomer Drive,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.32
606591,Skomer Drive,2023-06-16T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
606591,Skomer Drive,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
606591,Skomer Drive,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
606591,Skomer Drive,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
606591,Skomer Drive,2023-06-16T21:20:00.000+00:00,transformer,,Temperature,C,32.9
606591,Skomer Drive,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
