Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
606591,Skomer Drive,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
606591,Skomer Drive,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
606591,Skomer Drive,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
606591,Skomer Drive,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
606591,Skomer Drive,2023-06-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
606591,Skomer Drive,2023-06-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
606591,Skomer Drive,2023-06-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,6.12
606591,Skomer Drive,2023-06-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.65
606591,Skomer Drive,2023-06-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,9.8
606591,Skomer Drive,2023-06-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
606591,Skomer Drive,2023-06-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
606591,Skomer Drive,2023-06-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
606591,Skomer Drive,2023-06-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
606591,Skomer Drive,2023-06-16T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
606591,Skomer Drive,2023-06-16T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
606591,Skomer Drive,2023-06-16T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
606591,Skomer Drive,2023-06-16T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.01
606591,Skomer Drive,2023-06-16T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.32
606591,Skomer Drive,2023-06-16T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.33
606591,Skomer Drive,2023-06-16T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
606591,Skomer Drive,2023-06-16T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
606591,Skomer Drive,2023-06-16T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
606591,Skomer Drive,2023-06-16T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
606591,Skomer Drive,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-16T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
606591,Skomer Drive,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
606591,Skomer Drive,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.03
606591,Skomer Drive,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
606591,Skomer Drive,2023-06-16T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
606591,Skomer Drive,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
606591,Skomer Drive,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
606591,Skomer Drive,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
606591,Skomer Drive,2023-06-16T21:10:00.000+00:00,transformer,,Temperature,C,33.0
606591,Skomer Drive,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
606591,Skomer Drive,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
606591,Skomer Drive,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
606591,Skomer Drive,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
606591,Skomer Drive,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
606591,Skomer Drive,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
606591,Skomer Drive,2023-06-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
606591,Skomer Drive,2023-06-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
606591,Skomer Drive,2023-06-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
606591,Skomer Drive,2023-06-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,5.13
606591,Skomer Drive,2023-06-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,13.51
606591,Skomer Drive,2023-06-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,8.25
606591,Skomer Drive,2023-06-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
606591,Skomer Drive,2023-06-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
606591,Skomer Drive,2023-06-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
606591,Skomer Drive,2023-06-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
606591,Skomer Drive,2023-06-16T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
606591,Skomer Drive,2023-06-16T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-16T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
606591,Skomer Drive,2023-06-16T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.85
606591,Skomer Drive,2023-06-16T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.11
606591,Skomer Drive,2023-06-16T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.3
606591,Skomer Drive,2023-06-16T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
606591,Skomer Drive,2023-06-16T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
606591,Skomer Drive,2023-06-16T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.2
606591,Skomer Drive,2023-06-16T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
606591,Skomer Drive,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
606591,Skomer Drive,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
606591,Skomer Drive,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-16T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
606591,Skomer Drive,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
606591,Skomer Drive,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
606591,Skomer Drive,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.02
606591,Skomer Drive,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.08
606591,Skomer Drive,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.27
606591,Skomer Drive,2023-06-16T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
606591,Skomer Drive,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
606591,Skomer Drive,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
606591,Skomer Drive,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
606591,Skomer Drive,2023-06-16T21:00:00.000+00:00,transformer,,Temperature,C,33.1
606591,Skomer Drive,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
606591,Skomer Drive,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
606591,Skomer Drive,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
606591,Skomer Drive,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
606591,Skomer Drive,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
606591,Skomer Drive,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
606591,Skomer Drive,2023-06-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
606591,Skomer Drive,2023-06-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
606591,Skomer Drive,2023-06-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
606591,Skomer Drive,2023-06-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,5.06
606591,Skomer Drive,2023-06-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.08
606591,Skomer Drive,2023-06-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,7.41
606591,Skomer Drive,2023-06-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
606591,Skomer Drive,2023-06-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
606591,Skomer Drive,2023-06-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
606591,Skomer Drive,2023-06-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
606591,Skomer Drive,2023-06-16T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
606591,Skomer Drive,2023-06-16T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
606591,Skomer Drive,2023-06-16T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-16T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.95
606591,Skomer Drive,2023-06-16T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.93
606591,Skomer Drive,2023-06-16T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.34
606591,Skomer Drive,2023-06-16T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
606591,Skomer Drive,2023-06-16T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
606591,Skomer Drive,2023-06-16T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
606591,Skomer Drive,2023-06-16T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
606591,Skomer Drive,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-16T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
606591,Skomer Drive,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
606591,Skomer Drive,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.46
606591,Skomer Drive,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.81
606591,Skomer Drive,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
606591,Skomer Drive,2023-06-16T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
606591,Skomer Drive,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
606591,Skomer Drive,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
606591,Skomer Drive,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
606591,Skomer Drive,2023-06-16T20:50:00.000+00:00,transformer,,Temperature,C,33.2
606591,Skomer Drive,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
606591,Skomer Drive,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
606591,Skomer Drive,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
606591,Skomer Drive,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
606591,Skomer Drive,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
606591,Skomer Drive,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
606591,Skomer Drive,2023-06-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
606591,Skomer Drive,2023-06-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
606591,Skomer Drive,2023-06-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
606591,Skomer Drive,2023-06-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,5.59
606591,Skomer Drive,2023-06-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.34
606591,Skomer Drive,2023-06-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,7.79
606591,Skomer Drive,2023-06-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
606591,Skomer Drive,2023-06-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
606591,Skomer Drive,2023-06-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
606591,Skomer Drive,2023-06-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
606591,Skomer Drive,2023-06-16T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-16T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-16T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
606591,Skomer Drive,2023-06-16T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.69
606591,Skomer Drive,2023-06-16T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.2
606591,Skomer Drive,2023-06-16T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.84
606591,Skomer Drive,2023-06-16T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
606591,Skomer Drive,2023-06-16T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
606591,Skomer Drive,2023-06-16T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
606591,Skomer Drive,2023-06-16T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
606591,Skomer Drive,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-16T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
606591,Skomer Drive,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
606591,Skomer Drive,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
606591,Skomer Drive,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.68
606591,Skomer Drive,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.23
606591,Skomer Drive,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
606591,Skomer Drive,2023-06-16T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
606591,Skomer Drive,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
606591,Skomer Drive,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
606591,Skomer Drive,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
606591,Skomer Drive,2023-06-16T20:40:00.000+00:00,transformer,,Temperature,C,33.3
606591,Skomer Drive,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
606591,Skomer Drive,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
606591,Skomer Drive,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
606591,Skomer Drive,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
606591,Skomer Drive,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
606591,Skomer Drive,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
606591,Skomer Drive,2023-06-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
606591,Skomer Drive,2023-06-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
606591,Skomer Drive,2023-06-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
606591,Skomer Drive,2023-06-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,5.64
606591,Skomer Drive,2023-06-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.91
606591,Skomer Drive,2023-06-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,8.82
606591,Skomer Drive,2023-06-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
606591,Skomer Drive,2023-06-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
606591,Skomer Drive,2023-06-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
606591,Skomer Drive,2023-06-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
606591,Skomer Drive,2023-06-16T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-16T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-16T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
606591,Skomer Drive,2023-06-16T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.65
606591,Skomer Drive,2023-06-16T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.1
606591,Skomer Drive,2023-06-16T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.13
606591,Skomer Drive,2023-06-16T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
606591,Skomer Drive,2023-06-16T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
606591,Skomer Drive,2023-06-16T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
606591,Skomer Drive,2023-06-16T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
606591,Skomer Drive,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-16T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
606591,Skomer Drive,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
606591,Skomer Drive,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
606591,Skomer Drive,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.4
606591,Skomer Drive,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.37
606591,Skomer Drive,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
606591,Skomer Drive,2023-06-16T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
606591,Skomer Drive,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
606591,Skomer Drive,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
606591,Skomer Drive,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
606591,Skomer Drive,2023-06-16T20:30:00.000+00:00,transformer,,Temperature,C,33.4
606591,Skomer Drive,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
606591,Skomer Drive,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
606591,Skomer Drive,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
606591,Skomer Drive,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
606591,Skomer Drive,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
606591,Skomer Drive,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
606591,Skomer Drive,2023-06-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
606591,Skomer Drive,2023-06-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
606591,Skomer Drive,2023-06-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
606591,Skomer Drive,2023-06-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,5.32
606591,Skomer Drive,2023-06-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,13.13
606591,Skomer Drive,2023-06-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,7.57
606591,Skomer Drive,2023-06-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
606591,Skomer Drive,2023-06-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
606591,Skomer Drive,2023-06-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
606591,Skomer Drive,2023-06-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
606591,Skomer Drive,2023-06-16T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
606591,Skomer Drive,2023-06-16T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-16T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-16T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.74
606591,Skomer Drive,2023-06-16T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.42
606591,Skomer Drive,2023-06-16T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.55
606591,Skomer Drive,2023-06-16T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
606591,Skomer Drive,2023-06-16T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
606591,Skomer Drive,2023-06-16T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
606591,Skomer Drive,2023-06-16T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
606591,Skomer Drive,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-16T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
606591,Skomer Drive,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
606591,Skomer Drive,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
606591,Skomer Drive,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
606591,Skomer Drive,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.76
606591,Skomer Drive,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
606591,Skomer Drive,2023-06-16T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
606591,Skomer Drive,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
606591,Skomer Drive,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
606591,Skomer Drive,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
606591,Skomer Drive,2023-06-16T20:20:00.000+00:00,transformer,,Temperature,C,33.4
606591,Skomer Drive,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
606591,Skomer Drive,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
606591,Skomer Drive,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
606591,Skomer Drive,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
606591,Skomer Drive,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
606591,Skomer Drive,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
606591,Skomer Drive,2023-06-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
606591,Skomer Drive,2023-06-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
606591,Skomer Drive,2023-06-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
606591,Skomer Drive,2023-06-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,5.23
606591,Skomer Drive,2023-06-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.35
606591,Skomer Drive,2023-06-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,7.93
606591,Skomer Drive,2023-06-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
606591,Skomer Drive,2023-06-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
606591,Skomer Drive,2023-06-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
606591,Skomer Drive,2023-06-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
606591,Skomer Drive,2023-06-16T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
606591,Skomer Drive,2023-06-16T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-16T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-16T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.73
606591,Skomer Drive,2023-06-16T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
606591,Skomer Drive,2023-06-16T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.47
606591,Skomer Drive,2023-06-16T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
606591,Skomer Drive,2023-06-16T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
606591,Skomer Drive,2023-06-16T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
606591,Skomer Drive,2023-06-16T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
606591,Skomer Drive,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-16T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
606591,Skomer Drive,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
606591,Skomer Drive,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
606591,Skomer Drive,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
606591,Skomer Drive,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.46
606591,Skomer Drive,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.55
606591,Skomer Drive,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.15
606591,Skomer Drive,2023-06-16T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
606591,Skomer Drive,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
606591,Skomer Drive,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
606591,Skomer Drive,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
606591,Skomer Drive,2023-06-16T20:10:00.000+00:00,transformer,,Temperature,C,33.5
606591,Skomer Drive,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
606591,Skomer Drive,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
606591,Skomer Drive,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
606591,Skomer Drive,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
606591,Skomer Drive,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
606591,Skomer Drive,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
606591,Skomer Drive,2023-06-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
606591,Skomer Drive,2023-06-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
606591,Skomer Drive,2023-06-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,5.44
606591,Skomer Drive,2023-06-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.34
606591,Skomer Drive,2023-06-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,7.56
606591,Skomer Drive,2023-06-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
606591,Skomer Drive,2023-06-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
606591,Skomer Drive,2023-06-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
606591,Skomer Drive,2023-06-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
606591,Skomer Drive,2023-06-16T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-16T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
606591,Skomer Drive,2023-06-16T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
606591,Skomer Drive,2023-06-16T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
606591,Skomer Drive,2023-06-16T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.74
606591,Skomer Drive,2023-06-16T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.06
606591,Skomer Drive,2023-06-16T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
606591,Skomer Drive,2023-06-16T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
606591,Skomer Drive,2023-06-16T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
606591,Skomer Drive,2023-06-16T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
606591,Skomer Drive,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-16T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
606591,Skomer Drive,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
606591,Skomer Drive,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
606591,Skomer Drive,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
606591,Skomer Drive,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.78
606591,Skomer Drive,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
606591,Skomer Drive,2023-06-16T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
606591,Skomer Drive,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
606591,Skomer Drive,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
606591,Skomer Drive,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
606591,Skomer Drive,2023-06-16T20:00:00.000+00:00,transformer,,Temperature,C,33.6
606591,Skomer Drive,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
606591,Skomer Drive,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
606591,Skomer Drive,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
606591,Skomer Drive,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
606591,Skomer Drive,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
606591,Skomer Drive,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
606591,Skomer Drive,2023-06-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
606591,Skomer Drive,2023-06-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
606591,Skomer Drive,2023-06-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
606591,Skomer Drive,2023-06-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,5.72
606591,Skomer Drive,2023-06-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,16.91
606591,Skomer Drive,2023-06-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,7.76
606591,Skomer Drive,2023-06-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
606591,Skomer Drive,2023-06-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
606591,Skomer Drive,2023-06-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
606591,Skomer Drive,2023-06-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
606591,Skomer Drive,2023-06-16T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
606591,Skomer Drive,2023-06-16T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
606591,Skomer Drive,2023-06-16T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
606591,Skomer Drive,2023-06-16T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.51
606591,Skomer Drive,2023-06-16T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.13
606591,Skomer Drive,2023-06-16T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.01
606591,Skomer Drive,2023-06-16T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
606591,Skomer Drive,2023-06-16T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
606591,Skomer Drive,2023-06-16T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
606591,Skomer Drive,2023-06-16T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
606591,Skomer Drive,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
606591,Skomer Drive,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-16T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
606591,Skomer Drive,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
606591,Skomer Drive,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
606591,Skomer Drive,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
606591,Skomer Drive,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.7
606591,Skomer Drive,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
606591,Skomer Drive,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.24
606591,Skomer Drive,2023-06-16T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
606591,Skomer Drive,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
606591,Skomer Drive,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
606591,Skomer Drive,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
606591,Skomer Drive,2023-06-16T19:50:00.000+00:00,transformer,,Temperature,C,33.6
606591,Skomer Drive,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
606591,Skomer Drive,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
606591,Skomer Drive,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
606591,Skomer Drive,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
606591,Skomer Drive,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
606591,Skomer Drive,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
606591,Skomer Drive,2023-06-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
606591,Skomer Drive,2023-06-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
606591,Skomer Drive,2023-06-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
606591,Skomer Drive,2023-06-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,5.8
606591,Skomer Drive,2023-06-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
606591,Skomer Drive,2023-06-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,7.27
606591,Skomer Drive,2023-06-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
606591,Skomer Drive,2023-06-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
606591,Skomer Drive,2023-06-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
606591,Skomer Drive,2023-06-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
606591,Skomer Drive,2023-06-16T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-16T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
606591,Skomer Drive,2023-06-16T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
606591,Skomer Drive,2023-06-16T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.54
606591,Skomer Drive,2023-06-16T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
606591,Skomer Drive,2023-06-16T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.33
606591,Skomer Drive,2023-06-16T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
606591,Skomer Drive,2023-06-16T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
606591,Skomer Drive,2023-06-16T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
606591,Skomer Drive,2023-06-16T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
606591,Skomer Drive,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-16T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
606591,Skomer Drive,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
606591,Skomer Drive,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
606591,Skomer Drive,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
606591,Skomer Drive,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.87
606591,Skomer Drive,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
606591,Skomer Drive,2023-06-16T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
606591,Skomer Drive,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
606591,Skomer Drive,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
606591,Skomer Drive,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
606591,Skomer Drive,2023-06-16T19:40:00.000+00:00,transformer,,Temperature,C,33.7
606591,Skomer Drive,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
606591,Skomer Drive,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
606591,Skomer Drive,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
606591,Skomer Drive,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
606591,Skomer Drive,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
606591,Skomer Drive,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
606591,Skomer Drive,2023-06-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
606591,Skomer Drive,2023-06-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
606591,Skomer Drive,2023-06-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
606591,Skomer Drive,2023-06-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,5.84
606591,Skomer Drive,2023-06-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,14.06
606591,Skomer Drive,2023-06-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,7.76
606591,Skomer Drive,2023-06-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
606591,Skomer Drive,2023-06-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
606591,Skomer Drive,2023-06-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
606591,Skomer Drive,2023-06-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
606591,Skomer Drive,2023-06-16T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
606591,Skomer Drive,2023-06-16T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
606591,Skomer Drive,2023-06-16T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-16T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.75
606591,Skomer Drive,2023-06-16T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
606591,Skomer Drive,2023-06-16T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.47
606591,Skomer Drive,2023-06-16T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
606591,Skomer Drive,2023-06-16T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
606591,Skomer Drive,2023-06-16T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
606591,Skomer Drive,2023-06-16T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
606591,Skomer Drive,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-16T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.3
606591,Skomer Drive,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
606591,Skomer Drive,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
606591,Skomer Drive,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
606591,Skomer Drive,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.85
606591,Skomer Drive,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
606591,Skomer Drive,2023-06-16T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
606591,Skomer Drive,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
606591,Skomer Drive,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
606591,Skomer Drive,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
606591,Skomer Drive,2023-06-16T19:30:00.000+00:00,transformer,,Temperature,C,33.8
606591,Skomer Drive,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
606591,Skomer Drive,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
606591,Skomer Drive,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
606591,Skomer Drive,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
606591,Skomer Drive,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
606591,Skomer Drive,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
606591,Skomer Drive,2023-06-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
606591,Skomer Drive,2023-06-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
606591,Skomer Drive,2023-06-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,6.79
606591,Skomer Drive,2023-06-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.44
606591,Skomer Drive,2023-06-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,6.51
606591,Skomer Drive,2023-06-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
606591,Skomer Drive,2023-06-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
606591,Skomer Drive,2023-06-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
606591,Skomer Drive,2023-06-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
606591,Skomer Drive,2023-06-16T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-16T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
606591,Skomer Drive,2023-06-16T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-16T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.53
606591,Skomer Drive,2023-06-16T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.24
606591,Skomer Drive,2023-06-16T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.65
606591,Skomer Drive,2023-06-16T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
606591,Skomer Drive,2023-06-16T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
606591,Skomer Drive,2023-06-16T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
606591,Skomer Drive,2023-06-16T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
606591,Skomer Drive,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-16T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
606591,Skomer Drive,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
