Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
606591,Skomer Drive,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
606591,Skomer Drive,2023-06-16T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
606591,Skomer Drive,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
606591,Skomer Drive,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
606591,Skomer Drive,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
606591,Skomer Drive,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
606591,Skomer Drive,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.3
606591,Skomer Drive,2023-06-16T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
606591,Skomer Drive,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
606591,Skomer Drive,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
606591,Skomer Drive,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
606591,Skomer Drive,2023-06-16T17:20:00.000+00:00,transformer,,Temperature,C,35.1
606591,Skomer Drive,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
606591,Skomer Drive,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
606591,Skomer Drive,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
606591,Skomer Drive,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
606591,Skomer Drive,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
606591,Skomer Drive,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
606591,Skomer Drive,2023-06-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
606591,Skomer Drive,2023-06-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
606591,Skomer Drive,2023-06-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
606591,Skomer Drive,2023-06-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,5.22
606591,Skomer Drive,2023-06-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,15.31
606591,Skomer Drive,2023-06-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,12.48
606591,Skomer Drive,2023-06-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
606591,Skomer Drive,2023-06-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
606591,Skomer Drive,2023-06-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
606591,Skomer Drive,2023-06-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
606591,Skomer Drive,2023-06-16T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-16T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
606591,Skomer Drive,2023-06-16T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
606591,Skomer Drive,2023-06-16T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.02
606591,Skomer Drive,2023-06-16T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.95
606591,Skomer Drive,2023-06-16T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.49
606591,Skomer Drive,2023-06-16T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
606591,Skomer Drive,2023-06-16T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
606591,Skomer Drive,2023-06-16T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
606591,Skomer Drive,2023-06-16T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
606591,Skomer Drive,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
606591,Skomer Drive,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-16T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
606591,Skomer Drive,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
606591,Skomer Drive,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
606591,Skomer Drive,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
606591,Skomer Drive,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
606591,Skomer Drive,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.61
606591,Skomer Drive,2023-06-16T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
606591,Skomer Drive,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
606591,Skomer Drive,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
606591,Skomer Drive,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
606591,Skomer Drive,2023-06-16T17:10:00.000+00:00,transformer,,Temperature,C,35.2
606591,Skomer Drive,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
606591,Skomer Drive,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
606591,Skomer Drive,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
606591,Skomer Drive,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
606591,Skomer Drive,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
606591,Skomer Drive,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
606591,Skomer Drive,2023-06-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
606591,Skomer Drive,2023-06-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
606591,Skomer Drive,2023-06-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,4.58
606591,Skomer Drive,2023-06-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.27
606591,Skomer Drive,2023-06-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,10.65
606591,Skomer Drive,2023-06-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
606591,Skomer Drive,2023-06-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
606591,Skomer Drive,2023-06-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
606591,Skomer Drive,2023-06-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
606591,Skomer Drive,2023-06-16T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
606591,Skomer Drive,2023-06-16T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
606591,Skomer Drive,2023-06-16T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
606591,Skomer Drive,2023-06-16T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.99
606591,Skomer Drive,2023-06-16T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.66
606591,Skomer Drive,2023-06-16T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.57
606591,Skomer Drive,2023-06-16T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
606591,Skomer Drive,2023-06-16T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
606591,Skomer Drive,2023-06-16T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
606591,Skomer Drive,2023-06-16T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
606591,Skomer Drive,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-16T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
606591,Skomer Drive,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
606591,Skomer Drive,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
606591,Skomer Drive,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
606591,Skomer Drive,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
606591,Skomer Drive,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
606591,Skomer Drive,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.14
606591,Skomer Drive,2023-06-16T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
606591,Skomer Drive,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
606591,Skomer Drive,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
606591,Skomer Drive,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
606591,Skomer Drive,2023-06-16T17:00:00.000+00:00,transformer,,Temperature,C,35.4
606591,Skomer Drive,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
606591,Skomer Drive,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
606591,Skomer Drive,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
606591,Skomer Drive,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
606591,Skomer Drive,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
606591,Skomer Drive,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
606591,Skomer Drive,2023-06-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
606591,Skomer Drive,2023-06-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
606591,Skomer Drive,2023-06-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
606591,Skomer Drive,2023-06-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,4.28
606591,Skomer Drive,2023-06-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,10.83
606591,Skomer Drive,2023-06-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,6.93
606591,Skomer Drive,2023-06-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
606591,Skomer Drive,2023-06-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
606591,Skomer Drive,2023-06-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
606591,Skomer Drive,2023-06-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
606591,Skomer Drive,2023-06-16T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
606591,Skomer Drive,2023-06-16T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
606591,Skomer Drive,2023-06-16T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
606591,Skomer Drive,2023-06-16T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.05
606591,Skomer Drive,2023-06-16T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.61
606591,Skomer Drive,2023-06-16T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.23
606591,Skomer Drive,2023-06-16T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
606591,Skomer Drive,2023-06-16T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
606591,Skomer Drive,2023-06-16T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
606591,Skomer Drive,2023-06-16T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
606591,Skomer Drive,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
606591,Skomer Drive,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-16T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
606591,Skomer Drive,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
606591,Skomer Drive,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
606591,Skomer Drive,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
606591,Skomer Drive,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
606591,Skomer Drive,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
606591,Skomer Drive,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
606591,Skomer Drive,2023-06-16T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
606591,Skomer Drive,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
606591,Skomer Drive,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
606591,Skomer Drive,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
606591,Skomer Drive,2023-06-16T16:50:00.000+00:00,transformer,,Temperature,C,35.5
606591,Skomer Drive,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
606591,Skomer Drive,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
606591,Skomer Drive,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
606591,Skomer Drive,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
606591,Skomer Drive,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
606591,Skomer Drive,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
606591,Skomer Drive,2023-06-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
606591,Skomer Drive,2023-06-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
606591,Skomer Drive,2023-06-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
606591,Skomer Drive,2023-06-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,5.51
606591,Skomer Drive,2023-06-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,12.92
606591,Skomer Drive,2023-06-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,7.83
606591,Skomer Drive,2023-06-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
606591,Skomer Drive,2023-06-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
606591,Skomer Drive,2023-06-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
606591,Skomer Drive,2023-06-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
606591,Skomer Drive,2023-06-16T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
606591,Skomer Drive,2023-06-16T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
606591,Skomer Drive,2023-06-16T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
606591,Skomer Drive,2023-06-16T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.05
606591,Skomer Drive,2023-06-16T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.03
606591,Skomer Drive,2023-06-16T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.22
606591,Skomer Drive,2023-06-16T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
606591,Skomer Drive,2023-06-16T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
606591,Skomer Drive,2023-06-16T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
606591,Skomer Drive,2023-06-16T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
606591,Skomer Drive,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-16T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
606591,Skomer Drive,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
606591,Skomer Drive,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
606591,Skomer Drive,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
606591,Skomer Drive,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
606591,Skomer Drive,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
606591,Skomer Drive,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
606591,Skomer Drive,2023-06-16T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
606591,Skomer Drive,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
606591,Skomer Drive,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
606591,Skomer Drive,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
606591,Skomer Drive,2023-06-16T16:40:00.000+00:00,transformer,,Temperature,C,35.5
606591,Skomer Drive,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
606591,Skomer Drive,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
606591,Skomer Drive,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
606591,Skomer Drive,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
606591,Skomer Drive,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
606591,Skomer Drive,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
606591,Skomer Drive,2023-06-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
606591,Skomer Drive,2023-06-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
606591,Skomer Drive,2023-06-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,6.71
606591,Skomer Drive,2023-06-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,11.92
606591,Skomer Drive,2023-06-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,5.89
606591,Skomer Drive,2023-06-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,29.9
606591,Skomer Drive,2023-06-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
606591,Skomer Drive,2023-06-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
606591,Skomer Drive,2023-06-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
606591,Skomer Drive,2023-06-16T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
606591,Skomer Drive,2023-06-16T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
606591,Skomer Drive,2023-06-16T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
606591,Skomer Drive,2023-06-16T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.2
606591,Skomer Drive,2023-06-16T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.81
606591,Skomer Drive,2023-06-16T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.0
606591,Skomer Drive,2023-06-16T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
606591,Skomer Drive,2023-06-16T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
606591,Skomer Drive,2023-06-16T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
606591,Skomer Drive,2023-06-16T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
606591,Skomer Drive,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
606591,Skomer Drive,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-16T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
606591,Skomer Drive,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
606591,Skomer Drive,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
606591,Skomer Drive,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
606591,Skomer Drive,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
606591,Skomer Drive,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
606591,Skomer Drive,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
606591,Skomer Drive,2023-06-16T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
606591,Skomer Drive,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
606591,Skomer Drive,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
606591,Skomer Drive,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
606591,Skomer Drive,2023-06-16T16:30:00.000+00:00,transformer,,Temperature,C,35.5
606591,Skomer Drive,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
606591,Skomer Drive,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
606591,Skomer Drive,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
606591,Skomer Drive,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
606591,Skomer Drive,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
606591,Skomer Drive,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
606591,Skomer Drive,2023-06-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
606591,Skomer Drive,2023-06-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
606591,Skomer Drive,2023-06-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
606591,Skomer Drive,2023-06-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,7.27
606591,Skomer Drive,2023-06-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,11.67
606591,Skomer Drive,2023-06-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,5.63
606591,Skomer Drive,2023-06-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,28.3
606591,Skomer Drive,2023-06-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
606591,Skomer Drive,2023-06-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
606591,Skomer Drive,2023-06-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
606591,Skomer Drive,2023-06-16T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-16T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
606591,Skomer Drive,2023-06-16T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-16T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.26
606591,Skomer Drive,2023-06-16T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
606591,Skomer Drive,2023-06-16T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.42
606591,Skomer Drive,2023-06-16T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
606591,Skomer Drive,2023-06-16T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
606591,Skomer Drive,2023-06-16T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
606591,Skomer Drive,2023-06-16T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
606591,Skomer Drive,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
606591,Skomer Drive,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-16T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
606591,Skomer Drive,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
606591,Skomer Drive,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.74
606591,Skomer Drive,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
606591,Skomer Drive,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
606591,Skomer Drive,2023-06-16T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
606591,Skomer Drive,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
606591,Skomer Drive,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
606591,Skomer Drive,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
606591,Skomer Drive,2023-06-16T16:20:00.000+00:00,transformer,,Temperature,C,35.4
606591,Skomer Drive,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
606591,Skomer Drive,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
606591,Skomer Drive,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
606591,Skomer Drive,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
606591,Skomer Drive,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
606591,Skomer Drive,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
606591,Skomer Drive,2023-06-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
606591,Skomer Drive,2023-06-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
606591,Skomer Drive,2023-06-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,5.09
606591,Skomer Drive,2023-06-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,8.93
606591,Skomer Drive,2023-06-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,7.04
606591,Skomer Drive,2023-06-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,29.7
606591,Skomer Drive,2023-06-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
606591,Skomer Drive,2023-06-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
606591,Skomer Drive,2023-06-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
606591,Skomer Drive,2023-06-16T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-16T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
606591,Skomer Drive,2023-06-16T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
606591,Skomer Drive,2023-06-16T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-16T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.45
606591,Skomer Drive,2023-06-16T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.62
606591,Skomer Drive,2023-06-16T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
606591,Skomer Drive,2023-06-16T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
606591,Skomer Drive,2023-06-16T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
606591,Skomer Drive,2023-06-16T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
606591,Skomer Drive,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
606591,Skomer Drive,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-16T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
606591,Skomer Drive,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
606591,Skomer Drive,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
606591,Skomer Drive,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
606591,Skomer Drive,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.04
606591,Skomer Drive,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
606591,Skomer Drive,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.98
606591,Skomer Drive,2023-06-16T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
606591,Skomer Drive,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
606591,Skomer Drive,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
606591,Skomer Drive,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
606591,Skomer Drive,2023-06-16T16:10:00.000+00:00,transformer,,Temperature,C,35.3
606591,Skomer Drive,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
606591,Skomer Drive,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
606591,Skomer Drive,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
606591,Skomer Drive,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
606591,Skomer Drive,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
606591,Skomer Drive,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
606591,Skomer Drive,2023-06-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
606591,Skomer Drive,2023-06-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
606591,Skomer Drive,2023-06-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
606591,Skomer Drive,2023-06-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,3.47
606591,Skomer Drive,2023-06-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,9.93
606591,Skomer Drive,2023-06-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,6.82
606591,Skomer Drive,2023-06-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
606591,Skomer Drive,2023-06-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
606591,Skomer Drive,2023-06-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
606591,Skomer Drive,2023-06-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
606591,Skomer Drive,2023-06-16T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-16T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
606591,Skomer Drive,2023-06-16T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
606591,Skomer Drive,2023-06-16T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.75
606591,Skomer Drive,2023-06-16T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
606591,Skomer Drive,2023-06-16T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.4
606591,Skomer Drive,2023-06-16T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
606591,Skomer Drive,2023-06-16T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
606591,Skomer Drive,2023-06-16T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
606591,Skomer Drive,2023-06-16T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
606591,Skomer Drive,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-16T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
606591,Skomer Drive,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
606591,Skomer Drive,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
606591,Skomer Drive,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.7
606591,Skomer Drive,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
606591,Skomer Drive,2023-06-16T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
606591,Skomer Drive,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
606591,Skomer Drive,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
606591,Skomer Drive,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
606591,Skomer Drive,2023-06-16T16:00:00.000+00:00,transformer,,Temperature,C,35.1
606591,Skomer Drive,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
606591,Skomer Drive,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
606591,Skomer Drive,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
606591,Skomer Drive,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
606591,Skomer Drive,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
606591,Skomer Drive,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
606591,Skomer Drive,2023-06-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
606591,Skomer Drive,2023-06-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
606591,Skomer Drive,2023-06-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
606591,Skomer Drive,2023-06-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,4.82
606591,Skomer Drive,2023-06-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,10.24
606591,Skomer Drive,2023-06-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,8.12
606591,Skomer Drive,2023-06-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
606591,Skomer Drive,2023-06-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
606591,Skomer Drive,2023-06-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
606591,Skomer Drive,2023-06-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
606591,Skomer Drive,2023-06-16T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-16T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
606591,Skomer Drive,2023-06-16T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-16T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.54
606591,Skomer Drive,2023-06-16T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.88
606591,Skomer Drive,2023-06-16T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.18
606591,Skomer Drive,2023-06-16T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
606591,Skomer Drive,2023-06-16T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
606591,Skomer Drive,2023-06-16T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
606591,Skomer Drive,2023-06-16T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
606591,Skomer Drive,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.03
606591,Skomer Drive,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-16T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
606591,Skomer Drive,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
606591,Skomer Drive,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
606591,Skomer Drive,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.97
606591,Skomer Drive,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
606591,Skomer Drive,2023-06-16T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
606591,Skomer Drive,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
606591,Skomer Drive,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
606591,Skomer Drive,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
606591,Skomer Drive,2023-06-16T15:50:00.000+00:00,transformer,,Temperature,C,35.0
606591,Skomer Drive,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
606591,Skomer Drive,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
606591,Skomer Drive,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
606591,Skomer Drive,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
606591,Skomer Drive,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
606591,Skomer Drive,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
606591,Skomer Drive,2023-06-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
606591,Skomer Drive,2023-06-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
606591,Skomer Drive,2023-06-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
606591,Skomer Drive,2023-06-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,7.02
606591,Skomer Drive,2023-06-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,10.15
606591,Skomer Drive,2023-06-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,5.19
606591,Skomer Drive,2023-06-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,24.2
606591,Skomer Drive,2023-06-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
606591,Skomer Drive,2023-06-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
606591,Skomer Drive,2023-06-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
606591,Skomer Drive,2023-06-16T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
606591,Skomer Drive,2023-06-16T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
606591,Skomer Drive,2023-06-16T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
606591,Skomer Drive,2023-06-16T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.4
606591,Skomer Drive,2023-06-16T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.82
606591,Skomer Drive,2023-06-16T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.51
606591,Skomer Drive,2023-06-16T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
606591,Skomer Drive,2023-06-16T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
606591,Skomer Drive,2023-06-16T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
606591,Skomer Drive,2023-06-16T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
606591,Skomer Drive,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
606591,Skomer Drive,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-16T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
606591,Skomer Drive,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
606591,Skomer Drive,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
606591,Skomer Drive,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
606591,Skomer Drive,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
606591,Skomer Drive,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
606591,Skomer Drive,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.55
606591,Skomer Drive,2023-06-16T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
606591,Skomer Drive,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
606591,Skomer Drive,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
606591,Skomer Drive,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
606591,Skomer Drive,2023-06-16T15:40:00.000+00:00,transformer,,Temperature,C,34.8
606591,Skomer Drive,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
606591,Skomer Drive,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
606591,Skomer Drive,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
606591,Skomer Drive,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
606591,Skomer Drive,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
606591,Skomer Drive,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
606591,Skomer Drive,2023-06-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
606591,Skomer Drive,2023-06-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
606591,Skomer Drive,2023-06-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
606591,Skomer Drive,2023-06-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,5.85
606591,Skomer Drive,2023-06-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.02
606591,Skomer Drive,2023-06-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,6.05
606591,Skomer Drive,2023-06-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,25.4
606591,Skomer Drive,2023-06-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
606591,Skomer Drive,2023-06-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
606591,Skomer Drive,2023-06-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
606591,Skomer Drive,2023-06-16T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-16T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
606591,Skomer Drive,2023-06-16T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-16T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
606591,Skomer Drive,2023-06-16T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.78
606591,Skomer Drive,2023-06-16T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.6
606591,Skomer Drive,2023-06-16T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
606591,Skomer Drive,2023-06-16T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
606591,Skomer Drive,2023-06-16T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
606591,Skomer Drive,2023-06-16T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
606591,Skomer Drive,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
606591,Skomer Drive,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-16T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
606591,Skomer Drive,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
606591,Skomer Drive,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
606591,Skomer Drive,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
606591,Skomer Drive,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.52
606591,Skomer Drive,2023-06-16T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
606591,Skomer Drive,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
606591,Skomer Drive,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
606591,Skomer Drive,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
606591,Skomer Drive,2023-06-16T15:30:00.000+00:00,transformer,,Temperature,C,34.7
606591,Skomer Drive,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
606591,Skomer Drive,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
606591,Skomer Drive,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
606591,Skomer Drive,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
606591,Skomer Drive,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
606591,Skomer Drive,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
606591,Skomer Drive,2023-06-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
606591,Skomer Drive,2023-06-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
606591,Skomer Drive,2023-06-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
606591,Skomer Drive,2023-06-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,2.92
606591,Skomer Drive,2023-06-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.23
606591,Skomer Drive,2023-06-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,7.3
606591,Skomer Drive,2023-06-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
606591,Skomer Drive,2023-06-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
606591,Skomer Drive,2023-06-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
606591,Skomer Drive,2023-06-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
606591,Skomer Drive,2023-06-16T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
606591,Skomer Drive,2023-06-16T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
