Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-16T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
606591,Skomer Drive,2023-06-16T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.7
606591,Skomer Drive,2023-06-16T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.62
606591,Skomer Drive,2023-06-16T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.22
606591,Skomer Drive,2023-06-16T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
606591,Skomer Drive,2023-06-16T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
606591,Skomer Drive,2023-06-16T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
606591,Skomer Drive,2023-06-16T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
606591,Skomer Drive,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
606591,Skomer Drive,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-16T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,2.1
606591,Skomer Drive,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
606591,Skomer Drive,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
606591,Skomer Drive,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
606591,Skomer Drive,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
606591,Skomer Drive,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.45
606591,Skomer Drive,2023-06-16T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
606591,Skomer Drive,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
606591,Skomer Drive,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
606591,Skomer Drive,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
606591,Skomer Drive,2023-06-16T15:20:00.000+00:00,transformer,,Temperature,C,34.5
606591,Skomer Drive,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
606591,Skomer Drive,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
606591,Skomer Drive,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
606591,Skomer Drive,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
606591,Skomer Drive,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
606591,Skomer Drive,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
606591,Skomer Drive,2023-06-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
606591,Skomer Drive,2023-06-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
606591,Skomer Drive,2023-06-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
606591,Skomer Drive,2023-06-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,3.06
606591,Skomer Drive,2023-06-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.98
606591,Skomer Drive,2023-06-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,5.82
606591,Skomer Drive,2023-06-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
606591,Skomer Drive,2023-06-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
606591,Skomer Drive,2023-06-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
606591,Skomer Drive,2023-06-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
606591,Skomer Drive,2023-06-16T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
606591,Skomer Drive,2023-06-16T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
606591,Skomer Drive,2023-06-16T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
606591,Skomer Drive,2023-06-16T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.11
606591,Skomer Drive,2023-06-16T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.91
606591,Skomer Drive,2023-06-16T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.05
606591,Skomer Drive,2023-06-16T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
606591,Skomer Drive,2023-06-16T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
606591,Skomer Drive,2023-06-16T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
606591,Skomer Drive,2023-06-16T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
606591,Skomer Drive,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
606591,Skomer Drive,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-16T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
606591,Skomer Drive,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
606591,Skomer Drive,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
606591,Skomer Drive,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
606591,Skomer Drive,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
606591,Skomer Drive,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
606591,Skomer Drive,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
606591,Skomer Drive,2023-06-16T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
606591,Skomer Drive,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
606591,Skomer Drive,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
606591,Skomer Drive,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
606591,Skomer Drive,2023-06-16T15:10:00.000+00:00,transformer,,Temperature,C,34.4
606591,Skomer Drive,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
606591,Skomer Drive,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
606591,Skomer Drive,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
606591,Skomer Drive,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
606591,Skomer Drive,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
606591,Skomer Drive,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
606591,Skomer Drive,2023-06-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
606591,Skomer Drive,2023-06-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
606591,Skomer Drive,2023-06-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
606591,Skomer Drive,2023-06-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,4.68
606591,Skomer Drive,2023-06-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.1
606591,Skomer Drive,2023-06-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,6.84
606591,Skomer Drive,2023-06-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,28.9
606591,Skomer Drive,2023-06-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
606591,Skomer Drive,2023-06-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
606591,Skomer Drive,2023-06-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
606591,Skomer Drive,2023-06-16T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-16T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
606591,Skomer Drive,2023-06-16T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-16T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.38
606591,Skomer Drive,2023-06-16T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
606591,Skomer Drive,2023-06-16T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.06
606591,Skomer Drive,2023-06-16T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
606591,Skomer Drive,2023-06-16T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
606591,Skomer Drive,2023-06-16T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
606591,Skomer Drive,2023-06-16T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
606591,Skomer Drive,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-16T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
606591,Skomer Drive,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
606591,Skomer Drive,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
606591,Skomer Drive,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
606591,Skomer Drive,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
606591,Skomer Drive,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
606591,Skomer Drive,2023-06-16T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
606591,Skomer Drive,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
606591,Skomer Drive,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
606591,Skomer Drive,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
606591,Skomer Drive,2023-06-16T15:00:00.000+00:00,transformer,,Temperature,C,34.3
606591,Skomer Drive,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
606591,Skomer Drive,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
606591,Skomer Drive,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
606591,Skomer Drive,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
606591,Skomer Drive,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
606591,Skomer Drive,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
606591,Skomer Drive,2023-06-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
606591,Skomer Drive,2023-06-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
606591,Skomer Drive,2023-06-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
606591,Skomer Drive,2023-06-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,5.49
606591,Skomer Drive,2023-06-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.58
606591,Skomer Drive,2023-06-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,6.93
606591,Skomer Drive,2023-06-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,25.1
606591,Skomer Drive,2023-06-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
606591,Skomer Drive,2023-06-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
606591,Skomer Drive,2023-06-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
606591,Skomer Drive,2023-06-16T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
606591,Skomer Drive,2023-06-16T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
606591,Skomer Drive,2023-06-16T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
606591,Skomer Drive,2023-06-16T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.36
606591,Skomer Drive,2023-06-16T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
606591,Skomer Drive,2023-06-16T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.79
606591,Skomer Drive,2023-06-16T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
606591,Skomer Drive,2023-06-16T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
606591,Skomer Drive,2023-06-16T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
606591,Skomer Drive,2023-06-16T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
606591,Skomer Drive,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
606591,Skomer Drive,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
606591,Skomer Drive,2023-06-16T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
606591,Skomer Drive,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
606591,Skomer Drive,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.42
606591,Skomer Drive,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
606591,Skomer Drive,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
606591,Skomer Drive,2023-06-16T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
606591,Skomer Drive,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
606591,Skomer Drive,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
606591,Skomer Drive,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
606591,Skomer Drive,2023-06-16T14:50:00.000+00:00,transformer,,Temperature,C,34.2
606591,Skomer Drive,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
606591,Skomer Drive,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
606591,Skomer Drive,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
606591,Skomer Drive,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
606591,Skomer Drive,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
606591,Skomer Drive,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
606591,Skomer Drive,2023-06-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
606591,Skomer Drive,2023-06-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
606591,Skomer Drive,2023-06-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
606591,Skomer Drive,2023-06-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,3.78
606591,Skomer Drive,2023-06-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
606591,Skomer Drive,2023-06-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.78
606591,Skomer Drive,2023-06-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
606591,Skomer Drive,2023-06-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
606591,Skomer Drive,2023-06-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
606591,Skomer Drive,2023-06-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
606591,Skomer Drive,2023-06-16T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-16T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
606591,Skomer Drive,2023-06-16T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
606591,Skomer Drive,2023-06-16T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.41
606591,Skomer Drive,2023-06-16T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.8
606591,Skomer Drive,2023-06-16T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.23
606591,Skomer Drive,2023-06-16T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
606591,Skomer Drive,2023-06-16T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
606591,Skomer Drive,2023-06-16T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
606591,Skomer Drive,2023-06-16T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
606591,Skomer Drive,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-16T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
606591,Skomer Drive,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
606591,Skomer Drive,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.37
606591,Skomer Drive,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
606591,Skomer Drive,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
606591,Skomer Drive,2023-06-16T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
606591,Skomer Drive,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
606591,Skomer Drive,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
606591,Skomer Drive,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
606591,Skomer Drive,2023-06-16T14:40:00.000+00:00,transformer,,Temperature,C,34.1
606591,Skomer Drive,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
606591,Skomer Drive,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
606591,Skomer Drive,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
606591,Skomer Drive,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
606591,Skomer Drive,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
606591,Skomer Drive,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
606591,Skomer Drive,2023-06-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
606591,Skomer Drive,2023-06-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
606591,Skomer Drive,2023-06-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,4.33
606591,Skomer Drive,2023-06-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.81
606591,Skomer Drive,2023-06-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,5.91
606591,Skomer Drive,2023-06-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
606591,Skomer Drive,2023-06-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
606591,Skomer Drive,2023-06-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
606591,Skomer Drive,2023-06-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
606591,Skomer Drive,2023-06-16T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-16T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
606591,Skomer Drive,2023-06-16T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
606591,Skomer Drive,2023-06-16T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.25
606591,Skomer Drive,2023-06-16T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
606591,Skomer Drive,2023-06-16T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.37
606591,Skomer Drive,2023-06-16T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
606591,Skomer Drive,2023-06-16T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
606591,Skomer Drive,2023-06-16T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
606591,Skomer Drive,2023-06-16T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
606591,Skomer Drive,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
606591,Skomer Drive,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-16T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
606591,Skomer Drive,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.44
606591,Skomer Drive,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
606591,Skomer Drive,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
606591,Skomer Drive,2023-06-16T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
606591,Skomer Drive,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
606591,Skomer Drive,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
606591,Skomer Drive,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
606591,Skomer Drive,2023-06-16T14:30:00.000+00:00,transformer,,Temperature,C,34.0
606591,Skomer Drive,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
606591,Skomer Drive,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
606591,Skomer Drive,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
606591,Skomer Drive,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
606591,Skomer Drive,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
606591,Skomer Drive,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
606591,Skomer Drive,2023-06-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
606591,Skomer Drive,2023-06-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
606591,Skomer Drive,2023-06-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
606591,Skomer Drive,2023-06-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,3.76
606591,Skomer Drive,2023-06-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.98
606591,Skomer Drive,2023-06-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,5.94
606591,Skomer Drive,2023-06-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
606591,Skomer Drive,2023-06-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
606591,Skomer Drive,2023-06-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
606591,Skomer Drive,2023-06-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
606591,Skomer Drive,2023-06-16T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-16T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
606591,Skomer Drive,2023-06-16T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
606591,Skomer Drive,2023-06-16T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.73
606591,Skomer Drive,2023-06-16T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
606591,Skomer Drive,2023-06-16T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.2
606591,Skomer Drive,2023-06-16T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
606591,Skomer Drive,2023-06-16T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
606591,Skomer Drive,2023-06-16T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
606591,Skomer Drive,2023-06-16T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
606591,Skomer Drive,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-16T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
606591,Skomer Drive,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
606591,Skomer Drive,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
606591,Skomer Drive,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
606591,Skomer Drive,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
606591,Skomer Drive,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.92
606591,Skomer Drive,2023-06-16T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
606591,Skomer Drive,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
606591,Skomer Drive,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
606591,Skomer Drive,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
606591,Skomer Drive,2023-06-16T14:20:00.000+00:00,transformer,,Temperature,C,33.9
606591,Skomer Drive,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
606591,Skomer Drive,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
606591,Skomer Drive,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
606591,Skomer Drive,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
606591,Skomer Drive,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
606591,Skomer Drive,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
606591,Skomer Drive,2023-06-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
606591,Skomer Drive,2023-06-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
606591,Skomer Drive,2023-06-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
606591,Skomer Drive,2023-06-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,4.33
606591,Skomer Drive,2023-06-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.17
606591,Skomer Drive,2023-06-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.38
606591,Skomer Drive,2023-06-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
606591,Skomer Drive,2023-06-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
606591,Skomer Drive,2023-06-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
606591,Skomer Drive,2023-06-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
606591,Skomer Drive,2023-06-16T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
606591,Skomer Drive,2023-06-16T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
606591,Skomer Drive,2023-06-16T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-16T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.19
606591,Skomer Drive,2023-06-16T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.86
606591,Skomer Drive,2023-06-16T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.16
606591,Skomer Drive,2023-06-16T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
606591,Skomer Drive,2023-06-16T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
606591,Skomer Drive,2023-06-16T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
606591,Skomer Drive,2023-06-16T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
606591,Skomer Drive,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-16T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
606591,Skomer Drive,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
606591,Skomer Drive,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
606591,Skomer Drive,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
606591,Skomer Drive,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
606591,Skomer Drive,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
606591,Skomer Drive,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
606591,Skomer Drive,2023-06-16T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
606591,Skomer Drive,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
606591,Skomer Drive,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
606591,Skomer Drive,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
606591,Skomer Drive,2023-06-16T14:10:00.000+00:00,transformer,,Temperature,C,33.8
606591,Skomer Drive,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
606591,Skomer Drive,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
606591,Skomer Drive,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
606591,Skomer Drive,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
606591,Skomer Drive,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
606591,Skomer Drive,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
606591,Skomer Drive,2023-06-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
606591,Skomer Drive,2023-06-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
606591,Skomer Drive,2023-06-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
606591,Skomer Drive,2023-06-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,3.49
606591,Skomer Drive,2023-06-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.62
606591,Skomer Drive,2023-06-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.91
606591,Skomer Drive,2023-06-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
606591,Skomer Drive,2023-06-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
606591,Skomer Drive,2023-06-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
606591,Skomer Drive,2023-06-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
606591,Skomer Drive,2023-06-16T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-16T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-16T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
606591,Skomer Drive,2023-06-16T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.4
606591,Skomer Drive,2023-06-16T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.11
606591,Skomer Drive,2023-06-16T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.19
606591,Skomer Drive,2023-06-16T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
606591,Skomer Drive,2023-06-16T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
606591,Skomer Drive,2023-06-16T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
606591,Skomer Drive,2023-06-16T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
606591,Skomer Drive,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
606591,Skomer Drive,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-16T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
606591,Skomer Drive,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
606591,Skomer Drive,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
606591,Skomer Drive,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
606591,Skomer Drive,2023-06-16T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
606591,Skomer Drive,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
606591,Skomer Drive,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
606591,Skomer Drive,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
606591,Skomer Drive,2023-06-16T14:00:00.000+00:00,transformer,,Temperature,C,33.7
606591,Skomer Drive,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
606591,Skomer Drive,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
606591,Skomer Drive,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
606591,Skomer Drive,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
606591,Skomer Drive,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
606591,Skomer Drive,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
606591,Skomer Drive,2023-06-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
606591,Skomer Drive,2023-06-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
606591,Skomer Drive,2023-06-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
606591,Skomer Drive,2023-06-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,3.98
606591,Skomer Drive,2023-06-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.36
606591,Skomer Drive,2023-06-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,5.4
606591,Skomer Drive,2023-06-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
606591,Skomer Drive,2023-06-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
606591,Skomer Drive,2023-06-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
606591,Skomer Drive,2023-06-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
606591,Skomer Drive,2023-06-16T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-16T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
606591,Skomer Drive,2023-06-16T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
606591,Skomer Drive,2023-06-16T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.08
606591,Skomer Drive,2023-06-16T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.36
606591,Skomer Drive,2023-06-16T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.93
606591,Skomer Drive,2023-06-16T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
606591,Skomer Drive,2023-06-16T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
606591,Skomer Drive,2023-06-16T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
606591,Skomer Drive,2023-06-16T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
606591,Skomer Drive,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
606591,Skomer Drive,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-16T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
606591,Skomer Drive,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
606591,Skomer Drive,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
606591,Skomer Drive,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
606591,Skomer Drive,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
606591,Skomer Drive,2023-06-16T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
606591,Skomer Drive,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
606591,Skomer Drive,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
606591,Skomer Drive,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
606591,Skomer Drive,2023-06-16T13:50:00.000+00:00,transformer,,Temperature,C,33.6
606591,Skomer Drive,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
606591,Skomer Drive,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
606591,Skomer Drive,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
606591,Skomer Drive,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
606591,Skomer Drive,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
606591,Skomer Drive,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
606591,Skomer Drive,2023-06-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
606591,Skomer Drive,2023-06-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
606591,Skomer Drive,2023-06-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
606591,Skomer Drive,2023-06-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,3.6
606591,Skomer Drive,2023-06-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.44
606591,Skomer Drive,2023-06-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.48
606591,Skomer Drive,2023-06-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
606591,Skomer Drive,2023-06-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
606591,Skomer Drive,2023-06-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
606591,Skomer Drive,2023-06-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
606591,Skomer Drive,2023-06-16T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
606591,Skomer Drive,2023-06-16T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
606591,Skomer Drive,2023-06-16T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-16T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.1
606591,Skomer Drive,2023-06-16T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.45
606591,Skomer Drive,2023-06-16T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.96
606591,Skomer Drive,2023-06-16T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
606591,Skomer Drive,2023-06-16T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
606591,Skomer Drive,2023-06-16T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
606591,Skomer Drive,2023-06-16T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
606591,Skomer Drive,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
606591,Skomer Drive,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-16T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
606591,Skomer Drive,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
606591,Skomer Drive,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.92
606591,Skomer Drive,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
606591,Skomer Drive,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
606591,Skomer Drive,2023-06-16T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
606591,Skomer Drive,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
606591,Skomer Drive,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
606591,Skomer Drive,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
606591,Skomer Drive,2023-06-16T13:40:00.000+00:00,transformer,,Temperature,C,33.6
606591,Skomer Drive,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
606591,Skomer Drive,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
606591,Skomer Drive,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
606591,Skomer Drive,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
606591,Skomer Drive,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
606591,Skomer Drive,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
606591,Skomer Drive,2023-06-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
606591,Skomer Drive,2023-06-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
606591,Skomer Drive,2023-06-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
606591,Skomer Drive,2023-06-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,4.01
606591,Skomer Drive,2023-06-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.95
606591,Skomer Drive,2023-06-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.83
606591,Skomer Drive,2023-06-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,32.3
606591,Skomer Drive,2023-06-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
606591,Skomer Drive,2023-06-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
606591,Skomer Drive,2023-06-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
606591,Skomer Drive,2023-06-16T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
606591,Skomer Drive,2023-06-16T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
606591,Skomer Drive,2023-06-16T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
606591,Skomer Drive,2023-06-16T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.33
606591,Skomer Drive,2023-06-16T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.79
606591,Skomer Drive,2023-06-16T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.98
606591,Skomer Drive,2023-06-16T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
606591,Skomer Drive,2023-06-16T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
606591,Skomer Drive,2023-06-16T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
606591,Skomer Drive,2023-06-16T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
606591,Skomer Drive,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
606591,Skomer Drive,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-16T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
606591,Skomer Drive,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
606591,Skomer Drive,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
606591,Skomer Drive,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
606591,Skomer Drive,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
606591,Skomer Drive,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
606591,Skomer Drive,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
606591,Skomer Drive,2023-06-16T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
606591,Skomer Drive,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
606591,Skomer Drive,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
606591,Skomer Drive,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
606591,Skomer Drive,2023-06-16T13:30:00.000+00:00,transformer,,Temperature,C,33.6
606591,Skomer Drive,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
606591,Skomer Drive,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
606591,Skomer Drive,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
606591,Skomer Drive,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
606591,Skomer Drive,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
606591,Skomer Drive,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
606591,Skomer Drive,2023-06-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
606591,Skomer Drive,2023-06-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
