Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
606591,Skomer Drive,2023-06-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,3.7
606591,Skomer Drive,2023-06-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.31
606591,Skomer Drive,2023-06-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,5.74
606591,Skomer Drive,2023-06-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
606591,Skomer Drive,2023-06-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
606591,Skomer Drive,2023-06-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
606591,Skomer Drive,2023-06-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
606591,Skomer Drive,2023-06-16T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
606591,Skomer Drive,2023-06-16T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
606591,Skomer Drive,2023-06-16T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
606591,Skomer Drive,2023-06-16T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.69
606591,Skomer Drive,2023-06-16T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.62
606591,Skomer Drive,2023-06-16T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.1
606591,Skomer Drive,2023-06-16T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
606591,Skomer Drive,2023-06-16T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
606591,Skomer Drive,2023-06-16T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
606591,Skomer Drive,2023-06-16T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
606591,Skomer Drive,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
606591,Skomer Drive,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
606591,Skomer Drive,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-16T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
606591,Skomer Drive,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
606591,Skomer Drive,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
606591,Skomer Drive,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
606591,Skomer Drive,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
606591,Skomer Drive,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
606591,Skomer Drive,2023-06-16T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
606591,Skomer Drive,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
606591,Skomer Drive,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
606591,Skomer Drive,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
606591,Skomer Drive,2023-06-16T13:20:00.000+00:00,transformer,,Temperature,C,33.6
606591,Skomer Drive,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
606591,Skomer Drive,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
606591,Skomer Drive,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
606591,Skomer Drive,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
606591,Skomer Drive,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
606591,Skomer Drive,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
606591,Skomer Drive,2023-06-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
606591,Skomer Drive,2023-06-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
606591,Skomer Drive,2023-06-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
606591,Skomer Drive,2023-06-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,4.46
606591,Skomer Drive,2023-06-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.34
606591,Skomer Drive,2023-06-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,5.92
606591,Skomer Drive,2023-06-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
606591,Skomer Drive,2023-06-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
606591,Skomer Drive,2023-06-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
606591,Skomer Drive,2023-06-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
606591,Skomer Drive,2023-06-16T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-16T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
606591,Skomer Drive,2023-06-16T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-16T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.46
606591,Skomer Drive,2023-06-16T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.85
606591,Skomer Drive,2023-06-16T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.08
606591,Skomer Drive,2023-06-16T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
606591,Skomer Drive,2023-06-16T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
606591,Skomer Drive,2023-06-16T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
606591,Skomer Drive,2023-06-16T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
606591,Skomer Drive,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
606591,Skomer Drive,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-16T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
606591,Skomer Drive,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
606591,Skomer Drive,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
606591,Skomer Drive,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
606591,Skomer Drive,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
606591,Skomer Drive,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
606591,Skomer Drive,2023-06-16T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
606591,Skomer Drive,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
606591,Skomer Drive,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
606591,Skomer Drive,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
606591,Skomer Drive,2023-06-16T13:10:00.000+00:00,transformer,,Temperature,C,33.6
606591,Skomer Drive,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
606591,Skomer Drive,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
606591,Skomer Drive,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
606591,Skomer Drive,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
606591,Skomer Drive,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
606591,Skomer Drive,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
606591,Skomer Drive,2023-06-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
606591,Skomer Drive,2023-06-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
606591,Skomer Drive,2023-06-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
606591,Skomer Drive,2023-06-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,3.41
606591,Skomer Drive,2023-06-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.17
606591,Skomer Drive,2023-06-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,7.24
606591,Skomer Drive,2023-06-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
606591,Skomer Drive,2023-06-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
606591,Skomer Drive,2023-06-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
606591,Skomer Drive,2023-06-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
606591,Skomer Drive,2023-06-16T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
606591,Skomer Drive,2023-06-16T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
606591,Skomer Drive,2023-06-16T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
606591,Skomer Drive,2023-06-16T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.44
606591,Skomer Drive,2023-06-16T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
606591,Skomer Drive,2023-06-16T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.54
606591,Skomer Drive,2023-06-16T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
606591,Skomer Drive,2023-06-16T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
606591,Skomer Drive,2023-06-16T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
606591,Skomer Drive,2023-06-16T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
606591,Skomer Drive,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-16T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
606591,Skomer Drive,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
606591,Skomer Drive,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
606591,Skomer Drive,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
606591,Skomer Drive,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
606591,Skomer Drive,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
606591,Skomer Drive,2023-06-16T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
606591,Skomer Drive,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
606591,Skomer Drive,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
606591,Skomer Drive,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
606591,Skomer Drive,2023-06-16T13:00:00.000+00:00,transformer,,Temperature,C,33.5
606591,Skomer Drive,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
606591,Skomer Drive,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
606591,Skomer Drive,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
606591,Skomer Drive,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
606591,Skomer Drive,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
606591,Skomer Drive,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
606591,Skomer Drive,2023-06-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
606591,Skomer Drive,2023-06-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
606591,Skomer Drive,2023-06-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
606591,Skomer Drive,2023-06-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,3.47
606591,Skomer Drive,2023-06-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,7.68
606591,Skomer Drive,2023-06-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,6.33
606591,Skomer Drive,2023-06-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
606591,Skomer Drive,2023-06-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
606591,Skomer Drive,2023-06-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
606591,Skomer Drive,2023-06-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
606591,Skomer Drive,2023-06-16T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
606591,Skomer Drive,2023-06-16T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
606591,Skomer Drive,2023-06-16T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
606591,Skomer Drive,2023-06-16T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.18
606591,Skomer Drive,2023-06-16T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
606591,Skomer Drive,2023-06-16T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.29
606591,Skomer Drive,2023-06-16T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
606591,Skomer Drive,2023-06-16T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
606591,Skomer Drive,2023-06-16T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
606591,Skomer Drive,2023-06-16T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
606591,Skomer Drive,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
606591,Skomer Drive,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-16T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
606591,Skomer Drive,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
606591,Skomer Drive,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
606591,Skomer Drive,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
606591,Skomer Drive,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
606591,Skomer Drive,2023-06-16T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
606591,Skomer Drive,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
606591,Skomer Drive,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
606591,Skomer Drive,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
606591,Skomer Drive,2023-06-16T12:50:00.000+00:00,transformer,,Temperature,C,33.4
606591,Skomer Drive,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
606591,Skomer Drive,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
606591,Skomer Drive,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
606591,Skomer Drive,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
606591,Skomer Drive,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
606591,Skomer Drive,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
606591,Skomer Drive,2023-06-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
606591,Skomer Drive,2023-06-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
606591,Skomer Drive,2023-06-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
606591,Skomer Drive,2023-06-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,1.92
606591,Skomer Drive,2023-06-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.51
606591,Skomer Drive,2023-06-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,5.93
606591,Skomer Drive,2023-06-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
606591,Skomer Drive,2023-06-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
606591,Skomer Drive,2023-06-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
606591,Skomer Drive,2023-06-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
606591,Skomer Drive,2023-06-16T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
606591,Skomer Drive,2023-06-16T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
606591,Skomer Drive,2023-06-16T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-16T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.21
606591,Skomer Drive,2023-06-16T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.1
606591,Skomer Drive,2023-06-16T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.18
606591,Skomer Drive,2023-06-16T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
606591,Skomer Drive,2023-06-16T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
606591,Skomer Drive,2023-06-16T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
606591,Skomer Drive,2023-06-16T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
606591,Skomer Drive,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
606591,Skomer Drive,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
606591,Skomer Drive,2023-06-16T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
606591,Skomer Drive,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
606591,Skomer Drive,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
606591,Skomer Drive,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
606591,Skomer Drive,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
606591,Skomer Drive,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.79
606591,Skomer Drive,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
606591,Skomer Drive,2023-06-16T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
606591,Skomer Drive,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
606591,Skomer Drive,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
606591,Skomer Drive,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
606591,Skomer Drive,2023-06-16T12:40:00.000+00:00,transformer,,Temperature,C,33.3
606591,Skomer Drive,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
606591,Skomer Drive,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
606591,Skomer Drive,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
606591,Skomer Drive,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
606591,Skomer Drive,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
606591,Skomer Drive,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
606591,Skomer Drive,2023-06-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
606591,Skomer Drive,2023-06-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
606591,Skomer Drive,2023-06-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
606591,Skomer Drive,2023-06-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,0.93
606591,Skomer Drive,2023-06-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,7.47
606591,Skomer Drive,2023-06-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,6.49
606591,Skomer Drive,2023-06-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
606591,Skomer Drive,2023-06-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.1
606591,Skomer Drive,2023-06-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
606591,Skomer Drive,2023-06-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
606591,Skomer Drive,2023-06-16T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
606591,Skomer Drive,2023-06-16T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
606591,Skomer Drive,2023-06-16T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
606591,Skomer Drive,2023-06-16T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.56
606591,Skomer Drive,2023-06-16T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
606591,Skomer Drive,2023-06-16T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.86
606591,Skomer Drive,2023-06-16T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
606591,Skomer Drive,2023-06-16T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
606591,Skomer Drive,2023-06-16T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
606591,Skomer Drive,2023-06-16T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
606591,Skomer Drive,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
606591,Skomer Drive,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
606591,Skomer Drive,2023-06-16T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
606591,Skomer Drive,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
606591,Skomer Drive,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
606591,Skomer Drive,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
606591,Skomer Drive,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.55
606591,Skomer Drive,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
606591,Skomer Drive,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
606591,Skomer Drive,2023-06-16T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
606591,Skomer Drive,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
606591,Skomer Drive,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
606591,Skomer Drive,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
606591,Skomer Drive,2023-06-16T12:30:00.000+00:00,transformer,,Temperature,C,33.1
606591,Skomer Drive,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
606591,Skomer Drive,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
606591,Skomer Drive,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
606591,Skomer Drive,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
606591,Skomer Drive,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
606591,Skomer Drive,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
606591,Skomer Drive,2023-06-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
606591,Skomer Drive,2023-06-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
606591,Skomer Drive,2023-06-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
606591,Skomer Drive,2023-06-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,1.77
606591,Skomer Drive,2023-06-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.74
606591,Skomer Drive,2023-06-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,6.78
606591,Skomer Drive,2023-06-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
606591,Skomer Drive,2023-06-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
606591,Skomer Drive,2023-06-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
606591,Skomer Drive,2023-06-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
606591,Skomer Drive,2023-06-16T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
606591,Skomer Drive,2023-06-16T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
606591,Skomer Drive,2023-06-16T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
606591,Skomer Drive,2023-06-16T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.51
606591,Skomer Drive,2023-06-16T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.49
606591,Skomer Drive,2023-06-16T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.98
606591,Skomer Drive,2023-06-16T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
606591,Skomer Drive,2023-06-16T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
606591,Skomer Drive,2023-06-16T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
606591,Skomer Drive,2023-06-16T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
606591,Skomer Drive,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
606591,Skomer Drive,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
606591,Skomer Drive,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
606591,Skomer Drive,2023-06-16T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,2.0
606591,Skomer Drive,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
606591,Skomer Drive,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
606591,Skomer Drive,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
606591,Skomer Drive,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
606591,Skomer Drive,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
606591,Skomer Drive,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
606591,Skomer Drive,2023-06-16T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
606591,Skomer Drive,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
606591,Skomer Drive,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
606591,Skomer Drive,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
606591,Skomer Drive,2023-06-16T12:20:00.000+00:00,transformer,,Temperature,C,33.0
606591,Skomer Drive,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
606591,Skomer Drive,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
606591,Skomer Drive,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
606591,Skomer Drive,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
606591,Skomer Drive,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
606591,Skomer Drive,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
606591,Skomer Drive,2023-06-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
606591,Skomer Drive,2023-06-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
606591,Skomer Drive,2023-06-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
606591,Skomer Drive,2023-06-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,0.31
606591,Skomer Drive,2023-06-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,6.58
606591,Skomer Drive,2023-06-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.12
606591,Skomer Drive,2023-06-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
606591,Skomer Drive,2023-06-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.2
606591,Skomer Drive,2023-06-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
606591,Skomer Drive,2023-06-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
606591,Skomer Drive,2023-06-16T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-16T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
606591,Skomer Drive,2023-06-16T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
606591,Skomer Drive,2023-06-16T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.48
606591,Skomer Drive,2023-06-16T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.75
606591,Skomer Drive,2023-06-16T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.47
606591,Skomer Drive,2023-06-16T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
606591,Skomer Drive,2023-06-16T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
606591,Skomer Drive,2023-06-16T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
606591,Skomer Drive,2023-06-16T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
606591,Skomer Drive,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
606591,Skomer Drive,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
606591,Skomer Drive,2023-06-16T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
606591,Skomer Drive,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
606591,Skomer Drive,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
606591,Skomer Drive,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
606591,Skomer Drive,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
606591,Skomer Drive,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
606591,Skomer Drive,2023-06-16T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
606591,Skomer Drive,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
606591,Skomer Drive,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
606591,Skomer Drive,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
606591,Skomer Drive,2023-06-16T12:10:00.000+00:00,transformer,,Temperature,C,32.8
606591,Skomer Drive,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
606591,Skomer Drive,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
606591,Skomer Drive,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
606591,Skomer Drive,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
606591,Skomer Drive,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
606591,Skomer Drive,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
606591,Skomer Drive,2023-06-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
606591,Skomer Drive,2023-06-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
606591,Skomer Drive,2023-06-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
606591,Skomer Drive,2023-06-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,1.31
606591,Skomer Drive,2023-06-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,6.03
606591,Skomer Drive,2023-06-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.47
606591,Skomer Drive,2023-06-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
606591,Skomer Drive,2023-06-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.4
606591,Skomer Drive,2023-06-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
606591,Skomer Drive,2023-06-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
606591,Skomer Drive,2023-06-16T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
606591,Skomer Drive,2023-06-16T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
606591,Skomer Drive,2023-06-16T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
606591,Skomer Drive,2023-06-16T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.63
606591,Skomer Drive,2023-06-16T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.92
606591,Skomer Drive,2023-06-16T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.85
606591,Skomer Drive,2023-06-16T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
606591,Skomer Drive,2023-06-16T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
606591,Skomer Drive,2023-06-16T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
606591,Skomer Drive,2023-06-16T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
606591,Skomer Drive,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
606591,Skomer Drive,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
606591,Skomer Drive,2023-06-16T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.2
606591,Skomer Drive,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
606591,Skomer Drive,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
606591,Skomer Drive,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
606591,Skomer Drive,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
606591,Skomer Drive,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
606591,Skomer Drive,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
606591,Skomer Drive,2023-06-16T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
606591,Skomer Drive,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
606591,Skomer Drive,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
606591,Skomer Drive,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
606591,Skomer Drive,2023-06-16T12:00:00.000+00:00,transformer,,Temperature,C,32.6
606591,Skomer Drive,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
606591,Skomer Drive,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
606591,Skomer Drive,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
606591,Skomer Drive,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
606591,Skomer Drive,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
606591,Skomer Drive,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
606591,Skomer Drive,2023-06-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
606591,Skomer Drive,2023-06-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
606591,Skomer Drive,2023-06-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
606591,Skomer Drive,2023-06-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,0.05
606591,Skomer Drive,2023-06-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,5.07
606591,Skomer Drive,2023-06-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,6.85
606591,Skomer Drive,2023-06-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
606591,Skomer Drive,2023-06-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.6
606591,Skomer Drive,2023-06-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
606591,Skomer Drive,2023-06-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
606591,Skomer Drive,2023-06-16T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
606591,Skomer Drive,2023-06-16T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
606591,Skomer Drive,2023-06-16T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
606591,Skomer Drive,2023-06-16T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.28
606591,Skomer Drive,2023-06-16T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.77
606591,Skomer Drive,2023-06-16T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.64
606591,Skomer Drive,2023-06-16T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
606591,Skomer Drive,2023-06-16T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
606591,Skomer Drive,2023-06-16T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
606591,Skomer Drive,2023-06-16T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
606591,Skomer Drive,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
606591,Skomer Drive,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
606591,Skomer Drive,2023-06-16T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.4
606591,Skomer Drive,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
606591,Skomer Drive,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
606591,Skomer Drive,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.73
606591,Skomer Drive,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
606591,Skomer Drive,2023-06-16T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
606591,Skomer Drive,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
606591,Skomer Drive,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
606591,Skomer Drive,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
606591,Skomer Drive,2023-06-16T11:50:00.000+00:00,transformer,,Temperature,C,32.5
606591,Skomer Drive,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
606591,Skomer Drive,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
606591,Skomer Drive,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
606591,Skomer Drive,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
606591,Skomer Drive,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
606591,Skomer Drive,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
606591,Skomer Drive,2023-06-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
606591,Skomer Drive,2023-06-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
606591,Skomer Drive,2023-06-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
606591,Skomer Drive,2023-06-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,1.78
606591,Skomer Drive,2023-06-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,4.75
606591,Skomer Drive,2023-06-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,7.8
606591,Skomer Drive,2023-06-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
606591,Skomer Drive,2023-06-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
606591,Skomer Drive,2023-06-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
606591,Skomer Drive,2023-06-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
606591,Skomer Drive,2023-06-16T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
606591,Skomer Drive,2023-06-16T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
606591,Skomer Drive,2023-06-16T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-16T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.4
606591,Skomer Drive,2023-06-16T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
606591,Skomer Drive,2023-06-16T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.88
606591,Skomer Drive,2023-06-16T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
606591,Skomer Drive,2023-06-16T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
606591,Skomer Drive,2023-06-16T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
606591,Skomer Drive,2023-06-16T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
606591,Skomer Drive,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
606591,Skomer Drive,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
606591,Skomer Drive,2023-06-16T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,2.4
606591,Skomer Drive,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
606591,Skomer Drive,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
606591,Skomer Drive,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
606591,Skomer Drive,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
606591,Skomer Drive,2023-06-16T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
606591,Skomer Drive,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
606591,Skomer Drive,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
606591,Skomer Drive,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
606591,Skomer Drive,2023-06-16T11:40:00.000+00:00,transformer,,Temperature,C,32.3
606591,Skomer Drive,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
606591,Skomer Drive,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
606591,Skomer Drive,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
606591,Skomer Drive,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
606591,Skomer Drive,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
606591,Skomer Drive,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
606591,Skomer Drive,2023-06-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
606591,Skomer Drive,2023-06-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
606591,Skomer Drive,2023-06-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
606591,Skomer Drive,2023-06-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,1.35
606591,Skomer Drive,2023-06-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,5.46
606591,Skomer Drive,2023-06-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,8.48
606591,Skomer Drive,2023-06-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
606591,Skomer Drive,2023-06-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
606591,Skomer Drive,2023-06-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
606591,Skomer Drive,2023-06-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
606591,Skomer Drive,2023-06-16T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-16T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
606591,Skomer Drive,2023-06-16T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-16T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.78
606591,Skomer Drive,2023-06-16T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
606591,Skomer Drive,2023-06-16T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.47
606591,Skomer Drive,2023-06-16T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
606591,Skomer Drive,2023-06-16T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
606591,Skomer Drive,2023-06-16T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
606591,Skomer Drive,2023-06-16T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
606591,Skomer Drive,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
606591,Skomer Drive,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-16T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.5
606591,Skomer Drive,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
606591,Skomer Drive,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
606591,Skomer Drive,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
606591,Skomer Drive,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
606591,Skomer Drive,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
606591,Skomer Drive,2023-06-16T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
606591,Skomer Drive,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
606591,Skomer Drive,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
