Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
606591,Skomer Drive,2023-06-16T11:30:00.000+00:00,transformer,,Temperature,C,32.1
606591,Skomer Drive,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
606591,Skomer Drive,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
606591,Skomer Drive,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
606591,Skomer Drive,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
606591,Skomer Drive,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
606591,Skomer Drive,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
606591,Skomer Drive,2023-06-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
606591,Skomer Drive,2023-06-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
606591,Skomer Drive,2023-06-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
606591,Skomer Drive,2023-06-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,4.35
606591,Skomer Drive,2023-06-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,5.27
606591,Skomer Drive,2023-06-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,6.85
606591,Skomer Drive,2023-06-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,23.9
606591,Skomer Drive,2023-06-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
606591,Skomer Drive,2023-06-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
606591,Skomer Drive,2023-06-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
606591,Skomer Drive,2023-06-16T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
606591,Skomer Drive,2023-06-16T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
606591,Skomer Drive,2023-06-16T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
606591,Skomer Drive,2023-06-16T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.06
606591,Skomer Drive,2023-06-16T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.87
606591,Skomer Drive,2023-06-16T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.3
606591,Skomer Drive,2023-06-16T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
606591,Skomer Drive,2023-06-16T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
606591,Skomer Drive,2023-06-16T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
606591,Skomer Drive,2023-06-16T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
606591,Skomer Drive,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-16T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
606591,Skomer Drive,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
606591,Skomer Drive,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
606591,Skomer Drive,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.63
606591,Skomer Drive,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
606591,Skomer Drive,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
606591,Skomer Drive,2023-06-16T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
606591,Skomer Drive,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
606591,Skomer Drive,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
606591,Skomer Drive,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
606591,Skomer Drive,2023-06-16T11:20:00.000+00:00,transformer,,Temperature,C,32.0
606591,Skomer Drive,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
606591,Skomer Drive,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
606591,Skomer Drive,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
606591,Skomer Drive,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
606591,Skomer Drive,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
606591,Skomer Drive,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
606591,Skomer Drive,2023-06-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
606591,Skomer Drive,2023-06-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
606591,Skomer Drive,2023-06-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
606591,Skomer Drive,2023-06-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,3.1
606591,Skomer Drive,2023-06-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.11
606591,Skomer Drive,2023-06-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,4.91
606591,Skomer Drive,2023-06-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,24.7
606591,Skomer Drive,2023-06-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
606591,Skomer Drive,2023-06-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
606591,Skomer Drive,2023-06-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
606591,Skomer Drive,2023-06-16T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
606591,Skomer Drive,2023-06-16T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
606591,Skomer Drive,2023-06-16T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
606591,Skomer Drive,2023-06-16T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.11
606591,Skomer Drive,2023-06-16T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.9
606591,Skomer Drive,2023-06-16T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.86
606591,Skomer Drive,2023-06-16T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
606591,Skomer Drive,2023-06-16T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
606591,Skomer Drive,2023-06-16T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
606591,Skomer Drive,2023-06-16T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
606591,Skomer Drive,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-16T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
606591,Skomer Drive,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
606591,Skomer Drive,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
606591,Skomer Drive,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
606591,Skomer Drive,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.96
606591,Skomer Drive,2023-06-16T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
606591,Skomer Drive,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
606591,Skomer Drive,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
606591,Skomer Drive,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
606591,Skomer Drive,2023-06-16T11:10:00.000+00:00,transformer,,Temperature,C,31.9
606591,Skomer Drive,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
606591,Skomer Drive,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
606591,Skomer Drive,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
606591,Skomer Drive,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
606591,Skomer Drive,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
606591,Skomer Drive,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
606591,Skomer Drive,2023-06-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
606591,Skomer Drive,2023-06-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
606591,Skomer Drive,2023-06-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
606591,Skomer Drive,2023-06-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,2.07
606591,Skomer Drive,2023-06-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,4.84
606591,Skomer Drive,2023-06-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,6.61
606591,Skomer Drive,2023-06-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,27.7
606591,Skomer Drive,2023-06-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
606591,Skomer Drive,2023-06-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
606591,Skomer Drive,2023-06-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
606591,Skomer Drive,2023-06-16T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
606591,Skomer Drive,2023-06-16T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
606591,Skomer Drive,2023-06-16T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-16T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.54
606591,Skomer Drive,2023-06-16T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
606591,Skomer Drive,2023-06-16T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.92
606591,Skomer Drive,2023-06-16T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
606591,Skomer Drive,2023-06-16T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
606591,Skomer Drive,2023-06-16T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
606591,Skomer Drive,2023-06-16T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
606591,Skomer Drive,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
606591,Skomer Drive,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-16T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.5
606591,Skomer Drive,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
606591,Skomer Drive,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
606591,Skomer Drive,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
606591,Skomer Drive,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
606591,Skomer Drive,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.55
606591,Skomer Drive,2023-06-16T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
606591,Skomer Drive,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
606591,Skomer Drive,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
606591,Skomer Drive,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
606591,Skomer Drive,2023-06-16T11:00:00.000+00:00,transformer,,Temperature,C,31.8
606591,Skomer Drive,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
606591,Skomer Drive,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
606591,Skomer Drive,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
606591,Skomer Drive,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
606591,Skomer Drive,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
606591,Skomer Drive,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
606591,Skomer Drive,2023-06-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
606591,Skomer Drive,2023-06-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
606591,Skomer Drive,2023-06-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
606591,Skomer Drive,2023-06-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,3.68
606591,Skomer Drive,2023-06-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,5.07
606591,Skomer Drive,2023-06-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.18
606591,Skomer Drive,2023-06-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,19.9
606591,Skomer Drive,2023-06-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
606591,Skomer Drive,2023-06-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
606591,Skomer Drive,2023-06-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
606591,Skomer Drive,2023-06-16T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
606591,Skomer Drive,2023-06-16T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
606591,Skomer Drive,2023-06-16T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
606591,Skomer Drive,2023-06-16T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.25
606591,Skomer Drive,2023-06-16T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
606591,Skomer Drive,2023-06-16T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.66
606591,Skomer Drive,2023-06-16T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
606591,Skomer Drive,2023-06-16T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
606591,Skomer Drive,2023-06-16T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
606591,Skomer Drive,2023-06-16T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
606591,Skomer Drive,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-16T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.0
606591,Skomer Drive,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
606591,Skomer Drive,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
606591,Skomer Drive,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
606591,Skomer Drive,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
606591,Skomer Drive,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
606591,Skomer Drive,2023-06-16T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
606591,Skomer Drive,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
606591,Skomer Drive,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
606591,Skomer Drive,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
606591,Skomer Drive,2023-06-16T10:50:00.000+00:00,transformer,,Temperature,C,31.7
606591,Skomer Drive,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
606591,Skomer Drive,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
606591,Skomer Drive,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
606591,Skomer Drive,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
606591,Skomer Drive,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
606591,Skomer Drive,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
606591,Skomer Drive,2023-06-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
606591,Skomer Drive,2023-06-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
606591,Skomer Drive,2023-06-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
606591,Skomer Drive,2023-06-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,2.47
606591,Skomer Drive,2023-06-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,5.27
606591,Skomer Drive,2023-06-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,6.75
606591,Skomer Drive,2023-06-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
606591,Skomer Drive,2023-06-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
606591,Skomer Drive,2023-06-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
606591,Skomer Drive,2023-06-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
606591,Skomer Drive,2023-06-16T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
606591,Skomer Drive,2023-06-16T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
606591,Skomer Drive,2023-06-16T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-16T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.24
606591,Skomer Drive,2023-06-16T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.8
606591,Skomer Drive,2023-06-16T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.53
606591,Skomer Drive,2023-06-16T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
606591,Skomer Drive,2023-06-16T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
606591,Skomer Drive,2023-06-16T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
606591,Skomer Drive,2023-06-16T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
606591,Skomer Drive,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
606591,Skomer Drive,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-16T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
606591,Skomer Drive,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
606591,Skomer Drive,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
606591,Skomer Drive,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
606591,Skomer Drive,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
606591,Skomer Drive,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
606591,Skomer Drive,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.33
606591,Skomer Drive,2023-06-16T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
606591,Skomer Drive,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
606591,Skomer Drive,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
606591,Skomer Drive,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
606591,Skomer Drive,2023-06-16T10:40:00.000+00:00,transformer,,Temperature,C,31.6
606591,Skomer Drive,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
606591,Skomer Drive,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
606591,Skomer Drive,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
606591,Skomer Drive,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
606591,Skomer Drive,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
606591,Skomer Drive,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
606591,Skomer Drive,2023-06-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
606591,Skomer Drive,2023-06-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
606591,Skomer Drive,2023-06-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
606591,Skomer Drive,2023-06-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,2.22
606591,Skomer Drive,2023-06-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.25
606591,Skomer Drive,2023-06-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,6.38
606591,Skomer Drive,2023-06-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,29.1
606591,Skomer Drive,2023-06-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
606591,Skomer Drive,2023-06-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
606591,Skomer Drive,2023-06-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
606591,Skomer Drive,2023-06-16T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
606591,Skomer Drive,2023-06-16T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
606591,Skomer Drive,2023-06-16T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-16T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.19
606591,Skomer Drive,2023-06-16T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
606591,Skomer Drive,2023-06-16T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.12
606591,Skomer Drive,2023-06-16T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
606591,Skomer Drive,2023-06-16T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
606591,Skomer Drive,2023-06-16T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
606591,Skomer Drive,2023-06-16T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
606591,Skomer Drive,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
606591,Skomer Drive,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-16T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.5
606591,Skomer Drive,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
606591,Skomer Drive,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
606591,Skomer Drive,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
606591,Skomer Drive,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
606591,Skomer Drive,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
606591,Skomer Drive,2023-06-16T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
606591,Skomer Drive,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
606591,Skomer Drive,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
606591,Skomer Drive,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
606591,Skomer Drive,2023-06-16T10:30:00.000+00:00,transformer,,Temperature,C,31.5
606591,Skomer Drive,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
606591,Skomer Drive,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
606591,Skomer Drive,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
606591,Skomer Drive,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
606591,Skomer Drive,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
606591,Skomer Drive,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
606591,Skomer Drive,2023-06-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
606591,Skomer Drive,2023-06-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
606591,Skomer Drive,2023-06-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
606591,Skomer Drive,2023-06-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,2.79
606591,Skomer Drive,2023-06-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.09
606591,Skomer Drive,2023-06-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,5.84
606591,Skomer Drive,2023-06-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,26.5
606591,Skomer Drive,2023-06-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
606591,Skomer Drive,2023-06-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
606591,Skomer Drive,2023-06-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
606591,Skomer Drive,2023-06-16T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
606591,Skomer Drive,2023-06-16T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
606591,Skomer Drive,2023-06-16T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-16T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.27
606591,Skomer Drive,2023-06-16T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.12
606591,Skomer Drive,2023-06-16T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.48
606591,Skomer Drive,2023-06-16T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
606591,Skomer Drive,2023-06-16T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
606591,Skomer Drive,2023-06-16T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
606591,Skomer Drive,2023-06-16T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
606591,Skomer Drive,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
606591,Skomer Drive,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-16T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
606591,Skomer Drive,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
606591,Skomer Drive,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
606591,Skomer Drive,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
606591,Skomer Drive,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
606591,Skomer Drive,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
606591,Skomer Drive,2023-06-16T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
606591,Skomer Drive,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
606591,Skomer Drive,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
606591,Skomer Drive,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
606591,Skomer Drive,2023-06-16T10:20:00.000+00:00,transformer,,Temperature,C,31.3
606591,Skomer Drive,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
606591,Skomer Drive,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
606591,Skomer Drive,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
606591,Skomer Drive,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
606591,Skomer Drive,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
606591,Skomer Drive,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
606591,Skomer Drive,2023-06-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
606591,Skomer Drive,2023-06-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
606591,Skomer Drive,2023-06-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
606591,Skomer Drive,2023-06-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,3.18
606591,Skomer Drive,2023-06-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.05
606591,Skomer Drive,2023-06-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,5.98
606591,Skomer Drive,2023-06-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
606591,Skomer Drive,2023-06-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
606591,Skomer Drive,2023-06-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
606591,Skomer Drive,2023-06-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
606591,Skomer Drive,2023-06-16T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
606591,Skomer Drive,2023-06-16T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
606591,Skomer Drive,2023-06-16T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
606591,Skomer Drive,2023-06-16T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.29
606591,Skomer Drive,2023-06-16T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
606591,Skomer Drive,2023-06-16T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.85
606591,Skomer Drive,2023-06-16T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
606591,Skomer Drive,2023-06-16T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
606591,Skomer Drive,2023-06-16T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
606591,Skomer Drive,2023-06-16T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
606591,Skomer Drive,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
606591,Skomer Drive,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-16T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
606591,Skomer Drive,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
606591,Skomer Drive,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
606591,Skomer Drive,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
606591,Skomer Drive,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
606591,Skomer Drive,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
606591,Skomer Drive,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
606591,Skomer Drive,2023-06-16T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
606591,Skomer Drive,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
606591,Skomer Drive,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
606591,Skomer Drive,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
606591,Skomer Drive,2023-06-16T10:10:00.000+00:00,transformer,,Temperature,C,31.2
606591,Skomer Drive,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
606591,Skomer Drive,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
606591,Skomer Drive,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
606591,Skomer Drive,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
606591,Skomer Drive,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
606591,Skomer Drive,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
606591,Skomer Drive,2023-06-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
606591,Skomer Drive,2023-06-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
606591,Skomer Drive,2023-06-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,4.96
606591,Skomer Drive,2023-06-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.72
606591,Skomer Drive,2023-06-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,5.25
606591,Skomer Drive,2023-06-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
606591,Skomer Drive,2023-06-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
606591,Skomer Drive,2023-06-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
606591,Skomer Drive,2023-06-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
606591,Skomer Drive,2023-06-16T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-16T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
606591,Skomer Drive,2023-06-16T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
606591,Skomer Drive,2023-06-16T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.59
606591,Skomer Drive,2023-06-16T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.58
606591,Skomer Drive,2023-06-16T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.44
606591,Skomer Drive,2023-06-16T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
606591,Skomer Drive,2023-06-16T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
606591,Skomer Drive,2023-06-16T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
606591,Skomer Drive,2023-06-16T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
606591,Skomer Drive,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
606591,Skomer Drive,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
606591,Skomer Drive,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
606591,Skomer Drive,2023-06-16T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.2
606591,Skomer Drive,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
606591,Skomer Drive,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
606591,Skomer Drive,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.34
606591,Skomer Drive,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
606591,Skomer Drive,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
606591,Skomer Drive,2023-06-16T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
606591,Skomer Drive,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
606591,Skomer Drive,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
606591,Skomer Drive,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
606591,Skomer Drive,2023-06-16T10:00:00.000+00:00,transformer,,Temperature,C,31.1
606591,Skomer Drive,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
606591,Skomer Drive,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
606591,Skomer Drive,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
606591,Skomer Drive,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
606591,Skomer Drive,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
606591,Skomer Drive,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
606591,Skomer Drive,2023-06-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
606591,Skomer Drive,2023-06-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
606591,Skomer Drive,2023-06-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
606591,Skomer Drive,2023-06-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,3.68
606591,Skomer Drive,2023-06-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.96
606591,Skomer Drive,2023-06-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,6.27
606591,Skomer Drive,2023-06-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
606591,Skomer Drive,2023-06-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
606591,Skomer Drive,2023-06-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
606591,Skomer Drive,2023-06-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
606591,Skomer Drive,2023-06-16T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-16T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
606591,Skomer Drive,2023-06-16T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-16T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
606591,Skomer Drive,2023-06-16T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.82
606591,Skomer Drive,2023-06-16T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.37
606591,Skomer Drive,2023-06-16T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
606591,Skomer Drive,2023-06-16T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
606591,Skomer Drive,2023-06-16T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
606591,Skomer Drive,2023-06-16T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
606591,Skomer Drive,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
606591,Skomer Drive,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
606591,Skomer Drive,2023-06-16T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
606591,Skomer Drive,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
606591,Skomer Drive,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
606591,Skomer Drive,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
606591,Skomer Drive,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
606591,Skomer Drive,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
606591,Skomer Drive,2023-06-16T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
606591,Skomer Drive,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
606591,Skomer Drive,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
606591,Skomer Drive,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
606591,Skomer Drive,2023-06-16T09:50:00.000+00:00,transformer,,Temperature,C,30.9
606591,Skomer Drive,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
606591,Skomer Drive,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
606591,Skomer Drive,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
606591,Skomer Drive,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
606591,Skomer Drive,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
606591,Skomer Drive,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
606591,Skomer Drive,2023-06-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
606591,Skomer Drive,2023-06-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
606591,Skomer Drive,2023-06-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
606591,Skomer Drive,2023-06-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,4.5
606591,Skomer Drive,2023-06-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.45
606591,Skomer Drive,2023-06-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,5.74
606591,Skomer Drive,2023-06-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,25.6
606591,Skomer Drive,2023-06-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
606591,Skomer Drive,2023-06-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
606591,Skomer Drive,2023-06-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
606591,Skomer Drive,2023-06-16T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
606591,Skomer Drive,2023-06-16T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
606591,Skomer Drive,2023-06-16T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
606591,Skomer Drive,2023-06-16T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.43
606591,Skomer Drive,2023-06-16T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
606591,Skomer Drive,2023-06-16T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.62
606591,Skomer Drive,2023-06-16T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
606591,Skomer Drive,2023-06-16T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
606591,Skomer Drive,2023-06-16T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
606591,Skomer Drive,2023-06-16T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
606591,Skomer Drive,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
606591,Skomer Drive,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
606591,Skomer Drive,2023-06-16T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,2.3
606591,Skomer Drive,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
606591,Skomer Drive,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
606591,Skomer Drive,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
606591,Skomer Drive,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.17
606591,Skomer Drive,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.14
606591,Skomer Drive,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
606591,Skomer Drive,2023-06-16T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
606591,Skomer Drive,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
606591,Skomer Drive,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
606591,Skomer Drive,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
606591,Skomer Drive,2023-06-16T09:40:00.000+00:00,transformer,,Temperature,C,30.8
606591,Skomer Drive,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
606591,Skomer Drive,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
606591,Skomer Drive,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
606591,Skomer Drive,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
606591,Skomer Drive,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
606591,Skomer Drive,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
606591,Skomer Drive,2023-06-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
606591,Skomer Drive,2023-06-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
606591,Skomer Drive,2023-06-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
606591,Skomer Drive,2023-06-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,2.5
606591,Skomer Drive,2023-06-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.64
606591,Skomer Drive,2023-06-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,5.81
606591,Skomer Drive,2023-06-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
606591,Skomer Drive,2023-06-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
606591,Skomer Drive,2023-06-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
606591,Skomer Drive,2023-06-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
606591,Skomer Drive,2023-06-16T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
606591,Skomer Drive,2023-06-16T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
606591,Skomer Drive,2023-06-16T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-16T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.54
606591,Skomer Drive,2023-06-16T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.65
606591,Skomer Drive,2023-06-16T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.48
606591,Skomer Drive,2023-06-16T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
606591,Skomer Drive,2023-06-16T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
606591,Skomer Drive,2023-06-16T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
606591,Skomer Drive,2023-06-16T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
606591,Skomer Drive,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
606591,Skomer Drive,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
606591,Skomer Drive,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-16T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
