Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
606591,Skomer Drive,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
606591,Skomer Drive,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
606591,Skomer Drive,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
606591,Skomer Drive,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
606591,Skomer Drive,2023-06-16T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
606591,Skomer Drive,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
606591,Skomer Drive,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
606591,Skomer Drive,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
606591,Skomer Drive,2023-06-16T09:30:00.000+00:00,transformer,,Temperature,C,30.7
606591,Skomer Drive,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
606591,Skomer Drive,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
606591,Skomer Drive,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
606591,Skomer Drive,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
606591,Skomer Drive,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
606591,Skomer Drive,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
606591,Skomer Drive,2023-06-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
606591,Skomer Drive,2023-06-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
606591,Skomer Drive,2023-06-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
606591,Skomer Drive,2023-06-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,2.9
606591,Skomer Drive,2023-06-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.96
606591,Skomer Drive,2023-06-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,4.83
606591,Skomer Drive,2023-06-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
606591,Skomer Drive,2023-06-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
606591,Skomer Drive,2023-06-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
606591,Skomer Drive,2023-06-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
606591,Skomer Drive,2023-06-16T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-16T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
606591,Skomer Drive,2023-06-16T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
606591,Skomer Drive,2023-06-16T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.76
606591,Skomer Drive,2023-06-16T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.77
606591,Skomer Drive,2023-06-16T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.57
606591,Skomer Drive,2023-06-16T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
606591,Skomer Drive,2023-06-16T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
606591,Skomer Drive,2023-06-16T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
606591,Skomer Drive,2023-06-16T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
606591,Skomer Drive,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-16T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
606591,Skomer Drive,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
606591,Skomer Drive,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
606591,Skomer Drive,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
606591,Skomer Drive,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
606591,Skomer Drive,2023-06-16T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
606591,Skomer Drive,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
606591,Skomer Drive,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
606591,Skomer Drive,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
606591,Skomer Drive,2023-06-16T09:20:00.000+00:00,transformer,,Temperature,C,30.6
606591,Skomer Drive,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
606591,Skomer Drive,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
606591,Skomer Drive,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
606591,Skomer Drive,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
606591,Skomer Drive,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
606591,Skomer Drive,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
606591,Skomer Drive,2023-06-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
606591,Skomer Drive,2023-06-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
606591,Skomer Drive,2023-06-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
606591,Skomer Drive,2023-06-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,4.34
606591,Skomer Drive,2023-06-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.8
606591,Skomer Drive,2023-06-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,4.88
606591,Skomer Drive,2023-06-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,30.1
606591,Skomer Drive,2023-06-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
606591,Skomer Drive,2023-06-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
606591,Skomer Drive,2023-06-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
606591,Skomer Drive,2023-06-16T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
606591,Skomer Drive,2023-06-16T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
606591,Skomer Drive,2023-06-16T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-16T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
606591,Skomer Drive,2023-06-16T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
606591,Skomer Drive,2023-06-16T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.99
606591,Skomer Drive,2023-06-16T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
606591,Skomer Drive,2023-06-16T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
606591,Skomer Drive,2023-06-16T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
606591,Skomer Drive,2023-06-16T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
606591,Skomer Drive,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
606591,Skomer Drive,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-16T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
606591,Skomer Drive,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
606591,Skomer Drive,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
606591,Skomer Drive,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
606591,Skomer Drive,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
606591,Skomer Drive,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
606591,Skomer Drive,2023-06-16T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
606591,Skomer Drive,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
606591,Skomer Drive,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
606591,Skomer Drive,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
606591,Skomer Drive,2023-06-16T09:10:00.000+00:00,transformer,,Temperature,C,30.5
606591,Skomer Drive,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
606591,Skomer Drive,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
606591,Skomer Drive,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
606591,Skomer Drive,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
606591,Skomer Drive,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
606591,Skomer Drive,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
606591,Skomer Drive,2023-06-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
606591,Skomer Drive,2023-06-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
606591,Skomer Drive,2023-06-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
606591,Skomer Drive,2023-06-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,2.8
606591,Skomer Drive,2023-06-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.47
606591,Skomer Drive,2023-06-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,5.57
606591,Skomer Drive,2023-06-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,33.7
606591,Skomer Drive,2023-06-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
606591,Skomer Drive,2023-06-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
606591,Skomer Drive,2023-06-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
606591,Skomer Drive,2023-06-16T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
606591,Skomer Drive,2023-06-16T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
606591,Skomer Drive,2023-06-16T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
606591,Skomer Drive,2023-06-16T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.45
606591,Skomer Drive,2023-06-16T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.47
606591,Skomer Drive,2023-06-16T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.88
606591,Skomer Drive,2023-06-16T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
606591,Skomer Drive,2023-06-16T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
606591,Skomer Drive,2023-06-16T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
606591,Skomer Drive,2023-06-16T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
606591,Skomer Drive,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
606591,Skomer Drive,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-16T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.0
606591,Skomer Drive,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
606591,Skomer Drive,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
606591,Skomer Drive,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
606591,Skomer Drive,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.09
606591,Skomer Drive,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
606591,Skomer Drive,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
606591,Skomer Drive,2023-06-16T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
606591,Skomer Drive,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
606591,Skomer Drive,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
606591,Skomer Drive,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
606591,Skomer Drive,2023-06-16T09:00:00.000+00:00,transformer,,Temperature,C,30.4
606591,Skomer Drive,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
606591,Skomer Drive,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
606591,Skomer Drive,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
606591,Skomer Drive,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
606591,Skomer Drive,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
606591,Skomer Drive,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
606591,Skomer Drive,2023-06-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
606591,Skomer Drive,2023-06-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
606591,Skomer Drive,2023-06-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
606591,Skomer Drive,2023-06-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,6.23
606591,Skomer Drive,2023-06-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.72
606591,Skomer Drive,2023-06-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,5.27
606591,Skomer Drive,2023-06-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,23.8
606591,Skomer Drive,2023-06-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
606591,Skomer Drive,2023-06-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
606591,Skomer Drive,2023-06-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
606591,Skomer Drive,2023-06-16T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-16T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
606591,Skomer Drive,2023-06-16T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
606591,Skomer Drive,2023-06-16T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.9
606591,Skomer Drive,2023-06-16T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.42
606591,Skomer Drive,2023-06-16T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.39
606591,Skomer Drive,2023-06-16T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
606591,Skomer Drive,2023-06-16T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
606591,Skomer Drive,2023-06-16T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
606591,Skomer Drive,2023-06-16T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
606591,Skomer Drive,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-16T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
606591,Skomer Drive,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
606591,Skomer Drive,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
606591,Skomer Drive,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
606591,Skomer Drive,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
606591,Skomer Drive,2023-06-16T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
606591,Skomer Drive,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
606591,Skomer Drive,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
606591,Skomer Drive,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
606591,Skomer Drive,2023-06-16T08:50:00.000+00:00,transformer,,Temperature,C,30.4
606591,Skomer Drive,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
606591,Skomer Drive,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
606591,Skomer Drive,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
606591,Skomer Drive,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
606591,Skomer Drive,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
606591,Skomer Drive,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
606591,Skomer Drive,2023-06-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
606591,Skomer Drive,2023-06-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
606591,Skomer Drive,2023-06-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.23
606591,Skomer Drive,2023-06-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.29
606591,Skomer Drive,2023-06-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,5.92
606591,Skomer Drive,2023-06-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,21.6
606591,Skomer Drive,2023-06-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
606591,Skomer Drive,2023-06-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
606591,Skomer Drive,2023-06-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
606591,Skomer Drive,2023-06-16T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
606591,Skomer Drive,2023-06-16T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
606591,Skomer Drive,2023-06-16T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
606591,Skomer Drive,2023-06-16T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.08
606591,Skomer Drive,2023-06-16T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.05
606591,Skomer Drive,2023-06-16T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.02
606591,Skomer Drive,2023-06-16T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
606591,Skomer Drive,2023-06-16T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
606591,Skomer Drive,2023-06-16T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
606591,Skomer Drive,2023-06-16T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
606591,Skomer Drive,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-16T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
606591,Skomer Drive,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
606591,Skomer Drive,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.66
606591,Skomer Drive,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
606591,Skomer Drive,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
606591,Skomer Drive,2023-06-16T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
606591,Skomer Drive,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
606591,Skomer Drive,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
606591,Skomer Drive,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
606591,Skomer Drive,2023-06-16T08:40:00.000+00:00,transformer,,Temperature,C,30.2
606591,Skomer Drive,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
606591,Skomer Drive,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
606591,Skomer Drive,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
606591,Skomer Drive,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
606591,Skomer Drive,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
606591,Skomer Drive,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
606591,Skomer Drive,2023-06-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
606591,Skomer Drive,2023-06-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
606591,Skomer Drive,2023-06-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
606591,Skomer Drive,2023-06-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,6.42
606591,Skomer Drive,2023-06-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,6.26
606591,Skomer Drive,2023-06-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,5.47
606591,Skomer Drive,2023-06-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,21.6
606591,Skomer Drive,2023-06-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
606591,Skomer Drive,2023-06-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
606591,Skomer Drive,2023-06-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
606591,Skomer Drive,2023-06-16T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.78
606591,Skomer Drive,2023-06-16T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
606591,Skomer Drive,2023-06-16T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-16T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.34
606591,Skomer Drive,2023-06-16T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.92
606591,Skomer Drive,2023-06-16T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.55
606591,Skomer Drive,2023-06-16T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
606591,Skomer Drive,2023-06-16T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
606591,Skomer Drive,2023-06-16T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
606591,Skomer Drive,2023-06-16T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
606591,Skomer Drive,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
606591,Skomer Drive,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-16T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
606591,Skomer Drive,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
606591,Skomer Drive,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
606591,Skomer Drive,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
606591,Skomer Drive,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.68
606591,Skomer Drive,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.01
606591,Skomer Drive,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
606591,Skomer Drive,2023-06-16T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
606591,Skomer Drive,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
606591,Skomer Drive,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
606591,Skomer Drive,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
606591,Skomer Drive,2023-06-16T08:30:00.000+00:00,transformer,,Temperature,C,30.1
606591,Skomer Drive,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
606591,Skomer Drive,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
606591,Skomer Drive,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
606591,Skomer Drive,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
606591,Skomer Drive,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
606591,Skomer Drive,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
606591,Skomer Drive,2023-06-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
606591,Skomer Drive,2023-06-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
606591,Skomer Drive,2023-06-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
606591,Skomer Drive,2023-06-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.02
606591,Skomer Drive,2023-06-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,6.65
606591,Skomer Drive,2023-06-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,5.82
606591,Skomer Drive,2023-06-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,29.5
606591,Skomer Drive,2023-06-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
606591,Skomer Drive,2023-06-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
606591,Skomer Drive,2023-06-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
606591,Skomer Drive,2023-06-16T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
606591,Skomer Drive,2023-06-16T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
606591,Skomer Drive,2023-06-16T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-16T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.19
606591,Skomer Drive,2023-06-16T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.97
606591,Skomer Drive,2023-06-16T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.94
606591,Skomer Drive,2023-06-16T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
606591,Skomer Drive,2023-06-16T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
606591,Skomer Drive,2023-06-16T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
606591,Skomer Drive,2023-06-16T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
606591,Skomer Drive,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.04
606591,Skomer Drive,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-16T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
606591,Skomer Drive,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
606591,Skomer Drive,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
606591,Skomer Drive,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
606591,Skomer Drive,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.81
606591,Skomer Drive,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
606591,Skomer Drive,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
606591,Skomer Drive,2023-06-16T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
606591,Skomer Drive,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
606591,Skomer Drive,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
606591,Skomer Drive,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
606591,Skomer Drive,2023-06-16T08:20:00.000+00:00,transformer,,Temperature,C,30.1
606591,Skomer Drive,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
606591,Skomer Drive,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
606591,Skomer Drive,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
606591,Skomer Drive,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
606591,Skomer Drive,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
606591,Skomer Drive,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
606591,Skomer Drive,2023-06-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
606591,Skomer Drive,2023-06-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
606591,Skomer Drive,2023-06-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
606591,Skomer Drive,2023-06-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.14
606591,Skomer Drive,2023-06-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.67
606591,Skomer Drive,2023-06-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,5.06
606591,Skomer Drive,2023-06-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
606591,Skomer Drive,2023-06-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
606591,Skomer Drive,2023-06-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
606591,Skomer Drive,2023-06-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
606591,Skomer Drive,2023-06-16T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
606591,Skomer Drive,2023-06-16T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
606591,Skomer Drive,2023-06-16T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
606591,Skomer Drive,2023-06-16T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.03
606591,Skomer Drive,2023-06-16T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.26
606591,Skomer Drive,2023-06-16T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.61
606591,Skomer Drive,2023-06-16T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
606591,Skomer Drive,2023-06-16T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
606591,Skomer Drive,2023-06-16T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
606591,Skomer Drive,2023-06-16T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
606591,Skomer Drive,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
606591,Skomer Drive,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
606591,Skomer Drive,2023-06-16T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
606591,Skomer Drive,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
606591,Skomer Drive,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.52
606591,Skomer Drive,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
606591,Skomer Drive,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
606591,Skomer Drive,2023-06-16T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
606591,Skomer Drive,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
606591,Skomer Drive,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
606591,Skomer Drive,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
606591,Skomer Drive,2023-06-16T08:10:00.000+00:00,transformer,,Temperature,C,30.0
606591,Skomer Drive,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
606591,Skomer Drive,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
606591,Skomer Drive,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
606591,Skomer Drive,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
606591,Skomer Drive,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
606591,Skomer Drive,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
606591,Skomer Drive,2023-06-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
606591,Skomer Drive,2023-06-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
606591,Skomer Drive,2023-06-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
606591,Skomer Drive,2023-06-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,6.5
606591,Skomer Drive,2023-06-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.34
606591,Skomer Drive,2023-06-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,7.52
606591,Skomer Drive,2023-06-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,24.0
606591,Skomer Drive,2023-06-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
606591,Skomer Drive,2023-06-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
606591,Skomer Drive,2023-06-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
606591,Skomer Drive,2023-06-16T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-16T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
606591,Skomer Drive,2023-06-16T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
606591,Skomer Drive,2023-06-16T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.28
606591,Skomer Drive,2023-06-16T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.1
606591,Skomer Drive,2023-06-16T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.47
606591,Skomer Drive,2023-06-16T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
606591,Skomer Drive,2023-06-16T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
606591,Skomer Drive,2023-06-16T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
606591,Skomer Drive,2023-06-16T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
606591,Skomer Drive,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-16T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
606591,Skomer Drive,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
606591,Skomer Drive,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
606591,Skomer Drive,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.38
606591,Skomer Drive,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
606591,Skomer Drive,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
606591,Skomer Drive,2023-06-16T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
606591,Skomer Drive,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
606591,Skomer Drive,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
606591,Skomer Drive,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
606591,Skomer Drive,2023-06-16T08:00:00.000+00:00,transformer,,Temperature,C,29.8
606591,Skomer Drive,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
606591,Skomer Drive,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
606591,Skomer Drive,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
606591,Skomer Drive,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
606591,Skomer Drive,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
606591,Skomer Drive,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
606591,Skomer Drive,2023-06-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
606591,Skomer Drive,2023-06-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
606591,Skomer Drive,2023-06-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
606591,Skomer Drive,2023-06-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,5.75
606591,Skomer Drive,2023-06-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,7.63
606591,Skomer Drive,2023-06-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,6.21
606591,Skomer Drive,2023-06-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,23.0
606591,Skomer Drive,2023-06-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
606591,Skomer Drive,2023-06-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
606591,Skomer Drive,2023-06-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
606591,Skomer Drive,2023-06-16T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
606591,Skomer Drive,2023-06-16T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
606591,Skomer Drive,2023-06-16T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-16T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.5
606591,Skomer Drive,2023-06-16T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.32
606591,Skomer Drive,2023-06-16T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.84
606591,Skomer Drive,2023-06-16T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
606591,Skomer Drive,2023-06-16T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
606591,Skomer Drive,2023-06-16T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
606591,Skomer Drive,2023-06-16T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
606591,Skomer Drive,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-16T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
606591,Skomer Drive,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
606591,Skomer Drive,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
606591,Skomer Drive,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.14
606591,Skomer Drive,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
606591,Skomer Drive,2023-06-16T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
606591,Skomer Drive,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
606591,Skomer Drive,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
606591,Skomer Drive,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
606591,Skomer Drive,2023-06-16T07:50:00.000+00:00,transformer,,Temperature,C,29.7
606591,Skomer Drive,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
606591,Skomer Drive,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
606591,Skomer Drive,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
606591,Skomer Drive,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
606591,Skomer Drive,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
606591,Skomer Drive,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
606591,Skomer Drive,2023-06-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
606591,Skomer Drive,2023-06-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
606591,Skomer Drive,2023-06-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
606591,Skomer Drive,2023-06-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,6.46
606591,Skomer Drive,2023-06-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,5.28
606591,Skomer Drive,2023-06-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,5.77
606591,Skomer Drive,2023-06-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,20.8
606591,Skomer Drive,2023-06-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
606591,Skomer Drive,2023-06-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
606591,Skomer Drive,2023-06-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
606591,Skomer Drive,2023-06-16T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
606591,Skomer Drive,2023-06-16T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
606591,Skomer Drive,2023-06-16T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-16T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.93
606591,Skomer Drive,2023-06-16T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.4
606591,Skomer Drive,2023-06-16T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.56
606591,Skomer Drive,2023-06-16T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
606591,Skomer Drive,2023-06-16T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
606591,Skomer Drive,2023-06-16T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
606591,Skomer Drive,2023-06-16T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
606591,Skomer Drive,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
606591,Skomer Drive,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-16T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
606591,Skomer Drive,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
606591,Skomer Drive,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
606591,Skomer Drive,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
606591,Skomer Drive,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
606591,Skomer Drive,2023-06-16T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
606591,Skomer Drive,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
606591,Skomer Drive,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
606591,Skomer Drive,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
606591,Skomer Drive,2023-06-16T07:40:00.000+00:00,transformer,,Temperature,C,29.6
606591,Skomer Drive,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
606591,Skomer Drive,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
606591,Skomer Drive,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
606591,Skomer Drive,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
606591,Skomer Drive,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
606591,Skomer Drive,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
606591,Skomer Drive,2023-06-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
606591,Skomer Drive,2023-06-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
606591,Skomer Drive,2023-06-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
606591,Skomer Drive,2023-06-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,5.09
606591,Skomer Drive,2023-06-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,5.25
606591,Skomer Drive,2023-06-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,8.14
606591,Skomer Drive,2023-06-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,23.8
606591,Skomer Drive,2023-06-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
606591,Skomer Drive,2023-06-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
606591,Skomer Drive,2023-06-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
606591,Skomer Drive,2023-06-16T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
606591,Skomer Drive,2023-06-16T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
606591,Skomer Drive,2023-06-16T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-16T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.6
606591,Skomer Drive,2023-06-16T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.59
606591,Skomer Drive,2023-06-16T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.01
606591,Skomer Drive,2023-06-16T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
606591,Skomer Drive,2023-06-16T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
606591,Skomer Drive,2023-06-16T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
606591,Skomer Drive,2023-06-16T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
