Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
606591,Skomer Drive,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-16T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
606591,Skomer Drive,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
606591,Skomer Drive,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.76
606591,Skomer Drive,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
606591,Skomer Drive,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
606591,Skomer Drive,2023-06-16T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
606591,Skomer Drive,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
606591,Skomer Drive,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
606591,Skomer Drive,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
606591,Skomer Drive,2023-06-16T07:30:00.000+00:00,transformer,,Temperature,C,29.5
606591,Skomer Drive,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
606591,Skomer Drive,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
606591,Skomer Drive,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
606591,Skomer Drive,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
606591,Skomer Drive,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
606591,Skomer Drive,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
606591,Skomer Drive,2023-06-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
606591,Skomer Drive,2023-06-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
606591,Skomer Drive,2023-06-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,5.06
606591,Skomer Drive,2023-06-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,7.77
606591,Skomer Drive,2023-06-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,6.52
606591,Skomer Drive,2023-06-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,20.0
606591,Skomer Drive,2023-06-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
606591,Skomer Drive,2023-06-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
606591,Skomer Drive,2023-06-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
606591,Skomer Drive,2023-06-16T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
606591,Skomer Drive,2023-06-16T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
606591,Skomer Drive,2023-06-16T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
606591,Skomer Drive,2023-06-16T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.98
606591,Skomer Drive,2023-06-16T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.85
606591,Skomer Drive,2023-06-16T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.31
606591,Skomer Drive,2023-06-16T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
606591,Skomer Drive,2023-06-16T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
606591,Skomer Drive,2023-06-16T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
606591,Skomer Drive,2023-06-16T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
606591,Skomer Drive,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-16T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
606591,Skomer Drive,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
606591,Skomer Drive,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
606591,Skomer Drive,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
606591,Skomer Drive,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
606591,Skomer Drive,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
606591,Skomer Drive,2023-06-16T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
606591,Skomer Drive,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
606591,Skomer Drive,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
606591,Skomer Drive,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
606591,Skomer Drive,2023-06-16T07:20:00.000+00:00,transformer,,Temperature,C,29.4
606591,Skomer Drive,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
606591,Skomer Drive,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
606591,Skomer Drive,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
606591,Skomer Drive,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
606591,Skomer Drive,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
606591,Skomer Drive,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
606591,Skomer Drive,2023-06-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
606591,Skomer Drive,2023-06-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
606591,Skomer Drive,2023-06-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
606591,Skomer Drive,2023-06-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,3.88
606591,Skomer Drive,2023-06-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.74
606591,Skomer Drive,2023-06-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,6.92
606591,Skomer Drive,2023-06-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,25.8
606591,Skomer Drive,2023-06-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
606591,Skomer Drive,2023-06-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
606591,Skomer Drive,2023-06-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
606591,Skomer Drive,2023-06-16T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-16T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
606591,Skomer Drive,2023-06-16T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
606591,Skomer Drive,2023-06-16T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.92
606591,Skomer Drive,2023-06-16T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
606591,Skomer Drive,2023-06-16T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.46
606591,Skomer Drive,2023-06-16T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
606591,Skomer Drive,2023-06-16T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
606591,Skomer Drive,2023-06-16T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
606591,Skomer Drive,2023-06-16T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
606591,Skomer Drive,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-16T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
606591,Skomer Drive,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
606591,Skomer Drive,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.85
606591,Skomer Drive,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
606591,Skomer Drive,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
606591,Skomer Drive,2023-06-16T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
606591,Skomer Drive,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
606591,Skomer Drive,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
606591,Skomer Drive,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
606591,Skomer Drive,2023-06-16T07:10:00.000+00:00,transformer,,Temperature,C,29.3
606591,Skomer Drive,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
606591,Skomer Drive,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
606591,Skomer Drive,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
606591,Skomer Drive,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
606591,Skomer Drive,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
606591,Skomer Drive,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
606591,Skomer Drive,2023-06-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
606591,Skomer Drive,2023-06-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
606591,Skomer Drive,2023-06-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
606591,Skomer Drive,2023-06-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,5.2
606591,Skomer Drive,2023-06-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.15
606591,Skomer Drive,2023-06-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,6.24
606591,Skomer Drive,2023-06-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
606591,Skomer Drive,2023-06-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
606591,Skomer Drive,2023-06-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
606591,Skomer Drive,2023-06-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
606591,Skomer Drive,2023-06-16T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
606591,Skomer Drive,2023-06-16T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
606591,Skomer Drive,2023-06-16T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-16T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.41
606591,Skomer Drive,2023-06-16T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.73
606591,Skomer Drive,2023-06-16T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.26
606591,Skomer Drive,2023-06-16T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
606591,Skomer Drive,2023-06-16T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
606591,Skomer Drive,2023-06-16T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
606591,Skomer Drive,2023-06-16T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
606591,Skomer Drive,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-16T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
606591,Skomer Drive,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
606591,Skomer Drive,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
606591,Skomer Drive,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.37
606591,Skomer Drive,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
606591,Skomer Drive,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
606591,Skomer Drive,2023-06-16T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
606591,Skomer Drive,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
606591,Skomer Drive,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
606591,Skomer Drive,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
606591,Skomer Drive,2023-06-16T07:00:00.000+00:00,transformer,,Temperature,C,29.3
606591,Skomer Drive,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
606591,Skomer Drive,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
606591,Skomer Drive,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
606591,Skomer Drive,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
606591,Skomer Drive,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
606591,Skomer Drive,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
606591,Skomer Drive,2023-06-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
606591,Skomer Drive,2023-06-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
606591,Skomer Drive,2023-06-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
606591,Skomer Drive,2023-06-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,4.83
606591,Skomer Drive,2023-06-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.99
606591,Skomer Drive,2023-06-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,6.34
606591,Skomer Drive,2023-06-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
606591,Skomer Drive,2023-06-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
606591,Skomer Drive,2023-06-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
606591,Skomer Drive,2023-06-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
606591,Skomer Drive,2023-06-16T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
606591,Skomer Drive,2023-06-16T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
606591,Skomer Drive,2023-06-16T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
606591,Skomer Drive,2023-06-16T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.6
606591,Skomer Drive,2023-06-16T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.3
606591,Skomer Drive,2023-06-16T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.48
606591,Skomer Drive,2023-06-16T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
606591,Skomer Drive,2023-06-16T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
606591,Skomer Drive,2023-06-16T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
606591,Skomer Drive,2023-06-16T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
606591,Skomer Drive,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-16T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
606591,Skomer Drive,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
606591,Skomer Drive,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.58
606591,Skomer Drive,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
606591,Skomer Drive,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
606591,Skomer Drive,2023-06-16T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
606591,Skomer Drive,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
606591,Skomer Drive,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
606591,Skomer Drive,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
606591,Skomer Drive,2023-06-16T06:50:00.000+00:00,transformer,,Temperature,C,29.3
606591,Skomer Drive,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
606591,Skomer Drive,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
606591,Skomer Drive,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
606591,Skomer Drive,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
606591,Skomer Drive,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
606591,Skomer Drive,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
606591,Skomer Drive,2023-06-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
606591,Skomer Drive,2023-06-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
606591,Skomer Drive,2023-06-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
606591,Skomer Drive,2023-06-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
606591,Skomer Drive,2023-06-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.89
606591,Skomer Drive,2023-06-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,6.81
606591,Skomer Drive,2023-06-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
606591,Skomer Drive,2023-06-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
606591,Skomer Drive,2023-06-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
606591,Skomer Drive,2023-06-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
606591,Skomer Drive,2023-06-16T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
606591,Skomer Drive,2023-06-16T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
606591,Skomer Drive,2023-06-16T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
606591,Skomer Drive,2023-06-16T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.91
606591,Skomer Drive,2023-06-16T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.4
606591,Skomer Drive,2023-06-16T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.14
606591,Skomer Drive,2023-06-16T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
606591,Skomer Drive,2023-06-16T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
606591,Skomer Drive,2023-06-16T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
606591,Skomer Drive,2023-06-16T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
606591,Skomer Drive,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-16T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,2.0
606591,Skomer Drive,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
606591,Skomer Drive,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
606591,Skomer Drive,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.02
606591,Skomer Drive,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
606591,Skomer Drive,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
606591,Skomer Drive,2023-06-16T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
606591,Skomer Drive,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
606591,Skomer Drive,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
606591,Skomer Drive,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
606591,Skomer Drive,2023-06-16T06:40:00.000+00:00,transformer,,Temperature,C,29.2
606591,Skomer Drive,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
606591,Skomer Drive,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
606591,Skomer Drive,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
606591,Skomer Drive,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
606591,Skomer Drive,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
606591,Skomer Drive,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
606591,Skomer Drive,2023-06-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
606591,Skomer Drive,2023-06-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
606591,Skomer Drive,2023-06-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
606591,Skomer Drive,2023-06-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,3.95
606591,Skomer Drive,2023-06-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.21
606591,Skomer Drive,2023-06-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,6.35
606591,Skomer Drive,2023-06-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
606591,Skomer Drive,2023-06-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
606591,Skomer Drive,2023-06-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
606591,Skomer Drive,2023-06-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
606591,Skomer Drive,2023-06-16T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
606591,Skomer Drive,2023-06-16T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
606591,Skomer Drive,2023-06-16T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-16T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.37
606591,Skomer Drive,2023-06-16T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
606591,Skomer Drive,2023-06-16T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.67
606591,Skomer Drive,2023-06-16T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
606591,Skomer Drive,2023-06-16T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
606591,Skomer Drive,2023-06-16T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
606591,Skomer Drive,2023-06-16T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
606591,Skomer Drive,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-16T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
606591,Skomer Drive,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
606591,Skomer Drive,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
606591,Skomer Drive,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
606591,Skomer Drive,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
606591,Skomer Drive,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
606591,Skomer Drive,2023-06-16T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
606591,Skomer Drive,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
606591,Skomer Drive,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
606591,Skomer Drive,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
606591,Skomer Drive,2023-06-16T06:30:00.000+00:00,transformer,,Temperature,C,29.1
606591,Skomer Drive,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
606591,Skomer Drive,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
606591,Skomer Drive,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
606591,Skomer Drive,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
606591,Skomer Drive,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
606591,Skomer Drive,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
606591,Skomer Drive,2023-06-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
606591,Skomer Drive,2023-06-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
606591,Skomer Drive,2023-06-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
606591,Skomer Drive,2023-06-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,3.4
606591,Skomer Drive,2023-06-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.68
606591,Skomer Drive,2023-06-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,6.02
606591,Skomer Drive,2023-06-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
606591,Skomer Drive,2023-06-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
606591,Skomer Drive,2023-06-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
606591,Skomer Drive,2023-06-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
606591,Skomer Drive,2023-06-16T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-16T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
606591,Skomer Drive,2023-06-16T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
606591,Skomer Drive,2023-06-16T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.02
606591,Skomer Drive,2023-06-16T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.65
606591,Skomer Drive,2023-06-16T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.1
606591,Skomer Drive,2023-06-16T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
606591,Skomer Drive,2023-06-16T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
606591,Skomer Drive,2023-06-16T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
606591,Skomer Drive,2023-06-16T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
606591,Skomer Drive,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-16T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,2.2
606591,Skomer Drive,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
606591,Skomer Drive,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
606591,Skomer Drive,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
606591,Skomer Drive,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
606591,Skomer Drive,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
606591,Skomer Drive,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
606591,Skomer Drive,2023-06-16T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
606591,Skomer Drive,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
606591,Skomer Drive,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
606591,Skomer Drive,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
606591,Skomer Drive,2023-06-16T06:20:00.000+00:00,transformer,,Temperature,C,29.1
606591,Skomer Drive,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
606591,Skomer Drive,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
606591,Skomer Drive,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
606591,Skomer Drive,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
606591,Skomer Drive,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
606591,Skomer Drive,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
606591,Skomer Drive,2023-06-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
606591,Skomer Drive,2023-06-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
606591,Skomer Drive,2023-06-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
606591,Skomer Drive,2023-06-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,3.56
606591,Skomer Drive,2023-06-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.02
606591,Skomer Drive,2023-06-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,4.7
606591,Skomer Drive,2023-06-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
606591,Skomer Drive,2023-06-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
606591,Skomer Drive,2023-06-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
606591,Skomer Drive,2023-06-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
606591,Skomer Drive,2023-06-16T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-16T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
606591,Skomer Drive,2023-06-16T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-16T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.28
606591,Skomer Drive,2023-06-16T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.79
606591,Skomer Drive,2023-06-16T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.6
606591,Skomer Drive,2023-06-16T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
606591,Skomer Drive,2023-06-16T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
606591,Skomer Drive,2023-06-16T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
606591,Skomer Drive,2023-06-16T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
606591,Skomer Drive,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-16T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,2.1
606591,Skomer Drive,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
606591,Skomer Drive,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
606591,Skomer Drive,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
606591,Skomer Drive,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
606591,Skomer Drive,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
606591,Skomer Drive,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
606591,Skomer Drive,2023-06-16T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
606591,Skomer Drive,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
606591,Skomer Drive,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
606591,Skomer Drive,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
606591,Skomer Drive,2023-06-16T06:10:00.000+00:00,transformer,,Temperature,C,29.0
606591,Skomer Drive,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
606591,Skomer Drive,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
606591,Skomer Drive,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
606591,Skomer Drive,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
606591,Skomer Drive,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
606591,Skomer Drive,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
606591,Skomer Drive,2023-06-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
606591,Skomer Drive,2023-06-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
606591,Skomer Drive,2023-06-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
606591,Skomer Drive,2023-06-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,3.62
606591,Skomer Drive,2023-06-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.07
606591,Skomer Drive,2023-06-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,6.73
606591,Skomer Drive,2023-06-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
606591,Skomer Drive,2023-06-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
606591,Skomer Drive,2023-06-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
606591,Skomer Drive,2023-06-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
606591,Skomer Drive,2023-06-16T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-16T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
606591,Skomer Drive,2023-06-16T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
606591,Skomer Drive,2023-06-16T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.54
606591,Skomer Drive,2023-06-16T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.6
606591,Skomer Drive,2023-06-16T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.92
606591,Skomer Drive,2023-06-16T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
606591,Skomer Drive,2023-06-16T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
606591,Skomer Drive,2023-06-16T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
606591,Skomer Drive,2023-06-16T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
606591,Skomer Drive,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-16T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
606591,Skomer Drive,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
606591,Skomer Drive,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
606591,Skomer Drive,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
606591,Skomer Drive,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
606591,Skomer Drive,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
606591,Skomer Drive,2023-06-16T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
606591,Skomer Drive,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
606591,Skomer Drive,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
606591,Skomer Drive,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
606591,Skomer Drive,2023-06-16T06:00:00.000+00:00,transformer,,Temperature,C,29.0
606591,Skomer Drive,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
606591,Skomer Drive,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
606591,Skomer Drive,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
606591,Skomer Drive,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
606591,Skomer Drive,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
606591,Skomer Drive,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
606591,Skomer Drive,2023-06-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
606591,Skomer Drive,2023-06-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
606591,Skomer Drive,2023-06-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
606591,Skomer Drive,2023-06-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.02
606591,Skomer Drive,2023-06-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.87
606591,Skomer Drive,2023-06-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,4.45
606591,Skomer Drive,2023-06-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,24.4
606591,Skomer Drive,2023-06-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
606591,Skomer Drive,2023-06-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
606591,Skomer Drive,2023-06-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
606591,Skomer Drive,2023-06-16T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-16T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-16T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
606591,Skomer Drive,2023-06-16T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
606591,Skomer Drive,2023-06-16T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.12
606591,Skomer Drive,2023-06-16T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.29
606591,Skomer Drive,2023-06-16T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
606591,Skomer Drive,2023-06-16T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
606591,Skomer Drive,2023-06-16T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
606591,Skomer Drive,2023-06-16T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
606591,Skomer Drive,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-16T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
606591,Skomer Drive,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
606591,Skomer Drive,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.54
606591,Skomer Drive,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
606591,Skomer Drive,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
606591,Skomer Drive,2023-06-16T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
606591,Skomer Drive,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
606591,Skomer Drive,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
606591,Skomer Drive,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
606591,Skomer Drive,2023-06-16T05:50:00.000+00:00,transformer,,Temperature,C,29.0
606591,Skomer Drive,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
606591,Skomer Drive,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
606591,Skomer Drive,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
606591,Skomer Drive,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
606591,Skomer Drive,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
606591,Skomer Drive,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
606591,Skomer Drive,2023-06-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
606591,Skomer Drive,2023-06-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
606591,Skomer Drive,2023-06-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
606591,Skomer Drive,2023-06-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.21
606591,Skomer Drive,2023-06-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.19
606591,Skomer Drive,2023-06-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,5.27
606591,Skomer Drive,2023-06-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,20.7
606591,Skomer Drive,2023-06-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
606591,Skomer Drive,2023-06-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
606591,Skomer Drive,2023-06-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
606591,Skomer Drive,2023-06-16T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
606591,Skomer Drive,2023-06-16T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
606591,Skomer Drive,2023-06-16T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
606591,Skomer Drive,2023-06-16T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.28
606591,Skomer Drive,2023-06-16T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.42
606591,Skomer Drive,2023-06-16T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.22
606591,Skomer Drive,2023-06-16T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
606591,Skomer Drive,2023-06-16T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
606591,Skomer Drive,2023-06-16T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
606591,Skomer Drive,2023-06-16T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
606591,Skomer Drive,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-16T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
606591,Skomer Drive,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
606591,Skomer Drive,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
606591,Skomer Drive,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.24
606591,Skomer Drive,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
606591,Skomer Drive,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
606591,Skomer Drive,2023-06-16T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
606591,Skomer Drive,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
606591,Skomer Drive,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
606591,Skomer Drive,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
606591,Skomer Drive,2023-06-16T05:40:00.000+00:00,transformer,,Temperature,C,29.0
606591,Skomer Drive,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
606591,Skomer Drive,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
606591,Skomer Drive,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
606591,Skomer Drive,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
606591,Skomer Drive,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
606591,Skomer Drive,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
606591,Skomer Drive,2023-06-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
606591,Skomer Drive,2023-06-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
606591,Skomer Drive,2023-06-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.52
606591,Skomer Drive,2023-06-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.14
606591,Skomer Drive,2023-06-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.63
606591,Skomer Drive,2023-06-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
606591,Skomer Drive,2023-06-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
606591,Skomer Drive,2023-06-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
606591,Skomer Drive,2023-06-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
606591,Skomer Drive,2023-06-16T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
