Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-16T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
606591,Skomer Drive,2023-06-16T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
606591,Skomer Drive,2023-06-16T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.74
606591,Skomer Drive,2023-06-16T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
606591,Skomer Drive,2023-06-16T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.87
606591,Skomer Drive,2023-06-16T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
606591,Skomer Drive,2023-06-16T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
606591,Skomer Drive,2023-06-16T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
606591,Skomer Drive,2023-06-16T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
606591,Skomer Drive,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
606591,Skomer Drive,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-16T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
606591,Skomer Drive,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.99
606591,Skomer Drive,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
606591,Skomer Drive,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
606591,Skomer Drive,2023-06-16T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
606591,Skomer Drive,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
606591,Skomer Drive,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
606591,Skomer Drive,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
606591,Skomer Drive,2023-06-16T05:30:00.000+00:00,transformer,,Temperature,C,29.1
606591,Skomer Drive,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
606591,Skomer Drive,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
606591,Skomer Drive,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
606591,Skomer Drive,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
606591,Skomer Drive,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
606591,Skomer Drive,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
606591,Skomer Drive,2023-06-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
606591,Skomer Drive,2023-06-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
606591,Skomer Drive,2023-06-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
606591,Skomer Drive,2023-06-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.56
606591,Skomer Drive,2023-06-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.27
606591,Skomer Drive,2023-06-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,4.84
606591,Skomer Drive,2023-06-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,22.5
606591,Skomer Drive,2023-06-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
606591,Skomer Drive,2023-06-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
606591,Skomer Drive,2023-06-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
606591,Skomer Drive,2023-06-16T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-16T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
606591,Skomer Drive,2023-06-16T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
606591,Skomer Drive,2023-06-16T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.3
606591,Skomer Drive,2023-06-16T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.9
606591,Skomer Drive,2023-06-16T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.57
606591,Skomer Drive,2023-06-16T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
606591,Skomer Drive,2023-06-16T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
606591,Skomer Drive,2023-06-16T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
606591,Skomer Drive,2023-06-16T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
606591,Skomer Drive,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-16T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
606591,Skomer Drive,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
606591,Skomer Drive,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
606591,Skomer Drive,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
606591,Skomer Drive,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
606591,Skomer Drive,2023-06-16T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
606591,Skomer Drive,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
606591,Skomer Drive,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
606591,Skomer Drive,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
606591,Skomer Drive,2023-06-16T05:20:00.000+00:00,transformer,,Temperature,C,29.1
606591,Skomer Drive,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
606591,Skomer Drive,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
606591,Skomer Drive,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
606591,Skomer Drive,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
606591,Skomer Drive,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
606591,Skomer Drive,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
606591,Skomer Drive,2023-06-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
606591,Skomer Drive,2023-06-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
606591,Skomer Drive,2023-06-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
606591,Skomer Drive,2023-06-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,3.08
606591,Skomer Drive,2023-06-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.64
606591,Skomer Drive,2023-06-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,4.13
606591,Skomer Drive,2023-06-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,29.7
606591,Skomer Drive,2023-06-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
606591,Skomer Drive,2023-06-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
606591,Skomer Drive,2023-06-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
606591,Skomer Drive,2023-06-16T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
606591,Skomer Drive,2023-06-16T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
606591,Skomer Drive,2023-06-16T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-16T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.42
606591,Skomer Drive,2023-06-16T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
606591,Skomer Drive,2023-06-16T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.8
606591,Skomer Drive,2023-06-16T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
606591,Skomer Drive,2023-06-16T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
606591,Skomer Drive,2023-06-16T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
606591,Skomer Drive,2023-06-16T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
606591,Skomer Drive,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-16T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
606591,Skomer Drive,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
606591,Skomer Drive,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
606591,Skomer Drive,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
606591,Skomer Drive,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
606591,Skomer Drive,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
606591,Skomer Drive,2023-06-16T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
606591,Skomer Drive,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
606591,Skomer Drive,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
606591,Skomer Drive,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
606591,Skomer Drive,2023-06-16T05:10:00.000+00:00,transformer,,Temperature,C,29.2
606591,Skomer Drive,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
606591,Skomer Drive,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
606591,Skomer Drive,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
606591,Skomer Drive,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
606591,Skomer Drive,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
606591,Skomer Drive,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
606591,Skomer Drive,2023-06-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
606591,Skomer Drive,2023-06-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
606591,Skomer Drive,2023-06-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
606591,Skomer Drive,2023-06-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,3.69
606591,Skomer Drive,2023-06-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.52
606591,Skomer Drive,2023-06-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.53
606591,Skomer Drive,2023-06-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,20.2
606591,Skomer Drive,2023-06-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
606591,Skomer Drive,2023-06-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
606591,Skomer Drive,2023-06-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
606591,Skomer Drive,2023-06-16T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-16T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
606591,Skomer Drive,2023-06-16T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-16T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.69
606591,Skomer Drive,2023-06-16T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
606591,Skomer Drive,2023-06-16T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.69
606591,Skomer Drive,2023-06-16T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
606591,Skomer Drive,2023-06-16T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
606591,Skomer Drive,2023-06-16T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
606591,Skomer Drive,2023-06-16T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
606591,Skomer Drive,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
606591,Skomer Drive,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-16T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
606591,Skomer Drive,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
606591,Skomer Drive,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.73
606591,Skomer Drive,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
606591,Skomer Drive,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
606591,Skomer Drive,2023-06-16T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
606591,Skomer Drive,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
606591,Skomer Drive,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
606591,Skomer Drive,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
606591,Skomer Drive,2023-06-16T05:00:00.000+00:00,transformer,,Temperature,C,29.3
606591,Skomer Drive,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
606591,Skomer Drive,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
606591,Skomer Drive,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
606591,Skomer Drive,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
606591,Skomer Drive,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
606591,Skomer Drive,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
606591,Skomer Drive,2023-06-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
606591,Skomer Drive,2023-06-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
606591,Skomer Drive,2023-06-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
606591,Skomer Drive,2023-06-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.03
606591,Skomer Drive,2023-06-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.01
606591,Skomer Drive,2023-06-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.18
606591,Skomer Drive,2023-06-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,19.7
606591,Skomer Drive,2023-06-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
606591,Skomer Drive,2023-06-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
606591,Skomer Drive,2023-06-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
606591,Skomer Drive,2023-06-16T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-16T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
606591,Skomer Drive,2023-06-16T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
606591,Skomer Drive,2023-06-16T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.05
606591,Skomer Drive,2023-06-16T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
606591,Skomer Drive,2023-06-16T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.41
606591,Skomer Drive,2023-06-16T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
606591,Skomer Drive,2023-06-16T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
606591,Skomer Drive,2023-06-16T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
606591,Skomer Drive,2023-06-16T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
606591,Skomer Drive,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
606591,Skomer Drive,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-16T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
606591,Skomer Drive,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
606591,Skomer Drive,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
606591,Skomer Drive,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
606591,Skomer Drive,2023-06-16T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
606591,Skomer Drive,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
606591,Skomer Drive,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
606591,Skomer Drive,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
606591,Skomer Drive,2023-06-16T04:50:00.000+00:00,transformer,,Temperature,C,29.3
606591,Skomer Drive,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
606591,Skomer Drive,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
606591,Skomer Drive,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
606591,Skomer Drive,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
606591,Skomer Drive,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
606591,Skomer Drive,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
606591,Skomer Drive,2023-06-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
606591,Skomer Drive,2023-06-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
606591,Skomer Drive,2023-06-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
606591,Skomer Drive,2023-06-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,3.94
606591,Skomer Drive,2023-06-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.84
606591,Skomer Drive,2023-06-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.27
606591,Skomer Drive,2023-06-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,19.7
606591,Skomer Drive,2023-06-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
606591,Skomer Drive,2023-06-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
606591,Skomer Drive,2023-06-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
606591,Skomer Drive,2023-06-16T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-16T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
606591,Skomer Drive,2023-06-16T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-16T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.38
606591,Skomer Drive,2023-06-16T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
606591,Skomer Drive,2023-06-16T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.48
606591,Skomer Drive,2023-06-16T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
606591,Skomer Drive,2023-06-16T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
606591,Skomer Drive,2023-06-16T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
606591,Skomer Drive,2023-06-16T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
606591,Skomer Drive,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-16T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
606591,Skomer Drive,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
606591,Skomer Drive,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
606591,Skomer Drive,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
606591,Skomer Drive,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
606591,Skomer Drive,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
606591,Skomer Drive,2023-06-16T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
606591,Skomer Drive,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
606591,Skomer Drive,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
606591,Skomer Drive,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
606591,Skomer Drive,2023-06-16T04:40:00.000+00:00,transformer,,Temperature,C,29.4
606591,Skomer Drive,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
606591,Skomer Drive,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
606591,Skomer Drive,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
606591,Skomer Drive,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
606591,Skomer Drive,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
606591,Skomer Drive,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
606591,Skomer Drive,2023-06-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
606591,Skomer Drive,2023-06-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
606591,Skomer Drive,2023-06-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
606591,Skomer Drive,2023-06-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,3.15
606591,Skomer Drive,2023-06-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.95
606591,Skomer Drive,2023-06-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.97
606591,Skomer Drive,2023-06-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,19.2
606591,Skomer Drive,2023-06-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
606591,Skomer Drive,2023-06-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
606591,Skomer Drive,2023-06-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
606591,Skomer Drive,2023-06-16T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-16T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
606591,Skomer Drive,2023-06-16T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
606591,Skomer Drive,2023-06-16T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.25
606591,Skomer Drive,2023-06-16T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
606591,Skomer Drive,2023-06-16T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.43
606591,Skomer Drive,2023-06-16T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
606591,Skomer Drive,2023-06-16T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
606591,Skomer Drive,2023-06-16T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
606591,Skomer Drive,2023-06-16T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
606591,Skomer Drive,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-16T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
606591,Skomer Drive,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
606591,Skomer Drive,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
606591,Skomer Drive,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
606591,Skomer Drive,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
606591,Skomer Drive,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
606591,Skomer Drive,2023-06-16T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
606591,Skomer Drive,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
606591,Skomer Drive,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
606591,Skomer Drive,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
606591,Skomer Drive,2023-06-16T04:30:00.000+00:00,transformer,,Temperature,C,29.4
606591,Skomer Drive,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
606591,Skomer Drive,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
606591,Skomer Drive,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
606591,Skomer Drive,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
606591,Skomer Drive,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
606591,Skomer Drive,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
606591,Skomer Drive,2023-06-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
606591,Skomer Drive,2023-06-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
606591,Skomer Drive,2023-06-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
606591,Skomer Drive,2023-06-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,3.08
606591,Skomer Drive,2023-06-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.58
606591,Skomer Drive,2023-06-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.4
606591,Skomer Drive,2023-06-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,16.2
606591,Skomer Drive,2023-06-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
606591,Skomer Drive,2023-06-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
606591,Skomer Drive,2023-06-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
606591,Skomer Drive,2023-06-16T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
606591,Skomer Drive,2023-06-16T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
606591,Skomer Drive,2023-06-16T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
606591,Skomer Drive,2023-06-16T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.32
606591,Skomer Drive,2023-06-16T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
606591,Skomer Drive,2023-06-16T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.53
606591,Skomer Drive,2023-06-16T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
606591,Skomer Drive,2023-06-16T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
606591,Skomer Drive,2023-06-16T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
606591,Skomer Drive,2023-06-16T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
606591,Skomer Drive,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-16T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
606591,Skomer Drive,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
606591,Skomer Drive,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
606591,Skomer Drive,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
606591,Skomer Drive,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
606591,Skomer Drive,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
606591,Skomer Drive,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
606591,Skomer Drive,2023-06-16T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
606591,Skomer Drive,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
606591,Skomer Drive,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
606591,Skomer Drive,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
606591,Skomer Drive,2023-06-16T04:20:00.000+00:00,transformer,,Temperature,C,29.5
606591,Skomer Drive,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
606591,Skomer Drive,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
606591,Skomer Drive,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
606591,Skomer Drive,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
606591,Skomer Drive,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
606591,Skomer Drive,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
606591,Skomer Drive,2023-06-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
606591,Skomer Drive,2023-06-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
606591,Skomer Drive,2023-06-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
606591,Skomer Drive,2023-06-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,3.05
606591,Skomer Drive,2023-06-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.5
606591,Skomer Drive,2023-06-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.65
606591,Skomer Drive,2023-06-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,17.3
606591,Skomer Drive,2023-06-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
606591,Skomer Drive,2023-06-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
606591,Skomer Drive,2023-06-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
606591,Skomer Drive,2023-06-16T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
606591,Skomer Drive,2023-06-16T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
606591,Skomer Drive,2023-06-16T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
606591,Skomer Drive,2023-06-16T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.49
606591,Skomer Drive,2023-06-16T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
606591,Skomer Drive,2023-06-16T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.37
606591,Skomer Drive,2023-06-16T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
606591,Skomer Drive,2023-06-16T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
606591,Skomer Drive,2023-06-16T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
606591,Skomer Drive,2023-06-16T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
606591,Skomer Drive,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-16T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
606591,Skomer Drive,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
606591,Skomer Drive,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
606591,Skomer Drive,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
606591,Skomer Drive,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
606591,Skomer Drive,2023-06-16T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
606591,Skomer Drive,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
606591,Skomer Drive,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
606591,Skomer Drive,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
606591,Skomer Drive,2023-06-16T04:10:00.000+00:00,transformer,,Temperature,C,29.7
606591,Skomer Drive,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
606591,Skomer Drive,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
606591,Skomer Drive,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
606591,Skomer Drive,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
606591,Skomer Drive,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
606591,Skomer Drive,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
606591,Skomer Drive,2023-06-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
606591,Skomer Drive,2023-06-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
606591,Skomer Drive,2023-06-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
606591,Skomer Drive,2023-06-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,3.47
606591,Skomer Drive,2023-06-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.5
606591,Skomer Drive,2023-06-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.11
606591,Skomer Drive,2023-06-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,19.3
606591,Skomer Drive,2023-06-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
606591,Skomer Drive,2023-06-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
606591,Skomer Drive,2023-06-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
606591,Skomer Drive,2023-06-16T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
606591,Skomer Drive,2023-06-16T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
606591,Skomer Drive,2023-06-16T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
606591,Skomer Drive,2023-06-16T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.19
606591,Skomer Drive,2023-06-16T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
606591,Skomer Drive,2023-06-16T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
606591,Skomer Drive,2023-06-16T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
606591,Skomer Drive,2023-06-16T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
606591,Skomer Drive,2023-06-16T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
606591,Skomer Drive,2023-06-16T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
606591,Skomer Drive,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-16T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
606591,Skomer Drive,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
606591,Skomer Drive,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
606591,Skomer Drive,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
606591,Skomer Drive,2023-06-16T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
606591,Skomer Drive,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
606591,Skomer Drive,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
606591,Skomer Drive,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
606591,Skomer Drive,2023-06-16T04:00:00.000+00:00,transformer,,Temperature,C,29.8
606591,Skomer Drive,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
606591,Skomer Drive,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
606591,Skomer Drive,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
606591,Skomer Drive,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
606591,Skomer Drive,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
606591,Skomer Drive,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
606591,Skomer Drive,2023-06-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
606591,Skomer Drive,2023-06-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
606591,Skomer Drive,2023-06-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
606591,Skomer Drive,2023-06-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.17
606591,Skomer Drive,2023-06-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.61
606591,Skomer Drive,2023-06-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,3.55
606591,Skomer Drive,2023-06-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,17.0
606591,Skomer Drive,2023-06-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
606591,Skomer Drive,2023-06-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
606591,Skomer Drive,2023-06-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
606591,Skomer Drive,2023-06-16T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
606591,Skomer Drive,2023-06-16T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
606591,Skomer Drive,2023-06-16T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
606591,Skomer Drive,2023-06-16T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.34
606591,Skomer Drive,2023-06-16T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
606591,Skomer Drive,2023-06-16T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.34
606591,Skomer Drive,2023-06-16T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
606591,Skomer Drive,2023-06-16T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
606591,Skomer Drive,2023-06-16T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
606591,Skomer Drive,2023-06-16T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
606591,Skomer Drive,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-16T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
606591,Skomer Drive,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
606591,Skomer Drive,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
606591,Skomer Drive,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
606591,Skomer Drive,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
606591,Skomer Drive,2023-06-16T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
606591,Skomer Drive,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
606591,Skomer Drive,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
606591,Skomer Drive,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
606591,Skomer Drive,2023-06-16T03:50:00.000+00:00,transformer,,Temperature,C,29.9
606591,Skomer Drive,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
606591,Skomer Drive,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
606591,Skomer Drive,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
606591,Skomer Drive,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
606591,Skomer Drive,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
606591,Skomer Drive,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
606591,Skomer Drive,2023-06-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
606591,Skomer Drive,2023-06-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
606591,Skomer Drive,2023-06-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
606591,Skomer Drive,2023-06-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,2.95
606591,Skomer Drive,2023-06-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.49
606591,Skomer Drive,2023-06-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.82
606591,Skomer Drive,2023-06-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,19.9
606591,Skomer Drive,2023-06-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
606591,Skomer Drive,2023-06-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
606591,Skomer Drive,2023-06-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
606591,Skomer Drive,2023-06-16T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
606591,Skomer Drive,2023-06-16T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
606591,Skomer Drive,2023-06-16T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
606591,Skomer Drive,2023-06-16T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.43
606591,Skomer Drive,2023-06-16T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
606591,Skomer Drive,2023-06-16T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.3
606591,Skomer Drive,2023-06-16T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
606591,Skomer Drive,2023-06-16T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
606591,Skomer Drive,2023-06-16T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
606591,Skomer Drive,2023-06-16T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
606591,Skomer Drive,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-16T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
606591,Skomer Drive,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
606591,Skomer Drive,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
606591,Skomer Drive,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
606591,Skomer Drive,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
606591,Skomer Drive,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
606591,Skomer Drive,2023-06-16T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
606591,Skomer Drive,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
606591,Skomer Drive,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
606591,Skomer Drive,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
606591,Skomer Drive,2023-06-16T03:40:00.000+00:00,transformer,,Temperature,C,30.0
606591,Skomer Drive,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
606591,Skomer Drive,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
606591,Skomer Drive,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
606591,Skomer Drive,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
606591,Skomer Drive,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
606591,Skomer Drive,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
606591,Skomer Drive,2023-06-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
606591,Skomer Drive,2023-06-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
