Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-19T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
606591,Skomer Drive,2023-06-19T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-19T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
606591,Skomer Drive,2023-06-19T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
606591,Skomer Drive,2023-06-19T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
606591,Skomer Drive,2023-06-19T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
606591,Skomer Drive,2023-06-19T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
606591,Skomer Drive,2023-06-19T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
606591,Skomer Drive,2023-06-19T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
606591,Skomer Drive,2023-06-19T23:40:00.000+00:00,transformer,,Temperature,C,30.6
606591,Skomer Drive,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
606591,Skomer Drive,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
606591,Skomer Drive,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
606591,Skomer Drive,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
606591,Skomer Drive,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
606591,Skomer Drive,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
606591,Skomer Drive,2023-06-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
606591,Skomer Drive,2023-06-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
606591,Skomer Drive,2023-06-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
606591,Skomer Drive,2023-06-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,2.92
606591,Skomer Drive,2023-06-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.58
606591,Skomer Drive,2023-06-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,4.75
606591,Skomer Drive,2023-06-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,25.6
606591,Skomer Drive,2023-06-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
606591,Skomer Drive,2023-06-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
606591,Skomer Drive,2023-06-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
606591,Skomer Drive,2023-06-19T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-19T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
606591,Skomer Drive,2023-06-19T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-19T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.15
606591,Skomer Drive,2023-06-19T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
606591,Skomer Drive,2023-06-19T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.95
606591,Skomer Drive,2023-06-19T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
606591,Skomer Drive,2023-06-19T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
606591,Skomer Drive,2023-06-19T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
606591,Skomer Drive,2023-06-19T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
606591,Skomer Drive,2023-06-19T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-19T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-19T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-19T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-19T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-19T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-19T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
606591,Skomer Drive,2023-06-19T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
606591,Skomer Drive,2023-06-19T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
606591,Skomer Drive,2023-06-19T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
606591,Skomer Drive,2023-06-19T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
606591,Skomer Drive,2023-06-19T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.17
606591,Skomer Drive,2023-06-19T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
606591,Skomer Drive,2023-06-19T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
606591,Skomer Drive,2023-06-19T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
606591,Skomer Drive,2023-06-19T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
606591,Skomer Drive,2023-06-19T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
606591,Skomer Drive,2023-06-19T23:30:00.000+00:00,transformer,,Temperature,C,30.8
606591,Skomer Drive,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
606591,Skomer Drive,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
606591,Skomer Drive,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
606591,Skomer Drive,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
606591,Skomer Drive,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
606591,Skomer Drive,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
606591,Skomer Drive,2023-06-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
606591,Skomer Drive,2023-06-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
606591,Skomer Drive,2023-06-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
606591,Skomer Drive,2023-06-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,2.92
606591,Skomer Drive,2023-06-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.09
606591,Skomer Drive,2023-06-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,4.63
606591,Skomer Drive,2023-06-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,26.5
606591,Skomer Drive,2023-06-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
606591,Skomer Drive,2023-06-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
606591,Skomer Drive,2023-06-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
606591,Skomer Drive,2023-06-19T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
606591,Skomer Drive,2023-06-19T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
606591,Skomer Drive,2023-06-19T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
606591,Skomer Drive,2023-06-19T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.22
606591,Skomer Drive,2023-06-19T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
606591,Skomer Drive,2023-06-19T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.88
606591,Skomer Drive,2023-06-19T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
606591,Skomer Drive,2023-06-19T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
606591,Skomer Drive,2023-06-19T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
606591,Skomer Drive,2023-06-19T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
606591,Skomer Drive,2023-06-19T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-19T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-19T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-19T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-19T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-19T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-19T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-19T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
606591,Skomer Drive,2023-06-19T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
606591,Skomer Drive,2023-06-19T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-19T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.54
606591,Skomer Drive,2023-06-19T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
606591,Skomer Drive,2023-06-19T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
606591,Skomer Drive,2023-06-19T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
606591,Skomer Drive,2023-06-19T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
606591,Skomer Drive,2023-06-19T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
606591,Skomer Drive,2023-06-19T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
606591,Skomer Drive,2023-06-19T23:20:00.000+00:00,transformer,,Temperature,C,30.9
606591,Skomer Drive,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
606591,Skomer Drive,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
606591,Skomer Drive,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
606591,Skomer Drive,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
606591,Skomer Drive,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
606591,Skomer Drive,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
606591,Skomer Drive,2023-06-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
606591,Skomer Drive,2023-06-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
606591,Skomer Drive,2023-06-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
606591,Skomer Drive,2023-06-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,3.45
606591,Skomer Drive,2023-06-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.52
606591,Skomer Drive,2023-06-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,5.03
606591,Skomer Drive,2023-06-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,24.2
606591,Skomer Drive,2023-06-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
606591,Skomer Drive,2023-06-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
606591,Skomer Drive,2023-06-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
606591,Skomer Drive,2023-06-19T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
606591,Skomer Drive,2023-06-19T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
606591,Skomer Drive,2023-06-19T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-19T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.19
606591,Skomer Drive,2023-06-19T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
606591,Skomer Drive,2023-06-19T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.94
606591,Skomer Drive,2023-06-19T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
606591,Skomer Drive,2023-06-19T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
606591,Skomer Drive,2023-06-19T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
606591,Skomer Drive,2023-06-19T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
606591,Skomer Drive,2023-06-19T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-19T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-19T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-19T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-19T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-19T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-19T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
606591,Skomer Drive,2023-06-19T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-19T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
606591,Skomer Drive,2023-06-19T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-19T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
606591,Skomer Drive,2023-06-19T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
606591,Skomer Drive,2023-06-19T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
606591,Skomer Drive,2023-06-19T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
606591,Skomer Drive,2023-06-19T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
606591,Skomer Drive,2023-06-19T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
606591,Skomer Drive,2023-06-19T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
606591,Skomer Drive,2023-06-19T23:10:00.000+00:00,transformer,,Temperature,C,31.0
606591,Skomer Drive,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
606591,Skomer Drive,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
606591,Skomer Drive,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
606591,Skomer Drive,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
606591,Skomer Drive,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
606591,Skomer Drive,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
606591,Skomer Drive,2023-06-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
606591,Skomer Drive,2023-06-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
606591,Skomer Drive,2023-06-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
606591,Skomer Drive,2023-06-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,3.51
606591,Skomer Drive,2023-06-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.08
606591,Skomer Drive,2023-06-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,5.02
606591,Skomer Drive,2023-06-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,24.9
606591,Skomer Drive,2023-06-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
606591,Skomer Drive,2023-06-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
606591,Skomer Drive,2023-06-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
606591,Skomer Drive,2023-06-19T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-19T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
606591,Skomer Drive,2023-06-19T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-19T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.11
606591,Skomer Drive,2023-06-19T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
606591,Skomer Drive,2023-06-19T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.11
606591,Skomer Drive,2023-06-19T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
606591,Skomer Drive,2023-06-19T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
606591,Skomer Drive,2023-06-19T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
606591,Skomer Drive,2023-06-19T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
606591,Skomer Drive,2023-06-19T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-19T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-19T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-19T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-19T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-19T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-19T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
606591,Skomer Drive,2023-06-19T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-19T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
606591,Skomer Drive,2023-06-19T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
606591,Skomer Drive,2023-06-19T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
606591,Skomer Drive,2023-06-19T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
606591,Skomer Drive,2023-06-19T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
606591,Skomer Drive,2023-06-19T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
606591,Skomer Drive,2023-06-19T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
606591,Skomer Drive,2023-06-19T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
606591,Skomer Drive,2023-06-19T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
606591,Skomer Drive,2023-06-19T23:00:00.000+00:00,transformer,,Temperature,C,31.1
606591,Skomer Drive,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
606591,Skomer Drive,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
606591,Skomer Drive,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
606591,Skomer Drive,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
606591,Skomer Drive,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
606591,Skomer Drive,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
606591,Skomer Drive,2023-06-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
606591,Skomer Drive,2023-06-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
606591,Skomer Drive,2023-06-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
606591,Skomer Drive,2023-06-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,3.66
606591,Skomer Drive,2023-06-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.63
606591,Skomer Drive,2023-06-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,5.43
606591,Skomer Drive,2023-06-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,26.1
606591,Skomer Drive,2023-06-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
606591,Skomer Drive,2023-06-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
606591,Skomer Drive,2023-06-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
606591,Skomer Drive,2023-06-19T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-19T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
606591,Skomer Drive,2023-06-19T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
606591,Skomer Drive,2023-06-19T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.55
606591,Skomer Drive,2023-06-19T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
606591,Skomer Drive,2023-06-19T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.04
606591,Skomer Drive,2023-06-19T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
606591,Skomer Drive,2023-06-19T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
606591,Skomer Drive,2023-06-19T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
606591,Skomer Drive,2023-06-19T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
606591,Skomer Drive,2023-06-19T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-19T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-19T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-19T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-19T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-19T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-19T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-19T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
606591,Skomer Drive,2023-06-19T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
606591,Skomer Drive,2023-06-19T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-19T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
606591,Skomer Drive,2023-06-19T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.3
606591,Skomer Drive,2023-06-19T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
606591,Skomer Drive,2023-06-19T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
606591,Skomer Drive,2023-06-19T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
606591,Skomer Drive,2023-06-19T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
606591,Skomer Drive,2023-06-19T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
606591,Skomer Drive,2023-06-19T22:50:00.000+00:00,transformer,,Temperature,C,31.2
606591,Skomer Drive,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
606591,Skomer Drive,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
606591,Skomer Drive,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
606591,Skomer Drive,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
606591,Skomer Drive,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
606591,Skomer Drive,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
606591,Skomer Drive,2023-06-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
606591,Skomer Drive,2023-06-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
606591,Skomer Drive,2023-06-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
606591,Skomer Drive,2023-06-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,4.21
606591,Skomer Drive,2023-06-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.61
606591,Skomer Drive,2023-06-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,5.54
606591,Skomer Drive,2023-06-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,24.1
606591,Skomer Drive,2023-06-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
606591,Skomer Drive,2023-06-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
606591,Skomer Drive,2023-06-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
606591,Skomer Drive,2023-06-19T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
606591,Skomer Drive,2023-06-19T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
606591,Skomer Drive,2023-06-19T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-19T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.47
606591,Skomer Drive,2023-06-19T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
606591,Skomer Drive,2023-06-19T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.04
606591,Skomer Drive,2023-06-19T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
606591,Skomer Drive,2023-06-19T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
606591,Skomer Drive,2023-06-19T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
606591,Skomer Drive,2023-06-19T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
606591,Skomer Drive,2023-06-19T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-19T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-19T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-19T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-19T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-19T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-19T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-19T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
606591,Skomer Drive,2023-06-19T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
606591,Skomer Drive,2023-06-19T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
606591,Skomer Drive,2023-06-19T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
606591,Skomer Drive,2023-06-19T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
606591,Skomer Drive,2023-06-19T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
606591,Skomer Drive,2023-06-19T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
606591,Skomer Drive,2023-06-19T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
606591,Skomer Drive,2023-06-19T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
606591,Skomer Drive,2023-06-19T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
606591,Skomer Drive,2023-06-19T22:40:00.000+00:00,transformer,,Temperature,C,31.3
606591,Skomer Drive,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
606591,Skomer Drive,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
606591,Skomer Drive,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
606591,Skomer Drive,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
606591,Skomer Drive,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
606591,Skomer Drive,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
606591,Skomer Drive,2023-06-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
606591,Skomer Drive,2023-06-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
606591,Skomer Drive,2023-06-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
606591,Skomer Drive,2023-06-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,3.94
606591,Skomer Drive,2023-06-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.74
606591,Skomer Drive,2023-06-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,5.37
606591,Skomer Drive,2023-06-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,25.6
606591,Skomer Drive,2023-06-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
606591,Skomer Drive,2023-06-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
606591,Skomer Drive,2023-06-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
606591,Skomer Drive,2023-06-19T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-19T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
606591,Skomer Drive,2023-06-19T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
606591,Skomer Drive,2023-06-19T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.45
606591,Skomer Drive,2023-06-19T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
606591,Skomer Drive,2023-06-19T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.21
606591,Skomer Drive,2023-06-19T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
606591,Skomer Drive,2023-06-19T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
606591,Skomer Drive,2023-06-19T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
606591,Skomer Drive,2023-06-19T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
606591,Skomer Drive,2023-06-19T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-19T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-19T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-19T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-19T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-19T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-19T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
606591,Skomer Drive,2023-06-19T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-19T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
606591,Skomer Drive,2023-06-19T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
606591,Skomer Drive,2023-06-19T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.64
606591,Skomer Drive,2023-06-19T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
606591,Skomer Drive,2023-06-19T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
606591,Skomer Drive,2023-06-19T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
606591,Skomer Drive,2023-06-19T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
606591,Skomer Drive,2023-06-19T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
606591,Skomer Drive,2023-06-19T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
606591,Skomer Drive,2023-06-19T22:30:00.000+00:00,transformer,,Temperature,C,31.4
606591,Skomer Drive,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
606591,Skomer Drive,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
606591,Skomer Drive,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
606591,Skomer Drive,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
606591,Skomer Drive,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
606591,Skomer Drive,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
606591,Skomer Drive,2023-06-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
606591,Skomer Drive,2023-06-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
606591,Skomer Drive,2023-06-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
606591,Skomer Drive,2023-06-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,4.09
606591,Skomer Drive,2023-06-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.13
606591,Skomer Drive,2023-06-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,6.35
606591,Skomer Drive,2023-06-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,27.2
606591,Skomer Drive,2023-06-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
606591,Skomer Drive,2023-06-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
606591,Skomer Drive,2023-06-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
606591,Skomer Drive,2023-06-19T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-19T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
606591,Skomer Drive,2023-06-19T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-19T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.33
606591,Skomer Drive,2023-06-19T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
606591,Skomer Drive,2023-06-19T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.85
606591,Skomer Drive,2023-06-19T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
606591,Skomer Drive,2023-06-19T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
606591,Skomer Drive,2023-06-19T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
606591,Skomer Drive,2023-06-19T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
606591,Skomer Drive,2023-06-19T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-19T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-19T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-19T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-19T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-19T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-19T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-19T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-19T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
606591,Skomer Drive,2023-06-19T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
606591,Skomer Drive,2023-06-19T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
606591,Skomer Drive,2023-06-19T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
606591,Skomer Drive,2023-06-19T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
606591,Skomer Drive,2023-06-19T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
606591,Skomer Drive,2023-06-19T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
606591,Skomer Drive,2023-06-19T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
606591,Skomer Drive,2023-06-19T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
606591,Skomer Drive,2023-06-19T22:20:00.000+00:00,transformer,,Temperature,C,31.5
606591,Skomer Drive,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
606591,Skomer Drive,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
606591,Skomer Drive,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
606591,Skomer Drive,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
606591,Skomer Drive,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
606591,Skomer Drive,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
606591,Skomer Drive,2023-06-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
606591,Skomer Drive,2023-06-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
606591,Skomer Drive,2023-06-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
606591,Skomer Drive,2023-06-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,4.17
606591,Skomer Drive,2023-06-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.9
606591,Skomer Drive,2023-06-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,6.26
606591,Skomer Drive,2023-06-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,27.2
606591,Skomer Drive,2023-06-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
606591,Skomer Drive,2023-06-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
606591,Skomer Drive,2023-06-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
606591,Skomer Drive,2023-06-19T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-19T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
606591,Skomer Drive,2023-06-19T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
606591,Skomer Drive,2023-06-19T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.37
606591,Skomer Drive,2023-06-19T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
606591,Skomer Drive,2023-06-19T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.48
606591,Skomer Drive,2023-06-19T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
606591,Skomer Drive,2023-06-19T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
606591,Skomer Drive,2023-06-19T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
606591,Skomer Drive,2023-06-19T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
606591,Skomer Drive,2023-06-19T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-19T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-19T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-19T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-19T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-19T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-19T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
606591,Skomer Drive,2023-06-19T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-19T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
606591,Skomer Drive,2023-06-19T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
606591,Skomer Drive,2023-06-19T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.6
606591,Skomer Drive,2023-06-19T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.82
606591,Skomer Drive,2023-06-19T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
606591,Skomer Drive,2023-06-19T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
606591,Skomer Drive,2023-06-19T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
606591,Skomer Drive,2023-06-19T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
606591,Skomer Drive,2023-06-19T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
606591,Skomer Drive,2023-06-19T22:10:00.000+00:00,transformer,,Temperature,C,31.7
606591,Skomer Drive,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
606591,Skomer Drive,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
606591,Skomer Drive,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
606591,Skomer Drive,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
606591,Skomer Drive,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
606591,Skomer Drive,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
606591,Skomer Drive,2023-06-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
606591,Skomer Drive,2023-06-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
606591,Skomer Drive,2023-06-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
606591,Skomer Drive,2023-06-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,4.95
606591,Skomer Drive,2023-06-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.3
606591,Skomer Drive,2023-06-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,6.93
606591,Skomer Drive,2023-06-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
606591,Skomer Drive,2023-06-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
606591,Skomer Drive,2023-06-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
606591,Skomer Drive,2023-06-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
606591,Skomer Drive,2023-06-19T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-19T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
606591,Skomer Drive,2023-06-19T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-19T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.51
606591,Skomer Drive,2023-06-19T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
606591,Skomer Drive,2023-06-19T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.66
606591,Skomer Drive,2023-06-19T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
606591,Skomer Drive,2023-06-19T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
606591,Skomer Drive,2023-06-19T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
606591,Skomer Drive,2023-06-19T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
606591,Skomer Drive,2023-06-19T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-19T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-19T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-19T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-19T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-19T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-19T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-19T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
606591,Skomer Drive,2023-06-19T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
606591,Skomer Drive,2023-06-19T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-19T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
606591,Skomer Drive,2023-06-19T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.13
606591,Skomer Drive,2023-06-19T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
606591,Skomer Drive,2023-06-19T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
606591,Skomer Drive,2023-06-19T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
606591,Skomer Drive,2023-06-19T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
606591,Skomer Drive,2023-06-19T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
606591,Skomer Drive,2023-06-19T22:00:00.000+00:00,transformer,,Temperature,C,31.8
606591,Skomer Drive,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
606591,Skomer Drive,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
606591,Skomer Drive,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
606591,Skomer Drive,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
606591,Skomer Drive,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
606591,Skomer Drive,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
606591,Skomer Drive,2023-06-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
606591,Skomer Drive,2023-06-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
606591,Skomer Drive,2023-06-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
606591,Skomer Drive,2023-06-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,4.18
606591,Skomer Drive,2023-06-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.17
606591,Skomer Drive,2023-06-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,6.89
606591,Skomer Drive,2023-06-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
606591,Skomer Drive,2023-06-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
606591,Skomer Drive,2023-06-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
606591,Skomer Drive,2023-06-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
606591,Skomer Drive,2023-06-19T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
606591,Skomer Drive,2023-06-19T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
606591,Skomer Drive,2023-06-19T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
606591,Skomer Drive,2023-06-19T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.59
606591,Skomer Drive,2023-06-19T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
606591,Skomer Drive,2023-06-19T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.54
606591,Skomer Drive,2023-06-19T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
606591,Skomer Drive,2023-06-19T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
606591,Skomer Drive,2023-06-19T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
606591,Skomer Drive,2023-06-19T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
606591,Skomer Drive,2023-06-19T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-19T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-19T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-19T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-19T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-19T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-19T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
606591,Skomer Drive,2023-06-19T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-19T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
606591,Skomer Drive,2023-06-19T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-19T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.74
606591,Skomer Drive,2023-06-19T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.49
606591,Skomer Drive,2023-06-19T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
606591,Skomer Drive,2023-06-19T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
606591,Skomer Drive,2023-06-19T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
606591,Skomer Drive,2023-06-19T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
606591,Skomer Drive,2023-06-19T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
606591,Skomer Drive,2023-06-19T21:50:00.000+00:00,transformer,,Temperature,C,31.9
606591,Skomer Drive,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
606591,Skomer Drive,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
606591,Skomer Drive,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
606591,Skomer Drive,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
606591,Skomer Drive,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
606591,Skomer Drive,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
606591,Skomer Drive,2023-06-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
606591,Skomer Drive,2023-06-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
606591,Skomer Drive,2023-06-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
606591,Skomer Drive,2023-06-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,4.43
606591,Skomer Drive,2023-06-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.17
606591,Skomer Drive,2023-06-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,6.53
606591,Skomer Drive,2023-06-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
606591,Skomer Drive,2023-06-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
606591,Skomer Drive,2023-06-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
606591,Skomer Drive,2023-06-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
606591,Skomer Drive,2023-06-19T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
606591,Skomer Drive,2023-06-19T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
606591,Skomer Drive,2023-06-19T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-19T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.56
606591,Skomer Drive,2023-06-19T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
606591,Skomer Drive,2023-06-19T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.05
606591,Skomer Drive,2023-06-19T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
606591,Skomer Drive,2023-06-19T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
606591,Skomer Drive,2023-06-19T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
606591,Skomer Drive,2023-06-19T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
606591,Skomer Drive,2023-06-19T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-19T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
