Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-19T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-19T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-19T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-19T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
606591,Skomer Drive,2023-06-19T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-19T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-19T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
606591,Skomer Drive,2023-06-19T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
606591,Skomer Drive,2023-06-19T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.17
606591,Skomer Drive,2023-06-19T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.73
606591,Skomer Drive,2023-06-19T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
606591,Skomer Drive,2023-06-19T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
606591,Skomer Drive,2023-06-19T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
606591,Skomer Drive,2023-06-19T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.5
606591,Skomer Drive,2023-06-19T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
606591,Skomer Drive,2023-06-19T21:40:00.000+00:00,transformer,,Temperature,C,32.0
606591,Skomer Drive,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
606591,Skomer Drive,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
606591,Skomer Drive,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
606591,Skomer Drive,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
606591,Skomer Drive,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
606591,Skomer Drive,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
606591,Skomer Drive,2023-06-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
606591,Skomer Drive,2023-06-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
606591,Skomer Drive,2023-06-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
606591,Skomer Drive,2023-06-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,4.81
606591,Skomer Drive,2023-06-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.77
606591,Skomer Drive,2023-06-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,8.18
606591,Skomer Drive,2023-06-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
606591,Skomer Drive,2023-06-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
606591,Skomer Drive,2023-06-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
606591,Skomer Drive,2023-06-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
606591,Skomer Drive,2023-06-19T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
606591,Skomer Drive,2023-06-19T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
606591,Skomer Drive,2023-06-19T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
606591,Skomer Drive,2023-06-19T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.79
606591,Skomer Drive,2023-06-19T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.04
606591,Skomer Drive,2023-06-19T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.45
606591,Skomer Drive,2023-06-19T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
606591,Skomer Drive,2023-06-19T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
606591,Skomer Drive,2023-06-19T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
606591,Skomer Drive,2023-06-19T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
606591,Skomer Drive,2023-06-19T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-19T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-19T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-19T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-19T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-19T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-19T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
606591,Skomer Drive,2023-06-19T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
606591,Skomer Drive,2023-06-19T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
606591,Skomer Drive,2023-06-19T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-19T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
606591,Skomer Drive,2023-06-19T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.02
606591,Skomer Drive,2023-06-19T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
606591,Skomer Drive,2023-06-19T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
606591,Skomer Drive,2023-06-19T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
606591,Skomer Drive,2023-06-19T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
606591,Skomer Drive,2023-06-19T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
606591,Skomer Drive,2023-06-19T21:30:00.000+00:00,transformer,,Temperature,C,32.1
606591,Skomer Drive,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
606591,Skomer Drive,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
606591,Skomer Drive,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
606591,Skomer Drive,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
606591,Skomer Drive,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
606591,Skomer Drive,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
606591,Skomer Drive,2023-06-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
606591,Skomer Drive,2023-06-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
606591,Skomer Drive,2023-06-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
606591,Skomer Drive,2023-06-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,5.41
606591,Skomer Drive,2023-06-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.81
606591,Skomer Drive,2023-06-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,7.13
606591,Skomer Drive,2023-06-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
606591,Skomer Drive,2023-06-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
606591,Skomer Drive,2023-06-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
606591,Skomer Drive,2023-06-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
606591,Skomer Drive,2023-06-19T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
606591,Skomer Drive,2023-06-19T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
606591,Skomer Drive,2023-06-19T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-19T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.01
606591,Skomer Drive,2023-06-19T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.49
606591,Skomer Drive,2023-06-19T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.57
606591,Skomer Drive,2023-06-19T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
606591,Skomer Drive,2023-06-19T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
606591,Skomer Drive,2023-06-19T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
606591,Skomer Drive,2023-06-19T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
606591,Skomer Drive,2023-06-19T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-19T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-19T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-19T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-19T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-19T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-19T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
606591,Skomer Drive,2023-06-19T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
606591,Skomer Drive,2023-06-19T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
606591,Skomer Drive,2023-06-19T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
606591,Skomer Drive,2023-06-19T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.18
606591,Skomer Drive,2023-06-19T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.61
606591,Skomer Drive,2023-06-19T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
606591,Skomer Drive,2023-06-19T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
606591,Skomer Drive,2023-06-19T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
606591,Skomer Drive,2023-06-19T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
606591,Skomer Drive,2023-06-19T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
606591,Skomer Drive,2023-06-19T21:20:00.000+00:00,transformer,,Temperature,C,32.2
606591,Skomer Drive,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
606591,Skomer Drive,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
606591,Skomer Drive,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
606591,Skomer Drive,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
606591,Skomer Drive,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
606591,Skomer Drive,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
606591,Skomer Drive,2023-06-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
606591,Skomer Drive,2023-06-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
606591,Skomer Drive,2023-06-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
606591,Skomer Drive,2023-06-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,5.51
606591,Skomer Drive,2023-06-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.05
606591,Skomer Drive,2023-06-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,7.07
606591,Skomer Drive,2023-06-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
606591,Skomer Drive,2023-06-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
606591,Skomer Drive,2023-06-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
606591,Skomer Drive,2023-06-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
606591,Skomer Drive,2023-06-19T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-19T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
606591,Skomer Drive,2023-06-19T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
606591,Skomer Drive,2023-06-19T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.03
606591,Skomer Drive,2023-06-19T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.27
606591,Skomer Drive,2023-06-19T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.81
606591,Skomer Drive,2023-06-19T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
606591,Skomer Drive,2023-06-19T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
606591,Skomer Drive,2023-06-19T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
606591,Skomer Drive,2023-06-19T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
606591,Skomer Drive,2023-06-19T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-19T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-19T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-19T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-19T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-19T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-19T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
606591,Skomer Drive,2023-06-19T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
606591,Skomer Drive,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
606591,Skomer Drive,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.82
606591,Skomer Drive,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
606591,Skomer Drive,2023-06-19T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
606591,Skomer Drive,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
606591,Skomer Drive,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
606591,Skomer Drive,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
606591,Skomer Drive,2023-06-19T21:10:00.000+00:00,transformer,,Temperature,C,32.3
606591,Skomer Drive,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
606591,Skomer Drive,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
606591,Skomer Drive,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
606591,Skomer Drive,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
606591,Skomer Drive,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
606591,Skomer Drive,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
606591,Skomer Drive,2023-06-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
606591,Skomer Drive,2023-06-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
606591,Skomer Drive,2023-06-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
606591,Skomer Drive,2023-06-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,5.5
606591,Skomer Drive,2023-06-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.91
606591,Skomer Drive,2023-06-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,6.7
606591,Skomer Drive,2023-06-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
606591,Skomer Drive,2023-06-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
606591,Skomer Drive,2023-06-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
606591,Skomer Drive,2023-06-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
606591,Skomer Drive,2023-06-19T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
606591,Skomer Drive,2023-06-19T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
606591,Skomer Drive,2023-06-19T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-19T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.72
606591,Skomer Drive,2023-06-19T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.18
606591,Skomer Drive,2023-06-19T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.3
606591,Skomer Drive,2023-06-19T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
606591,Skomer Drive,2023-06-19T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
606591,Skomer Drive,2023-06-19T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
606591,Skomer Drive,2023-06-19T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
606591,Skomer Drive,2023-06-19T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-19T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-19T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-19T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
606591,Skomer Drive,2023-06-19T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-19T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-19T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.0
606591,Skomer Drive,2023-06-19T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
606591,Skomer Drive,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
606591,Skomer Drive,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.43
606591,Skomer Drive,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.64
606591,Skomer Drive,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
606591,Skomer Drive,2023-06-19T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
606591,Skomer Drive,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
606591,Skomer Drive,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.7
606591,Skomer Drive,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
606591,Skomer Drive,2023-06-19T21:00:00.000+00:00,transformer,,Temperature,C,32.4
606591,Skomer Drive,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
606591,Skomer Drive,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
606591,Skomer Drive,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
606591,Skomer Drive,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
606591,Skomer Drive,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
606591,Skomer Drive,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
606591,Skomer Drive,2023-06-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
606591,Skomer Drive,2023-06-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
606591,Skomer Drive,2023-06-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
606591,Skomer Drive,2023-06-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,7.81
606591,Skomer Drive,2023-06-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.73
606591,Skomer Drive,2023-06-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,7.91
606591,Skomer Drive,2023-06-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
606591,Skomer Drive,2023-06-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
606591,Skomer Drive,2023-06-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
606591,Skomer Drive,2023-06-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
606591,Skomer Drive,2023-06-19T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-19T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
606591,Skomer Drive,2023-06-19T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
606591,Skomer Drive,2023-06-19T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.33
606591,Skomer Drive,2023-06-19T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.13
606591,Skomer Drive,2023-06-19T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.64
606591,Skomer Drive,2023-06-19T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
606591,Skomer Drive,2023-06-19T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
606591,Skomer Drive,2023-06-19T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
606591,Skomer Drive,2023-06-19T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
606591,Skomer Drive,2023-06-19T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-19T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-19T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-19T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.03
606591,Skomer Drive,2023-06-19T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-19T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-19T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
606591,Skomer Drive,2023-06-19T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
606591,Skomer Drive,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
606591,Skomer Drive,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
606591,Skomer Drive,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
606591,Skomer Drive,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.89
606591,Skomer Drive,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
606591,Skomer Drive,2023-06-19T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
606591,Skomer Drive,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
606591,Skomer Drive,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
606591,Skomer Drive,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
606591,Skomer Drive,2023-06-19T20:50:00.000+00:00,transformer,,Temperature,C,32.5
606591,Skomer Drive,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
606591,Skomer Drive,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
606591,Skomer Drive,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
606591,Skomer Drive,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
606591,Skomer Drive,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
606591,Skomer Drive,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
606591,Skomer Drive,2023-06-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
606591,Skomer Drive,2023-06-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
606591,Skomer Drive,2023-06-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
606591,Skomer Drive,2023-06-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,6.95
606591,Skomer Drive,2023-06-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.9
606591,Skomer Drive,2023-06-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,7.46
606591,Skomer Drive,2023-06-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
606591,Skomer Drive,2023-06-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
606591,Skomer Drive,2023-06-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
606591,Skomer Drive,2023-06-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
606591,Skomer Drive,2023-06-19T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
606591,Skomer Drive,2023-06-19T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
606591,Skomer Drive,2023-06-19T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-19T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.93
606591,Skomer Drive,2023-06-19T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.21
606591,Skomer Drive,2023-06-19T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.71
606591,Skomer Drive,2023-06-19T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
606591,Skomer Drive,2023-06-19T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
606591,Skomer Drive,2023-06-19T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
606591,Skomer Drive,2023-06-19T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
606591,Skomer Drive,2023-06-19T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-19T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-19T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-19T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.04
606591,Skomer Drive,2023-06-19T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-19T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-19T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-19T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
606591,Skomer Drive,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
606591,Skomer Drive,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
606591,Skomer Drive,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.57
606591,Skomer Drive,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.35
606591,Skomer Drive,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
606591,Skomer Drive,2023-06-19T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
606591,Skomer Drive,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
606591,Skomer Drive,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
606591,Skomer Drive,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
606591,Skomer Drive,2023-06-19T20:40:00.000+00:00,transformer,,Temperature,C,32.7
606591,Skomer Drive,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
606591,Skomer Drive,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
606591,Skomer Drive,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
606591,Skomer Drive,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
606591,Skomer Drive,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
606591,Skomer Drive,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
606591,Skomer Drive,2023-06-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
606591,Skomer Drive,2023-06-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
606591,Skomer Drive,2023-06-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
606591,Skomer Drive,2023-06-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,7.78
606591,Skomer Drive,2023-06-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,11.84
606591,Skomer Drive,2023-06-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,8.21
606591,Skomer Drive,2023-06-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
606591,Skomer Drive,2023-06-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
606591,Skomer Drive,2023-06-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
606591,Skomer Drive,2023-06-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
606591,Skomer Drive,2023-06-19T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-19T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
606591,Skomer Drive,2023-06-19T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
606591,Skomer Drive,2023-06-19T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.47
606591,Skomer Drive,2023-06-19T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.74
606591,Skomer Drive,2023-06-19T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.71
606591,Skomer Drive,2023-06-19T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
606591,Skomer Drive,2023-06-19T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.0
606591,Skomer Drive,2023-06-19T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
606591,Skomer Drive,2023-06-19T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
606591,Skomer Drive,2023-06-19T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-19T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-19T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-19T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.07
606591,Skomer Drive,2023-06-19T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-19T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-19T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
606591,Skomer Drive,2023-06-19T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
606591,Skomer Drive,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
606591,Skomer Drive,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.41
606591,Skomer Drive,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
606591,Skomer Drive,2023-06-19T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
606591,Skomer Drive,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
606591,Skomer Drive,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
606591,Skomer Drive,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
606591,Skomer Drive,2023-06-19T20:30:00.000+00:00,transformer,,Temperature,C,32.8
606591,Skomer Drive,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
606591,Skomer Drive,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
606591,Skomer Drive,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
606591,Skomer Drive,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
606591,Skomer Drive,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
606591,Skomer Drive,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
606591,Skomer Drive,2023-06-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
606591,Skomer Drive,2023-06-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
606591,Skomer Drive,2023-06-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
606591,Skomer Drive,2023-06-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,9.12
606591,Skomer Drive,2023-06-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,13.27
606591,Skomer Drive,2023-06-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,8.7
606591,Skomer Drive,2023-06-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
606591,Skomer Drive,2023-06-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
606591,Skomer Drive,2023-06-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
606591,Skomer Drive,2023-06-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
606591,Skomer Drive,2023-06-19T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
606591,Skomer Drive,2023-06-19T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
606591,Skomer Drive,2023-06-19T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
606591,Skomer Drive,2023-06-19T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.38
606591,Skomer Drive,2023-06-19T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.72
606591,Skomer Drive,2023-06-19T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.51
606591,Skomer Drive,2023-06-19T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
606591,Skomer Drive,2023-06-19T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.4
606591,Skomer Drive,2023-06-19T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
606591,Skomer Drive,2023-06-19T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
606591,Skomer Drive,2023-06-19T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-19T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-19T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-19T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.06
606591,Skomer Drive,2023-06-19T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-19T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-19T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
606591,Skomer Drive,2023-06-19T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
606591,Skomer Drive,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
606591,Skomer Drive,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
606591,Skomer Drive,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
606591,Skomer Drive,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.13
606591,Skomer Drive,2023-06-19T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
606591,Skomer Drive,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
606591,Skomer Drive,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
606591,Skomer Drive,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
606591,Skomer Drive,2023-06-19T20:20:00.000+00:00,transformer,,Temperature,C,33.0
606591,Skomer Drive,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
606591,Skomer Drive,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
606591,Skomer Drive,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
606591,Skomer Drive,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
606591,Skomer Drive,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
606591,Skomer Drive,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
606591,Skomer Drive,2023-06-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
606591,Skomer Drive,2023-06-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
606591,Skomer Drive,2023-06-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,9.49
606591,Skomer Drive,2023-06-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,12.47
606591,Skomer Drive,2023-06-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
606591,Skomer Drive,2023-06-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
606591,Skomer Drive,2023-06-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
606591,Skomer Drive,2023-06-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
606591,Skomer Drive,2023-06-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
606591,Skomer Drive,2023-06-19T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-19T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
606591,Skomer Drive,2023-06-19T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
606591,Skomer Drive,2023-06-19T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.51
606591,Skomer Drive,2023-06-19T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.37
606591,Skomer Drive,2023-06-19T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.96
606591,Skomer Drive,2023-06-19T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
606591,Skomer Drive,2023-06-19T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
606591,Skomer Drive,2023-06-19T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
606591,Skomer Drive,2023-06-19T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
606591,Skomer Drive,2023-06-19T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-19T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-19T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-19T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.05
606591,Skomer Drive,2023-06-19T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-19T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-19T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
606591,Skomer Drive,2023-06-19T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
606591,Skomer Drive,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
606591,Skomer Drive,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
606591,Skomer Drive,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
606591,Skomer Drive,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
606591,Skomer Drive,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.54
606591,Skomer Drive,2023-06-19T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
606591,Skomer Drive,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
606591,Skomer Drive,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
606591,Skomer Drive,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
606591,Skomer Drive,2023-06-19T20:10:00.000+00:00,transformer,,Temperature,C,33.1
606591,Skomer Drive,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
606591,Skomer Drive,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
606591,Skomer Drive,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
606591,Skomer Drive,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
606591,Skomer Drive,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
606591,Skomer Drive,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
606591,Skomer Drive,2023-06-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
606591,Skomer Drive,2023-06-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
606591,Skomer Drive,2023-06-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
606591,Skomer Drive,2023-06-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,10.34
606591,Skomer Drive,2023-06-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,10.66
606591,Skomer Drive,2023-06-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,10.44
606591,Skomer Drive,2023-06-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
606591,Skomer Drive,2023-06-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
606591,Skomer Drive,2023-06-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
606591,Skomer Drive,2023-06-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
606591,Skomer Drive,2023-06-19T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-19T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
606591,Skomer Drive,2023-06-19T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-19T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.51
606591,Skomer Drive,2023-06-19T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.66
606591,Skomer Drive,2023-06-19T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.24
606591,Skomer Drive,2023-06-19T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
606591,Skomer Drive,2023-06-19T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
606591,Skomer Drive,2023-06-19T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
606591,Skomer Drive,2023-06-19T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
606591,Skomer Drive,2023-06-19T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-19T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-19T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-19T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-19T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-19T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-19T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
606591,Skomer Drive,2023-06-19T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
606591,Skomer Drive,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
606591,Skomer Drive,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
606591,Skomer Drive,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.28
606591,Skomer Drive,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
606591,Skomer Drive,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.34
606591,Skomer Drive,2023-06-19T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
606591,Skomer Drive,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
606591,Skomer Drive,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
606591,Skomer Drive,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
606591,Skomer Drive,2023-06-19T20:00:00.000+00:00,transformer,,Temperature,C,33.3
606591,Skomer Drive,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
606591,Skomer Drive,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
606591,Skomer Drive,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
606591,Skomer Drive,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
606591,Skomer Drive,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
606591,Skomer Drive,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
606591,Skomer Drive,2023-06-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
606591,Skomer Drive,2023-06-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
606591,Skomer Drive,2023-06-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
606591,Skomer Drive,2023-06-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,9.01
606591,Skomer Drive,2023-06-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,12.07
606591,Skomer Drive,2023-06-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,10.09
606591,Skomer Drive,2023-06-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
606591,Skomer Drive,2023-06-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
606591,Skomer Drive,2023-06-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
606591,Skomer Drive,2023-06-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
606591,Skomer Drive,2023-06-19T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-19T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
606591,Skomer Drive,2023-06-19T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
606591,Skomer Drive,2023-06-19T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.48
606591,Skomer Drive,2023-06-19T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.1
606591,Skomer Drive,2023-06-19T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.83
606591,Skomer Drive,2023-06-19T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
606591,Skomer Drive,2023-06-19T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
606591,Skomer Drive,2023-06-19T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
606591,Skomer Drive,2023-06-19T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
606591,Skomer Drive,2023-06-19T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-19T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-19T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
606591,Skomer Drive,2023-06-19T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
606591,Skomer Drive,2023-06-19T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-19T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-19T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.2
606591,Skomer Drive,2023-06-19T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
606591,Skomer Drive,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
606591,Skomer Drive,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
606591,Skomer Drive,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
606591,Skomer Drive,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.21
606591,Skomer Drive,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
606591,Skomer Drive,2023-06-19T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
606591,Skomer Drive,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
606591,Skomer Drive,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.2
606591,Skomer Drive,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
606591,Skomer Drive,2023-06-19T19:50:00.000+00:00,transformer,,Temperature,C,33.4
606591,Skomer Drive,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
606591,Skomer Drive,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
606591,Skomer Drive,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
606591,Skomer Drive,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
606591,Skomer Drive,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
606591,Skomer Drive,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
606591,Skomer Drive,2023-06-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
606591,Skomer Drive,2023-06-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
606591,Skomer Drive,2023-06-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,5.47
606591,Skomer Drive,2023-06-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.89
606591,Skomer Drive,2023-06-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,8.93
606591,Skomer Drive,2023-06-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
606591,Skomer Drive,2023-06-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
606591,Skomer Drive,2023-06-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
606591,Skomer Drive,2023-06-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
606591,Skomer Drive,2023-06-19T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-19T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
