Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-19T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-19T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.41
606591,Skomer Drive,2023-06-19T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.67
606591,Skomer Drive,2023-06-19T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.15
606591,Skomer Drive,2023-06-19T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
606591,Skomer Drive,2023-06-19T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
606591,Skomer Drive,2023-06-19T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
606591,Skomer Drive,2023-06-19T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
606591,Skomer Drive,2023-06-19T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-19T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-19T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
606591,Skomer Drive,2023-06-19T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
606591,Skomer Drive,2023-06-19T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-19T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-19T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
606591,Skomer Drive,2023-06-19T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
606591,Skomer Drive,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
606591,Skomer Drive,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
606591,Skomer Drive,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
606591,Skomer Drive,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.7
606591,Skomer Drive,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.7
606591,Skomer Drive,2023-06-19T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.9
606591,Skomer Drive,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
606591,Skomer Drive,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.4
606591,Skomer Drive,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
606591,Skomer Drive,2023-06-19T19:40:00.000+00:00,transformer,,Temperature,C,33.4
606591,Skomer Drive,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
606591,Skomer Drive,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
606591,Skomer Drive,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
606591,Skomer Drive,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
606591,Skomer Drive,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
606591,Skomer Drive,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
606591,Skomer Drive,2023-06-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
606591,Skomer Drive,2023-06-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,5.86
606591,Skomer Drive,2023-06-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.8
606591,Skomer Drive,2023-06-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,9.03
606591,Skomer Drive,2023-06-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
606591,Skomer Drive,2023-06-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
606591,Skomer Drive,2023-06-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
606591,Skomer Drive,2023-06-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
606591,Skomer Drive,2023-06-19T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-19T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
606591,Skomer Drive,2023-06-19T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-19T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.93
606591,Skomer Drive,2023-06-19T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.18
606591,Skomer Drive,2023-06-19T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.46
606591,Skomer Drive,2023-06-19T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
606591,Skomer Drive,2023-06-19T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
606591,Skomer Drive,2023-06-19T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
606591,Skomer Drive,2023-06-19T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
606591,Skomer Drive,2023-06-19T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-19T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-19T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
606591,Skomer Drive,2023-06-19T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
606591,Skomer Drive,2023-06-19T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-19T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-19T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
606591,Skomer Drive,2023-06-19T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
606591,Skomer Drive,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
606591,Skomer Drive,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
606591,Skomer Drive,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
606591,Skomer Drive,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.56
606591,Skomer Drive,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.85
606591,Skomer Drive,2023-06-19T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,51.1
606591,Skomer Drive,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
606591,Skomer Drive,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.8
606591,Skomer Drive,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
606591,Skomer Drive,2023-06-19T19:30:00.000+00:00,transformer,,Temperature,C,33.5
606591,Skomer Drive,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
606591,Skomer Drive,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
606591,Skomer Drive,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
606591,Skomer Drive,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
606591,Skomer Drive,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
606591,Skomer Drive,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
606591,Skomer Drive,2023-06-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
606591,Skomer Drive,2023-06-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
606591,Skomer Drive,2023-06-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
606591,Skomer Drive,2023-06-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,7.76
606591,Skomer Drive,2023-06-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.94
606591,Skomer Drive,2023-06-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,9.52
606591,Skomer Drive,2023-06-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,82.1
606591,Skomer Drive,2023-06-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
606591,Skomer Drive,2023-06-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
606591,Skomer Drive,2023-06-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
606591,Skomer Drive,2023-06-19T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
606591,Skomer Drive,2023-06-19T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
606591,Skomer Drive,2023-06-19T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
606591,Skomer Drive,2023-06-19T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.04
606591,Skomer Drive,2023-06-19T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.11
606591,Skomer Drive,2023-06-19T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.66
606591,Skomer Drive,2023-06-19T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
606591,Skomer Drive,2023-06-19T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
606591,Skomer Drive,2023-06-19T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
606591,Skomer Drive,2023-06-19T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
606591,Skomer Drive,2023-06-19T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-19T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-19T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-19T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
606591,Skomer Drive,2023-06-19T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-19T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-19T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
606591,Skomer Drive,2023-06-19T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
606591,Skomer Drive,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
606591,Skomer Drive,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
606591,Skomer Drive,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.82
606591,Skomer Drive,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.95
606591,Skomer Drive,2023-06-19T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
606591,Skomer Drive,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
606591,Skomer Drive,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
606591,Skomer Drive,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
606591,Skomer Drive,2023-06-19T19:20:00.000+00:00,transformer,,Temperature,C,33.6
606591,Skomer Drive,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
606591,Skomer Drive,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
606591,Skomer Drive,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
606591,Skomer Drive,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
606591,Skomer Drive,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
606591,Skomer Drive,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
606591,Skomer Drive,2023-06-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
606591,Skomer Drive,2023-06-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
606591,Skomer Drive,2023-06-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,6.36
606591,Skomer Drive,2023-06-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.22
606591,Skomer Drive,2023-06-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,10.11
606591,Skomer Drive,2023-06-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
606591,Skomer Drive,2023-06-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
606591,Skomer Drive,2023-06-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
606591,Skomer Drive,2023-06-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
606591,Skomer Drive,2023-06-19T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-19T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
606591,Skomer Drive,2023-06-19T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
606591,Skomer Drive,2023-06-19T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.89
606591,Skomer Drive,2023-06-19T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.76
606591,Skomer Drive,2023-06-19T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.55
606591,Skomer Drive,2023-06-19T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
606591,Skomer Drive,2023-06-19T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
606591,Skomer Drive,2023-06-19T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
606591,Skomer Drive,2023-06-19T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
606591,Skomer Drive,2023-06-19T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-19T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-19T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-19T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-19T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-19T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-19T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
606591,Skomer Drive,2023-06-19T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
606591,Skomer Drive,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
606591,Skomer Drive,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
606591,Skomer Drive,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.85
606591,Skomer Drive,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
606591,Skomer Drive,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.73
606591,Skomer Drive,2023-06-19T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
606591,Skomer Drive,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
606591,Skomer Drive,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
606591,Skomer Drive,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
606591,Skomer Drive,2023-06-19T19:10:00.000+00:00,transformer,,Temperature,C,33.7
606591,Skomer Drive,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
606591,Skomer Drive,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
606591,Skomer Drive,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
606591,Skomer Drive,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
606591,Skomer Drive,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
606591,Skomer Drive,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
606591,Skomer Drive,2023-06-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
606591,Skomer Drive,2023-06-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
606591,Skomer Drive,2023-06-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
606591,Skomer Drive,2023-06-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,7.12
606591,Skomer Drive,2023-06-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,13.76
606591,Skomer Drive,2023-06-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,8.75
606591,Skomer Drive,2023-06-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
606591,Skomer Drive,2023-06-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
606591,Skomer Drive,2023-06-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
606591,Skomer Drive,2023-06-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
606591,Skomer Drive,2023-06-19T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
606591,Skomer Drive,2023-06-19T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
606591,Skomer Drive,2023-06-19T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-19T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.29
606591,Skomer Drive,2023-06-19T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
606591,Skomer Drive,2023-06-19T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.21
606591,Skomer Drive,2023-06-19T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
606591,Skomer Drive,2023-06-19T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
606591,Skomer Drive,2023-06-19T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
606591,Skomer Drive,2023-06-19T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
606591,Skomer Drive,2023-06-19T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-19T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-19T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-19T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
606591,Skomer Drive,2023-06-19T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-19T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
606591,Skomer Drive,2023-06-19T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
606591,Skomer Drive,2023-06-19T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
606591,Skomer Drive,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
606591,Skomer Drive,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
606591,Skomer Drive,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
606591,Skomer Drive,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
606591,Skomer Drive,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.73
606591,Skomer Drive,2023-06-19T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
606591,Skomer Drive,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
606591,Skomer Drive,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
606591,Skomer Drive,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
606591,Skomer Drive,2023-06-19T19:00:00.000+00:00,transformer,,Temperature,C,33.7
606591,Skomer Drive,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
606591,Skomer Drive,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
606591,Skomer Drive,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
606591,Skomer Drive,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
606591,Skomer Drive,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
606591,Skomer Drive,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
606591,Skomer Drive,2023-06-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
606591,Skomer Drive,2023-06-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
606591,Skomer Drive,2023-06-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,4.44
606591,Skomer Drive,2023-06-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,11.63
606591,Skomer Drive,2023-06-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,9.07
606591,Skomer Drive,2023-06-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
606591,Skomer Drive,2023-06-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
606591,Skomer Drive,2023-06-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
606591,Skomer Drive,2023-06-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
606591,Skomer Drive,2023-06-19T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-19T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
606591,Skomer Drive,2023-06-19T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-19T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.48
606591,Skomer Drive,2023-06-19T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.77
606591,Skomer Drive,2023-06-19T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.01
606591,Skomer Drive,2023-06-19T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
606591,Skomer Drive,2023-06-19T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
606591,Skomer Drive,2023-06-19T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
606591,Skomer Drive,2023-06-19T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
606591,Skomer Drive,2023-06-19T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-19T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-19T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-19T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-19T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-19T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
606591,Skomer Drive,2023-06-19T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
606591,Skomer Drive,2023-06-19T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
606591,Skomer Drive,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
606591,Skomer Drive,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.44
606591,Skomer Drive,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
606591,Skomer Drive,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.37
606591,Skomer Drive,2023-06-19T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
606591,Skomer Drive,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
606591,Skomer Drive,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
606591,Skomer Drive,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
606591,Skomer Drive,2023-06-19T18:50:00.000+00:00,transformer,,Temperature,C,33.7
606591,Skomer Drive,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
606591,Skomer Drive,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
606591,Skomer Drive,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
606591,Skomer Drive,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
606591,Skomer Drive,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
606591,Skomer Drive,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
606591,Skomer Drive,2023-06-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
606591,Skomer Drive,2023-06-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
606591,Skomer Drive,2023-06-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
606591,Skomer Drive,2023-06-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,5.27
606591,Skomer Drive,2023-06-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,10.55
606591,Skomer Drive,2023-06-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,10.9
606591,Skomer Drive,2023-06-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
606591,Skomer Drive,2023-06-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
606591,Skomer Drive,2023-06-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
606591,Skomer Drive,2023-06-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
606591,Skomer Drive,2023-06-19T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
606591,Skomer Drive,2023-06-19T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
606591,Skomer Drive,2023-06-19T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-19T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
606591,Skomer Drive,2023-06-19T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.48
606591,Skomer Drive,2023-06-19T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.06
606591,Skomer Drive,2023-06-19T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
606591,Skomer Drive,2023-06-19T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
606591,Skomer Drive,2023-06-19T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
606591,Skomer Drive,2023-06-19T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
606591,Skomer Drive,2023-06-19T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-19T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-19T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-19T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-19T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-19T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-19T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-19T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
606591,Skomer Drive,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
606591,Skomer Drive,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.7
606591,Skomer Drive,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
606591,Skomer Drive,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.18
606591,Skomer Drive,2023-06-19T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
606591,Skomer Drive,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
606591,Skomer Drive,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
606591,Skomer Drive,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
606591,Skomer Drive,2023-06-19T18:40:00.000+00:00,transformer,,Temperature,C,33.7
606591,Skomer Drive,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
606591,Skomer Drive,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
606591,Skomer Drive,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
606591,Skomer Drive,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
606591,Skomer Drive,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
606591,Skomer Drive,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
606591,Skomer Drive,2023-06-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
606591,Skomer Drive,2023-06-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
606591,Skomer Drive,2023-06-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
606591,Skomer Drive,2023-06-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,8.05
606591,Skomer Drive,2023-06-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,11.6
606591,Skomer Drive,2023-06-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,9.19
606591,Skomer Drive,2023-06-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
606591,Skomer Drive,2023-06-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
606591,Skomer Drive,2023-06-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
606591,Skomer Drive,2023-06-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
606591,Skomer Drive,2023-06-19T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
606591,Skomer Drive,2023-06-19T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
606591,Skomer Drive,2023-06-19T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-19T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.2
606591,Skomer Drive,2023-06-19T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.57
606591,Skomer Drive,2023-06-19T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.59
606591,Skomer Drive,2023-06-19T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
606591,Skomer Drive,2023-06-19T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
606591,Skomer Drive,2023-06-19T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
606591,Skomer Drive,2023-06-19T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
606591,Skomer Drive,2023-06-19T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-19T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-19T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-19T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
606591,Skomer Drive,2023-06-19T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-19T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
606591,Skomer Drive,2023-06-19T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
606591,Skomer Drive,2023-06-19T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
606591,Skomer Drive,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
606591,Skomer Drive,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
606591,Skomer Drive,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
606591,Skomer Drive,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.51
606591,Skomer Drive,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.52
606591,Skomer Drive,2023-06-19T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
606591,Skomer Drive,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
606591,Skomer Drive,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
606591,Skomer Drive,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
606591,Skomer Drive,2023-06-19T18:30:00.000+00:00,transformer,,Temperature,C,33.6
606591,Skomer Drive,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
606591,Skomer Drive,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
606591,Skomer Drive,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
606591,Skomer Drive,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
606591,Skomer Drive,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
606591,Skomer Drive,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
606591,Skomer Drive,2023-06-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
606591,Skomer Drive,2023-06-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
606591,Skomer Drive,2023-06-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
606591,Skomer Drive,2023-06-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,8.26
606591,Skomer Drive,2023-06-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,12.4
606591,Skomer Drive,2023-06-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,10.75
606591,Skomer Drive,2023-06-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
606591,Skomer Drive,2023-06-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
606591,Skomer Drive,2023-06-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
606591,Skomer Drive,2023-06-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
606591,Skomer Drive,2023-06-19T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-19T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
606591,Skomer Drive,2023-06-19T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-19T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.08
606591,Skomer Drive,2023-06-19T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
606591,Skomer Drive,2023-06-19T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.78
606591,Skomer Drive,2023-06-19T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
606591,Skomer Drive,2023-06-19T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
606591,Skomer Drive,2023-06-19T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
606591,Skomer Drive,2023-06-19T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
606591,Skomer Drive,2023-06-19T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-19T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-19T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-19T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
606591,Skomer Drive,2023-06-19T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-19T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
606591,Skomer Drive,2023-06-19T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-19T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
606591,Skomer Drive,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
606591,Skomer Drive,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
606591,Skomer Drive,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.3
606591,Skomer Drive,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.89
606591,Skomer Drive,2023-06-19T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
606591,Skomer Drive,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
606591,Skomer Drive,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
606591,Skomer Drive,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
606591,Skomer Drive,2023-06-19T18:20:00.000+00:00,transformer,,Temperature,C,33.6
606591,Skomer Drive,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
606591,Skomer Drive,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
606591,Skomer Drive,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
606591,Skomer Drive,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
606591,Skomer Drive,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
606591,Skomer Drive,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
606591,Skomer Drive,2023-06-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
606591,Skomer Drive,2023-06-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
606591,Skomer Drive,2023-06-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
606591,Skomer Drive,2023-06-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,7.22
606591,Skomer Drive,2023-06-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.57
606591,Skomer Drive,2023-06-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,12.09
606591,Skomer Drive,2023-06-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
606591,Skomer Drive,2023-06-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
606591,Skomer Drive,2023-06-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
606591,Skomer Drive,2023-06-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
606591,Skomer Drive,2023-06-19T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-19T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
606591,Skomer Drive,2023-06-19T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-19T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.9
606591,Skomer Drive,2023-06-19T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.89
606591,Skomer Drive,2023-06-19T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.6
606591,Skomer Drive,2023-06-19T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
606591,Skomer Drive,2023-06-19T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
606591,Skomer Drive,2023-06-19T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
606591,Skomer Drive,2023-06-19T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
606591,Skomer Drive,2023-06-19T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-19T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-19T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-19T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
606591,Skomer Drive,2023-06-19T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-19T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
606591,Skomer Drive,2023-06-19T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
606591,Skomer Drive,2023-06-19T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
606591,Skomer Drive,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
606591,Skomer Drive,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.82
606591,Skomer Drive,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
606591,Skomer Drive,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
606591,Skomer Drive,2023-06-19T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
606591,Skomer Drive,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
606591,Skomer Drive,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
606591,Skomer Drive,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
606591,Skomer Drive,2023-06-19T18:10:00.000+00:00,transformer,,Temperature,C,33.6
606591,Skomer Drive,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
606591,Skomer Drive,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
606591,Skomer Drive,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
606591,Skomer Drive,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
606591,Skomer Drive,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
606591,Skomer Drive,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
606591,Skomer Drive,2023-06-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
606591,Skomer Drive,2023-06-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
606591,Skomer Drive,2023-06-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
606591,Skomer Drive,2023-06-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,6.29
606591,Skomer Drive,2023-06-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,13.17
606591,Skomer Drive,2023-06-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,8.94
606591,Skomer Drive,2023-06-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
606591,Skomer Drive,2023-06-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
606591,Skomer Drive,2023-06-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
606591,Skomer Drive,2023-06-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
606591,Skomer Drive,2023-06-19T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
606591,Skomer Drive,2023-06-19T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
606591,Skomer Drive,2023-06-19T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
606591,Skomer Drive,2023-06-19T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.9
606591,Skomer Drive,2023-06-19T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.54
606591,Skomer Drive,2023-06-19T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.78
606591,Skomer Drive,2023-06-19T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
606591,Skomer Drive,2023-06-19T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
606591,Skomer Drive,2023-06-19T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
606591,Skomer Drive,2023-06-19T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
606591,Skomer Drive,2023-06-19T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-19T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
606591,Skomer Drive,2023-06-19T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-19T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
606591,Skomer Drive,2023-06-19T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-19T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
606591,Skomer Drive,2023-06-19T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.0
606591,Skomer Drive,2023-06-19T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-19T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
606591,Skomer Drive,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.26
606591,Skomer Drive,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.71
606591,Skomer Drive,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
606591,Skomer Drive,2023-06-19T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
606591,Skomer Drive,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
606591,Skomer Drive,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
606591,Skomer Drive,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
606591,Skomer Drive,2023-06-19T18:00:00.000+00:00,transformer,,Temperature,C,33.6
606591,Skomer Drive,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
606591,Skomer Drive,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
606591,Skomer Drive,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
606591,Skomer Drive,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
606591,Skomer Drive,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
606591,Skomer Drive,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
606591,Skomer Drive,2023-06-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
606591,Skomer Drive,2023-06-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
606591,Skomer Drive,2023-06-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
606591,Skomer Drive,2023-06-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,7.96
606591,Skomer Drive,2023-06-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,11.17
606591,Skomer Drive,2023-06-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,9.9
606591,Skomer Drive,2023-06-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
606591,Skomer Drive,2023-06-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
606591,Skomer Drive,2023-06-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
606591,Skomer Drive,2023-06-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
606591,Skomer Drive,2023-06-19T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
606591,Skomer Drive,2023-06-19T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
606591,Skomer Drive,2023-06-19T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
606591,Skomer Drive,2023-06-19T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.84
606591,Skomer Drive,2023-06-19T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
606591,Skomer Drive,2023-06-19T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.06
606591,Skomer Drive,2023-06-19T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
606591,Skomer Drive,2023-06-19T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
606591,Skomer Drive,2023-06-19T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
606591,Skomer Drive,2023-06-19T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
606591,Skomer Drive,2023-06-19T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-19T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-19T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-19T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
606591,Skomer Drive,2023-06-19T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-19T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
606591,Skomer Drive,2023-06-19T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
606591,Skomer Drive,2023-06-19T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
606591,Skomer Drive,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
606591,Skomer Drive,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
606591,Skomer Drive,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.96
606591,Skomer Drive,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
606591,Skomer Drive,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
606591,Skomer Drive,2023-06-19T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
606591,Skomer Drive,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
606591,Skomer Drive,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
606591,Skomer Drive,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
606591,Skomer Drive,2023-06-19T17:50:00.000+00:00,transformer,,Temperature,C,33.7
606591,Skomer Drive,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
606591,Skomer Drive,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
606591,Skomer Drive,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
606591,Skomer Drive,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
606591,Skomer Drive,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
606591,Skomer Drive,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
606591,Skomer Drive,2023-06-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
606591,Skomer Drive,2023-06-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
