Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
606591,Skomer Drive,2023-06-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,7.9
606591,Skomer Drive,2023-06-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,8.39
606591,Skomer Drive,2023-06-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,8.45
606591,Skomer Drive,2023-06-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,25.9
606591,Skomer Drive,2023-06-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
606591,Skomer Drive,2023-06-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
606591,Skomer Drive,2023-06-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
606591,Skomer Drive,2023-06-19T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-19T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
606591,Skomer Drive,2023-06-19T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
606591,Skomer Drive,2023-06-19T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.43
606591,Skomer Drive,2023-06-19T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.05
606591,Skomer Drive,2023-06-19T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.44
606591,Skomer Drive,2023-06-19T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
606591,Skomer Drive,2023-06-19T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
606591,Skomer Drive,2023-06-19T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
606591,Skomer Drive,2023-06-19T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
606591,Skomer Drive,2023-06-19T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-19T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-19T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-19T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-19T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-19T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-19T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
606591,Skomer Drive,2023-06-19T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
606591,Skomer Drive,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
606591,Skomer Drive,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
606591,Skomer Drive,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
606591,Skomer Drive,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
606591,Skomer Drive,2023-06-19T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
606591,Skomer Drive,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
606591,Skomer Drive,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
606591,Skomer Drive,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
606591,Skomer Drive,2023-06-19T17:40:00.000+00:00,transformer,,Temperature,C,33.7
606591,Skomer Drive,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
606591,Skomer Drive,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
606591,Skomer Drive,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
606591,Skomer Drive,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
606591,Skomer Drive,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
606591,Skomer Drive,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
606591,Skomer Drive,2023-06-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
606591,Skomer Drive,2023-06-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
606591,Skomer Drive,2023-06-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
606591,Skomer Drive,2023-06-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,6.7
606591,Skomer Drive,2023-06-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,8.3
606591,Skomer Drive,2023-06-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,8.84
606591,Skomer Drive,2023-06-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,28.1
606591,Skomer Drive,2023-06-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
606591,Skomer Drive,2023-06-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
606591,Skomer Drive,2023-06-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
606591,Skomer Drive,2023-06-19T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
606591,Skomer Drive,2023-06-19T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
606591,Skomer Drive,2023-06-19T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-19T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.19
606591,Skomer Drive,2023-06-19T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.04
606591,Skomer Drive,2023-06-19T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.88
606591,Skomer Drive,2023-06-19T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
606591,Skomer Drive,2023-06-19T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
606591,Skomer Drive,2023-06-19T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
606591,Skomer Drive,2023-06-19T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
606591,Skomer Drive,2023-06-19T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-19T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-19T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-19T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
606591,Skomer Drive,2023-06-19T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-19T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-19T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
606591,Skomer Drive,2023-06-19T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
606591,Skomer Drive,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
606591,Skomer Drive,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
606591,Skomer Drive,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
606591,Skomer Drive,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
606591,Skomer Drive,2023-06-19T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
606591,Skomer Drive,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
606591,Skomer Drive,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
606591,Skomer Drive,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
606591,Skomer Drive,2023-06-19T17:30:00.000+00:00,transformer,,Temperature,C,33.6
606591,Skomer Drive,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
606591,Skomer Drive,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
606591,Skomer Drive,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
606591,Skomer Drive,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
606591,Skomer Drive,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
606591,Skomer Drive,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
606591,Skomer Drive,2023-06-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
606591,Skomer Drive,2023-06-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
606591,Skomer Drive,2023-06-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
606591,Skomer Drive,2023-06-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,3.85
606591,Skomer Drive,2023-06-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,9.19
606591,Skomer Drive,2023-06-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,8.84
606591,Skomer Drive,2023-06-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
606591,Skomer Drive,2023-06-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
606591,Skomer Drive,2023-06-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
606591,Skomer Drive,2023-06-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
606591,Skomer Drive,2023-06-19T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
606591,Skomer Drive,2023-06-19T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
606591,Skomer Drive,2023-06-19T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-19T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.35
606591,Skomer Drive,2023-06-19T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.12
606591,Skomer Drive,2023-06-19T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.06
606591,Skomer Drive,2023-06-19T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
606591,Skomer Drive,2023-06-19T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
606591,Skomer Drive,2023-06-19T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
606591,Skomer Drive,2023-06-19T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
606591,Skomer Drive,2023-06-19T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-19T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-19T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-19T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
606591,Skomer Drive,2023-06-19T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-19T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
606591,Skomer Drive,2023-06-19T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
606591,Skomer Drive,2023-06-19T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
606591,Skomer Drive,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
606591,Skomer Drive,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
606591,Skomer Drive,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
606591,Skomer Drive,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
606591,Skomer Drive,2023-06-19T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
606591,Skomer Drive,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
606591,Skomer Drive,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
606591,Skomer Drive,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
606591,Skomer Drive,2023-06-19T17:20:00.000+00:00,transformer,,Temperature,C,33.6
606591,Skomer Drive,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
606591,Skomer Drive,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
606591,Skomer Drive,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
606591,Skomer Drive,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
606591,Skomer Drive,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
606591,Skomer Drive,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
606591,Skomer Drive,2023-06-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
606591,Skomer Drive,2023-06-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
606591,Skomer Drive,2023-06-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
606591,Skomer Drive,2023-06-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,4.56
606591,Skomer Drive,2023-06-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,10.85
606591,Skomer Drive,2023-06-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,10.35
606591,Skomer Drive,2023-06-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
606591,Skomer Drive,2023-06-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
606591,Skomer Drive,2023-06-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
606591,Skomer Drive,2023-06-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
606591,Skomer Drive,2023-06-19T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
606591,Skomer Drive,2023-06-19T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
606591,Skomer Drive,2023-06-19T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-19T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.94
606591,Skomer Drive,2023-06-19T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.71
606591,Skomer Drive,2023-06-19T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.59
606591,Skomer Drive,2023-06-19T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
606591,Skomer Drive,2023-06-19T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
606591,Skomer Drive,2023-06-19T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
606591,Skomer Drive,2023-06-19T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
606591,Skomer Drive,2023-06-19T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-19T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-19T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-19T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-19T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-19T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-19T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
606591,Skomer Drive,2023-06-19T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
606591,Skomer Drive,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
606591,Skomer Drive,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
606591,Skomer Drive,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.03
606591,Skomer Drive,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.98
606591,Skomer Drive,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.98
606591,Skomer Drive,2023-06-19T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
606591,Skomer Drive,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
606591,Skomer Drive,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
606591,Skomer Drive,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
606591,Skomer Drive,2023-06-19T17:10:00.000+00:00,transformer,,Temperature,C,33.6
606591,Skomer Drive,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
606591,Skomer Drive,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
606591,Skomer Drive,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
606591,Skomer Drive,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
606591,Skomer Drive,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
606591,Skomer Drive,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
606591,Skomer Drive,2023-06-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
606591,Skomer Drive,2023-06-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
606591,Skomer Drive,2023-06-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
606591,Skomer Drive,2023-06-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,7.58
606591,Skomer Drive,2023-06-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,9.85
606591,Skomer Drive,2023-06-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,9.97
606591,Skomer Drive,2023-06-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,31.5
606591,Skomer Drive,2023-06-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
606591,Skomer Drive,2023-06-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
606591,Skomer Drive,2023-06-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
606591,Skomer Drive,2023-06-19T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
606591,Skomer Drive,2023-06-19T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
606591,Skomer Drive,2023-06-19T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
606591,Skomer Drive,2023-06-19T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.6
606591,Skomer Drive,2023-06-19T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.35
606591,Skomer Drive,2023-06-19T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.46
606591,Skomer Drive,2023-06-19T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
606591,Skomer Drive,2023-06-19T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
606591,Skomer Drive,2023-06-19T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
606591,Skomer Drive,2023-06-19T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
606591,Skomer Drive,2023-06-19T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-19T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-19T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-19T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
606591,Skomer Drive,2023-06-19T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-19T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
606591,Skomer Drive,2023-06-19T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
606591,Skomer Drive,2023-06-19T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-19T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
606591,Skomer Drive,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
606591,Skomer Drive,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
606591,Skomer Drive,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
606591,Skomer Drive,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.59
606591,Skomer Drive,2023-06-19T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
606591,Skomer Drive,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
606591,Skomer Drive,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
606591,Skomer Drive,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
606591,Skomer Drive,2023-06-19T17:00:00.000+00:00,transformer,,Temperature,C,33.6
606591,Skomer Drive,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
606591,Skomer Drive,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
606591,Skomer Drive,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
606591,Skomer Drive,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
606591,Skomer Drive,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
606591,Skomer Drive,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
606591,Skomer Drive,2023-06-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
606591,Skomer Drive,2023-06-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
606591,Skomer Drive,2023-06-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
606591,Skomer Drive,2023-06-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,6.15
606591,Skomer Drive,2023-06-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,11.61
606591,Skomer Drive,2023-06-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,12.92
606591,Skomer Drive,2023-06-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
606591,Skomer Drive,2023-06-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
606591,Skomer Drive,2023-06-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
606591,Skomer Drive,2023-06-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
606591,Skomer Drive,2023-06-19T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.47
606591,Skomer Drive,2023-06-19T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
606591,Skomer Drive,2023-06-19T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-19T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.01
606591,Skomer Drive,2023-06-19T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.03
606591,Skomer Drive,2023-06-19T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.62
606591,Skomer Drive,2023-06-19T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
606591,Skomer Drive,2023-06-19T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
606591,Skomer Drive,2023-06-19T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
606591,Skomer Drive,2023-06-19T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.8
606591,Skomer Drive,2023-06-19T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
606591,Skomer Drive,2023-06-19T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
606591,Skomer Drive,2023-06-19T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-19T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
606591,Skomer Drive,2023-06-19T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-19T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
606591,Skomer Drive,2023-06-19T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.1
606591,Skomer Drive,2023-06-19T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-19T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
606591,Skomer Drive,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.26
606591,Skomer Drive,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.45
606591,Skomer Drive,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.33
606591,Skomer Drive,2023-06-19T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
606591,Skomer Drive,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
606591,Skomer Drive,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
606591,Skomer Drive,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
606591,Skomer Drive,2023-06-19T16:50:00.000+00:00,transformer,,Temperature,C,33.6
606591,Skomer Drive,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
606591,Skomer Drive,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
606591,Skomer Drive,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
606591,Skomer Drive,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
606591,Skomer Drive,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
606591,Skomer Drive,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
606591,Skomer Drive,2023-06-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
606591,Skomer Drive,2023-06-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
606591,Skomer Drive,2023-06-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
606591,Skomer Drive,2023-06-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,6.55
606591,Skomer Drive,2023-06-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,11.37
606591,Skomer Drive,2023-06-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,11.09
606591,Skomer Drive,2023-06-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
606591,Skomer Drive,2023-06-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
606591,Skomer Drive,2023-06-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
606591,Skomer Drive,2023-06-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
606591,Skomer Drive,2023-06-19T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
606591,Skomer Drive,2023-06-19T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
606591,Skomer Drive,2023-06-19T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
606591,Skomer Drive,2023-06-19T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.42
606591,Skomer Drive,2023-06-19T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.17
606591,Skomer Drive,2023-06-19T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.5
606591,Skomer Drive,2023-06-19T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
606591,Skomer Drive,2023-06-19T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
606591,Skomer Drive,2023-06-19T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
606591,Skomer Drive,2023-06-19T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
606591,Skomer Drive,2023-06-19T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-19T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-19T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-19T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
606591,Skomer Drive,2023-06-19T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-19T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
606591,Skomer Drive,2023-06-19T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
606591,Skomer Drive,2023-06-19T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-19T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
606591,Skomer Drive,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
606591,Skomer Drive,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.55
606591,Skomer Drive,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
606591,Skomer Drive,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.17
606591,Skomer Drive,2023-06-19T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
606591,Skomer Drive,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
606591,Skomer Drive,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
606591,Skomer Drive,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
606591,Skomer Drive,2023-06-19T16:40:00.000+00:00,transformer,,Temperature,C,33.6
606591,Skomer Drive,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
606591,Skomer Drive,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
606591,Skomer Drive,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
606591,Skomer Drive,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
606591,Skomer Drive,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
606591,Skomer Drive,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
606591,Skomer Drive,2023-06-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
606591,Skomer Drive,2023-06-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
606591,Skomer Drive,2023-06-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
606591,Skomer Drive,2023-06-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,6.14
606591,Skomer Drive,2023-06-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,9.7
606591,Skomer Drive,2023-06-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,8.89
606591,Skomer Drive,2023-06-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
606591,Skomer Drive,2023-06-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
606591,Skomer Drive,2023-06-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
606591,Skomer Drive,2023-06-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
606591,Skomer Drive,2023-06-19T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
606591,Skomer Drive,2023-06-19T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-19T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
606591,Skomer Drive,2023-06-19T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.12
606591,Skomer Drive,2023-06-19T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.73
606591,Skomer Drive,2023-06-19T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.92
606591,Skomer Drive,2023-06-19T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
606591,Skomer Drive,2023-06-19T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.1
606591,Skomer Drive,2023-06-19T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
606591,Skomer Drive,2023-06-19T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
606591,Skomer Drive,2023-06-19T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-19T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-19T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-19T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.03
606591,Skomer Drive,2023-06-19T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-19T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-19T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
606591,Skomer Drive,2023-06-19T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-19T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
606591,Skomer Drive,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
606591,Skomer Drive,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
606591,Skomer Drive,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
606591,Skomer Drive,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
606591,Skomer Drive,2023-06-19T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
606591,Skomer Drive,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
606591,Skomer Drive,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
606591,Skomer Drive,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
606591,Skomer Drive,2023-06-19T16:30:00.000+00:00,transformer,,Temperature,C,33.5
606591,Skomer Drive,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
606591,Skomer Drive,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
606591,Skomer Drive,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
606591,Skomer Drive,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
606591,Skomer Drive,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
606591,Skomer Drive,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
606591,Skomer Drive,2023-06-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
606591,Skomer Drive,2023-06-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
606591,Skomer Drive,2023-06-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
606591,Skomer Drive,2023-06-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,8.85
606591,Skomer Drive,2023-06-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,10.67
606591,Skomer Drive,2023-06-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,7.75
606591,Skomer Drive,2023-06-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
606591,Skomer Drive,2023-06-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
606591,Skomer Drive,2023-06-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
606591,Skomer Drive,2023-06-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
606591,Skomer Drive,2023-06-19T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
606591,Skomer Drive,2023-06-19T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
606591,Skomer Drive,2023-06-19T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-19T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-19T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.94
606591,Skomer Drive,2023-06-19T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.68
606591,Skomer Drive,2023-06-19T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
606591,Skomer Drive,2023-06-19T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
606591,Skomer Drive,2023-06-19T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.7
606591,Skomer Drive,2023-06-19T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
606591,Skomer Drive,2023-06-19T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-19T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-19T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-19T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
606591,Skomer Drive,2023-06-19T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
606591,Skomer Drive,2023-06-19T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-19T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
606591,Skomer Drive,2023-06-19T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
606591,Skomer Drive,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
606591,Skomer Drive,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.8
606591,Skomer Drive,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
606591,Skomer Drive,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
606591,Skomer Drive,2023-06-19T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
606591,Skomer Drive,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
606591,Skomer Drive,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
606591,Skomer Drive,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
606591,Skomer Drive,2023-06-19T16:20:00.000+00:00,transformer,,Temperature,C,33.5
606591,Skomer Drive,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
606591,Skomer Drive,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
606591,Skomer Drive,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
606591,Skomer Drive,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
606591,Skomer Drive,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
606591,Skomer Drive,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
606591,Skomer Drive,2023-06-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
606591,Skomer Drive,2023-06-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
606591,Skomer Drive,2023-06-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
606591,Skomer Drive,2023-06-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,4.23
606591,Skomer Drive,2023-06-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,10.71
606591,Skomer Drive,2023-06-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,8.81
606591,Skomer Drive,2023-06-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
606591,Skomer Drive,2023-06-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
606591,Skomer Drive,2023-06-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
606591,Skomer Drive,2023-06-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
606591,Skomer Drive,2023-06-19T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
606591,Skomer Drive,2023-06-19T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
606591,Skomer Drive,2023-06-19T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-19T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
606591,Skomer Drive,2023-06-19T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.5
606591,Skomer Drive,2023-06-19T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
606591,Skomer Drive,2023-06-19T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
606591,Skomer Drive,2023-06-19T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
606591,Skomer Drive,2023-06-19T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
606591,Skomer Drive,2023-06-19T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
606591,Skomer Drive,2023-06-19T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-19T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-19T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
606591,Skomer Drive,2023-06-19T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
606591,Skomer Drive,2023-06-19T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
606591,Skomer Drive,2023-06-19T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-19T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
606591,Skomer Drive,2023-06-19T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-19T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
606591,Skomer Drive,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
606591,Skomer Drive,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
606591,Skomer Drive,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.03
606591,Skomer Drive,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
606591,Skomer Drive,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.37
606591,Skomer Drive,2023-06-19T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
606591,Skomer Drive,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
606591,Skomer Drive,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
606591,Skomer Drive,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
606591,Skomer Drive,2023-06-19T16:10:00.000+00:00,transformer,,Temperature,C,33.4
606591,Skomer Drive,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
606591,Skomer Drive,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
606591,Skomer Drive,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
606591,Skomer Drive,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
606591,Skomer Drive,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
606591,Skomer Drive,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
606591,Skomer Drive,2023-06-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
606591,Skomer Drive,2023-06-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
606591,Skomer Drive,2023-06-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
606591,Skomer Drive,2023-06-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,3.27
606591,Skomer Drive,2023-06-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,10.86
606591,Skomer Drive,2023-06-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,8.77
606591,Skomer Drive,2023-06-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
606591,Skomer Drive,2023-06-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
606591,Skomer Drive,2023-06-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
606591,Skomer Drive,2023-06-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
606591,Skomer Drive,2023-06-19T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-19T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
606591,Skomer Drive,2023-06-19T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-19T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.3
606591,Skomer Drive,2023-06-19T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.4
606591,Skomer Drive,2023-06-19T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.06
606591,Skomer Drive,2023-06-19T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
606591,Skomer Drive,2023-06-19T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
606591,Skomer Drive,2023-06-19T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
606591,Skomer Drive,2023-06-19T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
606591,Skomer Drive,2023-06-19T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-19T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-19T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-19T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
606591,Skomer Drive,2023-06-19T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-19T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-19T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
606591,Skomer Drive,2023-06-19T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
606591,Skomer Drive,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
606591,Skomer Drive,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.53
606591,Skomer Drive,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
606591,Skomer Drive,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
606591,Skomer Drive,2023-06-19T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
606591,Skomer Drive,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
606591,Skomer Drive,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
606591,Skomer Drive,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
606591,Skomer Drive,2023-06-19T16:00:00.000+00:00,transformer,,Temperature,C,33.3
606591,Skomer Drive,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
606591,Skomer Drive,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
606591,Skomer Drive,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
606591,Skomer Drive,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
606591,Skomer Drive,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
606591,Skomer Drive,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
606591,Skomer Drive,2023-06-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
606591,Skomer Drive,2023-06-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
606591,Skomer Drive,2023-06-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,3.9
606591,Skomer Drive,2023-06-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.22
606591,Skomer Drive,2023-06-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,7.15
606591,Skomer Drive,2023-06-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
606591,Skomer Drive,2023-06-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
606591,Skomer Drive,2023-06-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
606591,Skomer Drive,2023-06-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
606591,Skomer Drive,2023-06-19T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-19T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
606591,Skomer Drive,2023-06-19T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
606591,Skomer Drive,2023-06-19T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.36
606591,Skomer Drive,2023-06-19T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.04
606591,Skomer Drive,2023-06-19T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.65
606591,Skomer Drive,2023-06-19T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
606591,Skomer Drive,2023-06-19T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
606591,Skomer Drive,2023-06-19T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
606591,Skomer Drive,2023-06-19T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
606591,Skomer Drive,2023-06-19T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-19T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-19T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-19T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-19T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-19T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-19T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
606591,Skomer Drive,2023-06-19T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
606591,Skomer Drive,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
606591,Skomer Drive,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
606591,Skomer Drive,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
606591,Skomer Drive,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
606591,Skomer Drive,2023-06-19T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
606591,Skomer Drive,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
606591,Skomer Drive,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
