Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
606591,Skomer Drive,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
606591,Skomer Drive,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
606591,Skomer Drive,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.49
606591,Skomer Drive,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
606591,Skomer Drive,2023-06-19T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
606591,Skomer Drive,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
606591,Skomer Drive,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
606591,Skomer Drive,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
606591,Skomer Drive,2023-06-19T13:50:00.000+00:00,transformer,,Temperature,C,31.6
606591,Skomer Drive,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
606591,Skomer Drive,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
606591,Skomer Drive,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
606591,Skomer Drive,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
606591,Skomer Drive,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
606591,Skomer Drive,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
606591,Skomer Drive,2023-06-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
606591,Skomer Drive,2023-06-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
606591,Skomer Drive,2023-06-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
606591,Skomer Drive,2023-06-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,1.37
606591,Skomer Drive,2023-06-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,3.73
606591,Skomer Drive,2023-06-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,5.01
606591,Skomer Drive,2023-06-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
606591,Skomer Drive,2023-06-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.2
606591,Skomer Drive,2023-06-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
606591,Skomer Drive,2023-06-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
606591,Skomer Drive,2023-06-19T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
606591,Skomer Drive,2023-06-19T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
606591,Skomer Drive,2023-06-19T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
606591,Skomer Drive,2023-06-19T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.98
606591,Skomer Drive,2023-06-19T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.72
606591,Skomer Drive,2023-06-19T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.58
606591,Skomer Drive,2023-06-19T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
606591,Skomer Drive,2023-06-19T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
606591,Skomer Drive,2023-06-19T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
606591,Skomer Drive,2023-06-19T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
606591,Skomer Drive,2023-06-19T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-19T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-19T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-19T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
606591,Skomer Drive,2023-06-19T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-19T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
606591,Skomer Drive,2023-06-19T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.0
606591,Skomer Drive,2023-06-19T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
606591,Skomer Drive,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
606591,Skomer Drive,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
606591,Skomer Drive,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
606591,Skomer Drive,2023-06-19T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
606591,Skomer Drive,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
606591,Skomer Drive,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
606591,Skomer Drive,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
606591,Skomer Drive,2023-06-19T13:40:00.000+00:00,transformer,,Temperature,C,31.4
606591,Skomer Drive,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
606591,Skomer Drive,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
606591,Skomer Drive,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
606591,Skomer Drive,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
606591,Skomer Drive,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
606591,Skomer Drive,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
606591,Skomer Drive,2023-06-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
606591,Skomer Drive,2023-06-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
606591,Skomer Drive,2023-06-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
606591,Skomer Drive,2023-06-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,1.5
606591,Skomer Drive,2023-06-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,4.63
606591,Skomer Drive,2023-06-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,4.55
606591,Skomer Drive,2023-06-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,25.6
606591,Skomer Drive,2023-06-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
606591,Skomer Drive,2023-06-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
606591,Skomer Drive,2023-06-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
606591,Skomer Drive,2023-06-19T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-19T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
606591,Skomer Drive,2023-06-19T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-19T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.56
606591,Skomer Drive,2023-06-19T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.96
606591,Skomer Drive,2023-06-19T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.17
606591,Skomer Drive,2023-06-19T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
606591,Skomer Drive,2023-06-19T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
606591,Skomer Drive,2023-06-19T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
606591,Skomer Drive,2023-06-19T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
606591,Skomer Drive,2023-06-19T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-19T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-19T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-19T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
606591,Skomer Drive,2023-06-19T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-19T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
606591,Skomer Drive,2023-06-19T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
606591,Skomer Drive,2023-06-19T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-19T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
606591,Skomer Drive,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
606591,Skomer Drive,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
606591,Skomer Drive,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
606591,Skomer Drive,2023-06-19T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
606591,Skomer Drive,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
606591,Skomer Drive,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
606591,Skomer Drive,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
606591,Skomer Drive,2023-06-19T13:30:00.000+00:00,transformer,,Temperature,C,31.3
606591,Skomer Drive,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
606591,Skomer Drive,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
606591,Skomer Drive,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
606591,Skomer Drive,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
606591,Skomer Drive,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
606591,Skomer Drive,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
606591,Skomer Drive,2023-06-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
606591,Skomer Drive,2023-06-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
606591,Skomer Drive,2023-06-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
606591,Skomer Drive,2023-06-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,0.23
606591,Skomer Drive,2023-06-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,4.89
606591,Skomer Drive,2023-06-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,6.26
606591,Skomer Drive,2023-06-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
606591,Skomer Drive,2023-06-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
606591,Skomer Drive,2023-06-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
606591,Skomer Drive,2023-06-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
606591,Skomer Drive,2023-06-19T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-19T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
606591,Skomer Drive,2023-06-19T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-19T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.97
606591,Skomer Drive,2023-06-19T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
606591,Skomer Drive,2023-06-19T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.14
606591,Skomer Drive,2023-06-19T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
606591,Skomer Drive,2023-06-19T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
606591,Skomer Drive,2023-06-19T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
606591,Skomer Drive,2023-06-19T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
606591,Skomer Drive,2023-06-19T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-19T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-19T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-19T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
606591,Skomer Drive,2023-06-19T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
606591,Skomer Drive,2023-06-19T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
606591,Skomer Drive,2023-06-19T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.1
606591,Skomer Drive,2023-06-19T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
606591,Skomer Drive,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
606591,Skomer Drive,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
606591,Skomer Drive,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
606591,Skomer Drive,2023-06-19T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
606591,Skomer Drive,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
606591,Skomer Drive,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
606591,Skomer Drive,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
606591,Skomer Drive,2023-06-19T13:20:00.000+00:00,transformer,,Temperature,C,31.2
606591,Skomer Drive,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
606591,Skomer Drive,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
606591,Skomer Drive,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
606591,Skomer Drive,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
606591,Skomer Drive,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
606591,Skomer Drive,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
606591,Skomer Drive,2023-06-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
606591,Skomer Drive,2023-06-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
606591,Skomer Drive,2023-06-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
606591,Skomer Drive,2023-06-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.21
606591,Skomer Drive,2023-06-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,3.8
606591,Skomer Drive,2023-06-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,6.53
606591,Skomer Drive,2023-06-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
606591,Skomer Drive,2023-06-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.1
606591,Skomer Drive,2023-06-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
606591,Skomer Drive,2023-06-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
606591,Skomer Drive,2023-06-19T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-19T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
606591,Skomer Drive,2023-06-19T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-19T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.21
606591,Skomer Drive,2023-06-19T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
606591,Skomer Drive,2023-06-19T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
606591,Skomer Drive,2023-06-19T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
606591,Skomer Drive,2023-06-19T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
606591,Skomer Drive,2023-06-19T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
606591,Skomer Drive,2023-06-19T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
606591,Skomer Drive,2023-06-19T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-19T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-19T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-19T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
606591,Skomer Drive,2023-06-19T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
606591,Skomer Drive,2023-06-19T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
606591,Skomer Drive,2023-06-19T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,2.9
606591,Skomer Drive,2023-06-19T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
606591,Skomer Drive,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
606591,Skomer Drive,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
606591,Skomer Drive,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
606591,Skomer Drive,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
606591,Skomer Drive,2023-06-19T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
606591,Skomer Drive,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
606591,Skomer Drive,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
606591,Skomer Drive,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
606591,Skomer Drive,2023-06-19T13:10:00.000+00:00,transformer,,Temperature,C,31.0
606591,Skomer Drive,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
606591,Skomer Drive,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
606591,Skomer Drive,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
606591,Skomer Drive,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
606591,Skomer Drive,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
606591,Skomer Drive,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
606591,Skomer Drive,2023-06-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
606591,Skomer Drive,2023-06-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
606591,Skomer Drive,2023-06-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
606591,Skomer Drive,2023-06-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.54
606591,Skomer Drive,2023-06-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,4.35
606591,Skomer Drive,2023-06-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,7.38
606591,Skomer Drive,2023-06-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
606591,Skomer Drive,2023-06-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.5
606591,Skomer Drive,2023-06-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
606591,Skomer Drive,2023-06-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
606591,Skomer Drive,2023-06-19T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
606591,Skomer Drive,2023-06-19T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
606591,Skomer Drive,2023-06-19T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-19T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.98
606591,Skomer Drive,2023-06-19T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
606591,Skomer Drive,2023-06-19T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.56
606591,Skomer Drive,2023-06-19T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
606591,Skomer Drive,2023-06-19T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
606591,Skomer Drive,2023-06-19T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
606591,Skomer Drive,2023-06-19T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
606591,Skomer Drive,2023-06-19T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-19T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-19T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-19T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
606591,Skomer Drive,2023-06-19T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-19T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
606591,Skomer Drive,2023-06-19T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.2
606591,Skomer Drive,2023-06-19T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
606591,Skomer Drive,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
606591,Skomer Drive,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
606591,Skomer Drive,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
606591,Skomer Drive,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
606591,Skomer Drive,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.67
606591,Skomer Drive,2023-06-19T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
606591,Skomer Drive,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
606591,Skomer Drive,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
606591,Skomer Drive,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
606591,Skomer Drive,2023-06-19T13:00:00.000+00:00,transformer,,Temperature,C,30.9
606591,Skomer Drive,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
606591,Skomer Drive,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
606591,Skomer Drive,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
606591,Skomer Drive,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
606591,Skomer Drive,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
606591,Skomer Drive,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
606591,Skomer Drive,2023-06-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
606591,Skomer Drive,2023-06-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
606591,Skomer Drive,2023-06-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
606591,Skomer Drive,2023-06-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.33
606591,Skomer Drive,2023-06-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,2.76
606591,Skomer Drive,2023-06-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,6.15
606591,Skomer Drive,2023-06-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
606591,Skomer Drive,2023-06-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.1
606591,Skomer Drive,2023-06-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
606591,Skomer Drive,2023-06-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
606591,Skomer Drive,2023-06-19T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
606591,Skomer Drive,2023-06-19T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
606591,Skomer Drive,2023-06-19T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-19T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.81
606591,Skomer Drive,2023-06-19T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
606591,Skomer Drive,2023-06-19T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.7
606591,Skomer Drive,2023-06-19T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
606591,Skomer Drive,2023-06-19T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
606591,Skomer Drive,2023-06-19T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
606591,Skomer Drive,2023-06-19T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
606591,Skomer Drive,2023-06-19T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-19T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-19T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-19T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
606591,Skomer Drive,2023-06-19T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-19T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
606591,Skomer Drive,2023-06-19T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.5
606591,Skomer Drive,2023-06-19T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
606591,Skomer Drive,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
606591,Skomer Drive,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
606591,Skomer Drive,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
606591,Skomer Drive,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
606591,Skomer Drive,2023-06-19T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
606591,Skomer Drive,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
606591,Skomer Drive,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
606591,Skomer Drive,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
606591,Skomer Drive,2023-06-19T12:50:00.000+00:00,transformer,,Temperature,C,30.8
606591,Skomer Drive,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
606591,Skomer Drive,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
606591,Skomer Drive,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
606591,Skomer Drive,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
606591,Skomer Drive,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
606591,Skomer Drive,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
606591,Skomer Drive,2023-06-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
606591,Skomer Drive,2023-06-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
606591,Skomer Drive,2023-06-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
606591,Skomer Drive,2023-06-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.18
606591,Skomer Drive,2023-06-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,3.58
606591,Skomer Drive,2023-06-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,4.89
606591,Skomer Drive,2023-06-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
606591,Skomer Drive,2023-06-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.1
606591,Skomer Drive,2023-06-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
606591,Skomer Drive,2023-06-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
606591,Skomer Drive,2023-06-19T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-19T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
606591,Skomer Drive,2023-06-19T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-19T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.72
606591,Skomer Drive,2023-06-19T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.7
606591,Skomer Drive,2023-06-19T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
606591,Skomer Drive,2023-06-19T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
606591,Skomer Drive,2023-06-19T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
606591,Skomer Drive,2023-06-19T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
606591,Skomer Drive,2023-06-19T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
606591,Skomer Drive,2023-06-19T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-19T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-19T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-19T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
606591,Skomer Drive,2023-06-19T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
606591,Skomer Drive,2023-06-19T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
606591,Skomer Drive,2023-06-19T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,2.8
606591,Skomer Drive,2023-06-19T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
606591,Skomer Drive,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
606591,Skomer Drive,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
606591,Skomer Drive,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
606591,Skomer Drive,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
606591,Skomer Drive,2023-06-19T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
606591,Skomer Drive,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
606591,Skomer Drive,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
606591,Skomer Drive,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
606591,Skomer Drive,2023-06-19T12:40:00.000+00:00,transformer,,Temperature,C,30.6
606591,Skomer Drive,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
606591,Skomer Drive,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
606591,Skomer Drive,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
606591,Skomer Drive,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
606591,Skomer Drive,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
606591,Skomer Drive,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
606591,Skomer Drive,2023-06-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
606591,Skomer Drive,2023-06-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
606591,Skomer Drive,2023-06-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
606591,Skomer Drive,2023-06-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,0.55
606591,Skomer Drive,2023-06-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,3.44
606591,Skomer Drive,2023-06-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,4.73
606591,Skomer Drive,2023-06-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
606591,Skomer Drive,2023-06-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.1
606591,Skomer Drive,2023-06-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
606591,Skomer Drive,2023-06-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
606591,Skomer Drive,2023-06-19T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
606591,Skomer Drive,2023-06-19T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
606591,Skomer Drive,2023-06-19T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
606591,Skomer Drive,2023-06-19T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.95
606591,Skomer Drive,2023-06-19T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.86
606591,Skomer Drive,2023-06-19T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.06
606591,Skomer Drive,2023-06-19T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
606591,Skomer Drive,2023-06-19T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
606591,Skomer Drive,2023-06-19T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
606591,Skomer Drive,2023-06-19T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
606591,Skomer Drive,2023-06-19T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-19T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-19T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-19T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
606591,Skomer Drive,2023-06-19T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.09
606591,Skomer Drive,2023-06-19T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
606591,Skomer Drive,2023-06-19T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
606591,Skomer Drive,2023-06-19T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-19T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
606591,Skomer Drive,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
606591,Skomer Drive,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
606591,Skomer Drive,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.4
606591,Skomer Drive,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
606591,Skomer Drive,2023-06-19T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
606591,Skomer Drive,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
606591,Skomer Drive,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
606591,Skomer Drive,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
606591,Skomer Drive,2023-06-19T12:30:00.000+00:00,transformer,,Temperature,C,30.5
606591,Skomer Drive,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
606591,Skomer Drive,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
606591,Skomer Drive,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
606591,Skomer Drive,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
606591,Skomer Drive,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
606591,Skomer Drive,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
606591,Skomer Drive,2023-06-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
606591,Skomer Drive,2023-06-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
606591,Skomer Drive,2023-06-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
606591,Skomer Drive,2023-06-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,0.48
606591,Skomer Drive,2023-06-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,6.15
606591,Skomer Drive,2023-06-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,5.36
606591,Skomer Drive,2023-06-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
606591,Skomer Drive,2023-06-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.5
606591,Skomer Drive,2023-06-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
606591,Skomer Drive,2023-06-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
606591,Skomer Drive,2023-06-19T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
606591,Skomer Drive,2023-06-19T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
606591,Skomer Drive,2023-06-19T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
606591,Skomer Drive,2023-06-19T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.99
606591,Skomer Drive,2023-06-19T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.13
606591,Skomer Drive,2023-06-19T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.41
606591,Skomer Drive,2023-06-19T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
606591,Skomer Drive,2023-06-19T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
606591,Skomer Drive,2023-06-19T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
606591,Skomer Drive,2023-06-19T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
606591,Skomer Drive,2023-06-19T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-19T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-19T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-19T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
606591,Skomer Drive,2023-06-19T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-19T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-19T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,2.5
606591,Skomer Drive,2023-06-19T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
606591,Skomer Drive,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
606591,Skomer Drive,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
606591,Skomer Drive,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
606591,Skomer Drive,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
606591,Skomer Drive,2023-06-19T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
606591,Skomer Drive,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
606591,Skomer Drive,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
606591,Skomer Drive,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
606591,Skomer Drive,2023-06-19T12:20:00.000+00:00,transformer,,Temperature,C,30.4
606591,Skomer Drive,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
606591,Skomer Drive,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
606591,Skomer Drive,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
606591,Skomer Drive,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
606591,Skomer Drive,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
606591,Skomer Drive,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
606591,Skomer Drive,2023-06-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
606591,Skomer Drive,2023-06-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
606591,Skomer Drive,2023-06-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
606591,Skomer Drive,2023-06-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,1.31
606591,Skomer Drive,2023-06-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,5.3
606591,Skomer Drive,2023-06-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,4.33
606591,Skomer Drive,2023-06-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,24.2
606591,Skomer Drive,2023-06-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
606591,Skomer Drive,2023-06-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
606591,Skomer Drive,2023-06-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
606591,Skomer Drive,2023-06-19T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
606591,Skomer Drive,2023-06-19T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
606591,Skomer Drive,2023-06-19T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-19T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.58
606591,Skomer Drive,2023-06-19T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
606591,Skomer Drive,2023-06-19T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.39
606591,Skomer Drive,2023-06-19T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
606591,Skomer Drive,2023-06-19T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
606591,Skomer Drive,2023-06-19T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
606591,Skomer Drive,2023-06-19T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
606591,Skomer Drive,2023-06-19T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-19T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-19T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-19T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
606591,Skomer Drive,2023-06-19T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-19T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-19T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,2.8
606591,Skomer Drive,2023-06-19T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
606591,Skomer Drive,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
606591,Skomer Drive,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
606591,Skomer Drive,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
606591,Skomer Drive,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
606591,Skomer Drive,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
606591,Skomer Drive,2023-06-19T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
606591,Skomer Drive,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
606591,Skomer Drive,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
606591,Skomer Drive,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
606591,Skomer Drive,2023-06-19T12:10:00.000+00:00,transformer,,Temperature,C,30.3
606591,Skomer Drive,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
606591,Skomer Drive,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
606591,Skomer Drive,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
606591,Skomer Drive,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
606591,Skomer Drive,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
606591,Skomer Drive,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
606591,Skomer Drive,2023-06-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
606591,Skomer Drive,2023-06-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
606591,Skomer Drive,2023-06-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,0.21
606591,Skomer Drive,2023-06-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,4.68
606591,Skomer Drive,2023-06-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,4.13
606591,Skomer Drive,2023-06-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,26.2
606591,Skomer Drive,2023-06-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.2
606591,Skomer Drive,2023-06-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
606591,Skomer Drive,2023-06-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
606591,Skomer Drive,2023-06-19T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
606591,Skomer Drive,2023-06-19T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
606591,Skomer Drive,2023-06-19T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
606591,Skomer Drive,2023-06-19T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.23
606591,Skomer Drive,2023-06-19T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.11
606591,Skomer Drive,2023-06-19T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.17
606591,Skomer Drive,2023-06-19T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
606591,Skomer Drive,2023-06-19T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
606591,Skomer Drive,2023-06-19T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
606591,Skomer Drive,2023-06-19T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
606591,Skomer Drive,2023-06-19T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-19T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-19T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-19T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
606591,Skomer Drive,2023-06-19T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
606591,Skomer Drive,2023-06-19T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
606591,Skomer Drive,2023-06-19T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.6
606591,Skomer Drive,2023-06-19T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
606591,Skomer Drive,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
606591,Skomer Drive,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
606591,Skomer Drive,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
606591,Skomer Drive,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
606591,Skomer Drive,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
606591,Skomer Drive,2023-06-19T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
606591,Skomer Drive,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
606591,Skomer Drive,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
606591,Skomer Drive,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
606591,Skomer Drive,2023-06-19T12:00:00.000+00:00,transformer,,Temperature,C,30.2
606591,Skomer Drive,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
606591,Skomer Drive,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
606591,Skomer Drive,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
606591,Skomer Drive,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
606591,Skomer Drive,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
606591,Skomer Drive,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
606591,Skomer Drive,2023-06-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
606591,Skomer Drive,2023-06-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
606591,Skomer Drive,2023-06-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
606591,Skomer Drive,2023-06-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.52
606591,Skomer Drive,2023-06-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,3.95
606591,Skomer Drive,2023-06-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,5.44
606591,Skomer Drive,2023-06-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
606591,Skomer Drive,2023-06-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.4
606591,Skomer Drive,2023-06-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
606591,Skomer Drive,2023-06-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
606591,Skomer Drive,2023-06-19T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
606591,Skomer Drive,2023-06-19T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
606591,Skomer Drive,2023-06-19T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
606591,Skomer Drive,2023-06-19T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.1
606591,Skomer Drive,2023-06-19T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
606591,Skomer Drive,2023-06-19T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.43
606591,Skomer Drive,2023-06-19T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
606591,Skomer Drive,2023-06-19T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
606591,Skomer Drive,2023-06-19T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
606591,Skomer Drive,2023-06-19T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
606591,Skomer Drive,2023-06-19T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
