Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-19T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-19T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-19T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
606591,Skomer Drive,2023-06-19T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
606591,Skomer Drive,2023-06-19T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
606591,Skomer Drive,2023-06-19T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.1
606591,Skomer Drive,2023-06-19T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
606591,Skomer Drive,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
606591,Skomer Drive,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
606591,Skomer Drive,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
606591,Skomer Drive,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.3
606591,Skomer Drive,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
606591,Skomer Drive,2023-06-19T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
606591,Skomer Drive,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
606591,Skomer Drive,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
606591,Skomer Drive,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
606591,Skomer Drive,2023-06-19T11:50:00.000+00:00,transformer,,Temperature,C,30.1
606591,Skomer Drive,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
606591,Skomer Drive,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
606591,Skomer Drive,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
606591,Skomer Drive,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
606591,Skomer Drive,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
606591,Skomer Drive,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
606591,Skomer Drive,2023-06-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
606591,Skomer Drive,2023-06-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
606591,Skomer Drive,2023-06-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
606591,Skomer Drive,2023-06-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,0.09
606591,Skomer Drive,2023-06-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,3.38
606591,Skomer Drive,2023-06-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,4.18
606591,Skomer Drive,2023-06-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,26.3
606591,Skomer Drive,2023-06-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.4
606591,Skomer Drive,2023-06-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
606591,Skomer Drive,2023-06-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
606591,Skomer Drive,2023-06-19T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-19T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
606591,Skomer Drive,2023-06-19T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
606591,Skomer Drive,2023-06-19T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.91
606591,Skomer Drive,2023-06-19T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.63
606591,Skomer Drive,2023-06-19T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.36
606591,Skomer Drive,2023-06-19T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
606591,Skomer Drive,2023-06-19T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
606591,Skomer Drive,2023-06-19T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
606591,Skomer Drive,2023-06-19T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
606591,Skomer Drive,2023-06-19T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-19T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-19T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-19T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
606591,Skomer Drive,2023-06-19T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
606591,Skomer Drive,2023-06-19T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-19T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,2.1
606591,Skomer Drive,2023-06-19T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
606591,Skomer Drive,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
606591,Skomer Drive,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.42
606591,Skomer Drive,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
606591,Skomer Drive,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
606591,Skomer Drive,2023-06-19T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
606591,Skomer Drive,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
606591,Skomer Drive,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
606591,Skomer Drive,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
606591,Skomer Drive,2023-06-19T11:40:00.000+00:00,transformer,,Temperature,C,30.0
606591,Skomer Drive,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
606591,Skomer Drive,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
606591,Skomer Drive,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
606591,Skomer Drive,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
606591,Skomer Drive,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
606591,Skomer Drive,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
606591,Skomer Drive,2023-06-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
606591,Skomer Drive,2023-06-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
606591,Skomer Drive,2023-06-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
606591,Skomer Drive,2023-06-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,1.04
606591,Skomer Drive,2023-06-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,4.65
606591,Skomer Drive,2023-06-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,4.41
606591,Skomer Drive,2023-06-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,24.8
606591,Skomer Drive,2023-06-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.9
606591,Skomer Drive,2023-06-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
606591,Skomer Drive,2023-06-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
606591,Skomer Drive,2023-06-19T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-19T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
606591,Skomer Drive,2023-06-19T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
606591,Skomer Drive,2023-06-19T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.28
606591,Skomer Drive,2023-06-19T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.7
606591,Skomer Drive,2023-06-19T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.62
606591,Skomer Drive,2023-06-19T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
606591,Skomer Drive,2023-06-19T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
606591,Skomer Drive,2023-06-19T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
606591,Skomer Drive,2023-06-19T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
606591,Skomer Drive,2023-06-19T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-19T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-19T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-19T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
606591,Skomer Drive,2023-06-19T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
606591,Skomer Drive,2023-06-19T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-19T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.7
606591,Skomer Drive,2023-06-19T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
606591,Skomer Drive,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
606591,Skomer Drive,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
606591,Skomer Drive,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
606591,Skomer Drive,2023-06-19T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
606591,Skomer Drive,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
606591,Skomer Drive,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
606591,Skomer Drive,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
606591,Skomer Drive,2023-06-19T11:30:00.000+00:00,transformer,,Temperature,C,29.8
606591,Skomer Drive,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
606591,Skomer Drive,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
606591,Skomer Drive,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
606591,Skomer Drive,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
606591,Skomer Drive,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
606591,Skomer Drive,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
606591,Skomer Drive,2023-06-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
606591,Skomer Drive,2023-06-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
606591,Skomer Drive,2023-06-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
606591,Skomer Drive,2023-06-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,1.6
606591,Skomer Drive,2023-06-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.24
606591,Skomer Drive,2023-06-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,4.19
606591,Skomer Drive,2023-06-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
606591,Skomer Drive,2023-06-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.8
606591,Skomer Drive,2023-06-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
606591,Skomer Drive,2023-06-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
606591,Skomer Drive,2023-06-19T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-19T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
606591,Skomer Drive,2023-06-19T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
606591,Skomer Drive,2023-06-19T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.0
606591,Skomer Drive,2023-06-19T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.65
606591,Skomer Drive,2023-06-19T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.65
606591,Skomer Drive,2023-06-19T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
606591,Skomer Drive,2023-06-19T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
606591,Skomer Drive,2023-06-19T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
606591,Skomer Drive,2023-06-19T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
606591,Skomer Drive,2023-06-19T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-19T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-19T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-19T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
606591,Skomer Drive,2023-06-19T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.08
606591,Skomer Drive,2023-06-19T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-19T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,2.4
606591,Skomer Drive,2023-06-19T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
606591,Skomer Drive,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
606591,Skomer Drive,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
606591,Skomer Drive,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
606591,Skomer Drive,2023-06-19T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
606591,Skomer Drive,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
606591,Skomer Drive,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
606591,Skomer Drive,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
606591,Skomer Drive,2023-06-19T11:20:00.000+00:00,transformer,,Temperature,C,29.7
606591,Skomer Drive,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
606591,Skomer Drive,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
606591,Skomer Drive,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
606591,Skomer Drive,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
606591,Skomer Drive,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
606591,Skomer Drive,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
606591,Skomer Drive,2023-06-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
606591,Skomer Drive,2023-06-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
606591,Skomer Drive,2023-06-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
606591,Skomer Drive,2023-06-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,0.28
606591,Skomer Drive,2023-06-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,6.89
606591,Skomer Drive,2023-06-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,4.73
606591,Skomer Drive,2023-06-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,30.3
606591,Skomer Drive,2023-06-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.9
606591,Skomer Drive,2023-06-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
606591,Skomer Drive,2023-06-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
606591,Skomer Drive,2023-06-19T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-19T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
606591,Skomer Drive,2023-06-19T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-19T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.59
606591,Skomer Drive,2023-06-19T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.58
606591,Skomer Drive,2023-06-19T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.8
606591,Skomer Drive,2023-06-19T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
606591,Skomer Drive,2023-06-19T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
606591,Skomer Drive,2023-06-19T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
606591,Skomer Drive,2023-06-19T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
606591,Skomer Drive,2023-06-19T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-19T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-19T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-19T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
606591,Skomer Drive,2023-06-19T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
606591,Skomer Drive,2023-06-19T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
606591,Skomer Drive,2023-06-19T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,2.2
606591,Skomer Drive,2023-06-19T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
606591,Skomer Drive,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
606591,Skomer Drive,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
606591,Skomer Drive,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
606591,Skomer Drive,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.79
606591,Skomer Drive,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
606591,Skomer Drive,2023-06-19T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
606591,Skomer Drive,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
606591,Skomer Drive,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
606591,Skomer Drive,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
606591,Skomer Drive,2023-06-19T11:10:00.000+00:00,transformer,,Temperature,C,29.6
606591,Skomer Drive,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
606591,Skomer Drive,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
606591,Skomer Drive,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
606591,Skomer Drive,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
606591,Skomer Drive,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
606591,Skomer Drive,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
606591,Skomer Drive,2023-06-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
606591,Skomer Drive,2023-06-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
606591,Skomer Drive,2023-06-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,5.15
606591,Skomer Drive,2023-06-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,5.31
606591,Skomer Drive,2023-06-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
606591,Skomer Drive,2023-06-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.2
606591,Skomer Drive,2023-06-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
606591,Skomer Drive,2023-06-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
606591,Skomer Drive,2023-06-19T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
606591,Skomer Drive,2023-06-19T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
606591,Skomer Drive,2023-06-19T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-19T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.95
606591,Skomer Drive,2023-06-19T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.29
606591,Skomer Drive,2023-06-19T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.57
606591,Skomer Drive,2023-06-19T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
606591,Skomer Drive,2023-06-19T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
606591,Skomer Drive,2023-06-19T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
606591,Skomer Drive,2023-06-19T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
606591,Skomer Drive,2023-06-19T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-19T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-19T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-19T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
606591,Skomer Drive,2023-06-19T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
606591,Skomer Drive,2023-06-19T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
606591,Skomer Drive,2023-06-19T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
606591,Skomer Drive,2023-06-19T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
606591,Skomer Drive,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
606591,Skomer Drive,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
606591,Skomer Drive,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.82
606591,Skomer Drive,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
606591,Skomer Drive,2023-06-19T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
606591,Skomer Drive,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
606591,Skomer Drive,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
606591,Skomer Drive,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
606591,Skomer Drive,2023-06-19T11:00:00.000+00:00,transformer,,Temperature,C,29.4
606591,Skomer Drive,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
606591,Skomer Drive,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
606591,Skomer Drive,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
606591,Skomer Drive,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
606591,Skomer Drive,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
606591,Skomer Drive,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
606591,Skomer Drive,2023-06-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
606591,Skomer Drive,2023-06-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
606591,Skomer Drive,2023-06-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,0.57
606591,Skomer Drive,2023-06-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,4.17
606591,Skomer Drive,2023-06-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,4.19
606591,Skomer Drive,2023-06-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,26.0
606591,Skomer Drive,2023-06-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.4
606591,Skomer Drive,2023-06-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
606591,Skomer Drive,2023-06-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
606591,Skomer Drive,2023-06-19T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
606591,Skomer Drive,2023-06-19T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
606591,Skomer Drive,2023-06-19T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
606591,Skomer Drive,2023-06-19T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.1
606591,Skomer Drive,2023-06-19T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.87
606591,Skomer Drive,2023-06-19T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.44
606591,Skomer Drive,2023-06-19T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
606591,Skomer Drive,2023-06-19T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
606591,Skomer Drive,2023-06-19T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
606591,Skomer Drive,2023-06-19T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
606591,Skomer Drive,2023-06-19T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-19T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-19T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-19T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
606591,Skomer Drive,2023-06-19T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
606591,Skomer Drive,2023-06-19T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
606591,Skomer Drive,2023-06-19T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.2
606591,Skomer Drive,2023-06-19T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
606591,Skomer Drive,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
606591,Skomer Drive,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
606591,Skomer Drive,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
606591,Skomer Drive,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.82
606591,Skomer Drive,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
606591,Skomer Drive,2023-06-19T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
606591,Skomer Drive,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
606591,Skomer Drive,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
606591,Skomer Drive,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
606591,Skomer Drive,2023-06-19T10:50:00.000+00:00,transformer,,Temperature,C,29.2
606591,Skomer Drive,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
606591,Skomer Drive,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
606591,Skomer Drive,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
606591,Skomer Drive,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
606591,Skomer Drive,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
606591,Skomer Drive,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
606591,Skomer Drive,2023-06-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
606591,Skomer Drive,2023-06-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
606591,Skomer Drive,2023-06-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,0.51
606591,Skomer Drive,2023-06-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,5.17
606591,Skomer Drive,2023-06-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,4.22
606591,Skomer Drive,2023-06-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,25.9
606591,Skomer Drive,2023-06-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.2
606591,Skomer Drive,2023-06-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
606591,Skomer Drive,2023-06-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
606591,Skomer Drive,2023-06-19T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
606591,Skomer Drive,2023-06-19T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-19T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-19T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.67
606591,Skomer Drive,2023-06-19T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.07
606591,Skomer Drive,2023-06-19T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
606591,Skomer Drive,2023-06-19T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
606591,Skomer Drive,2023-06-19T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
606591,Skomer Drive,2023-06-19T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
606591,Skomer Drive,2023-06-19T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
606591,Skomer Drive,2023-06-19T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-19T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-19T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-19T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-19T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
606591,Skomer Drive,2023-06-19T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-19T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,2.6
606591,Skomer Drive,2023-06-19T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
606591,Skomer Drive,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
606591,Skomer Drive,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
606591,Skomer Drive,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
606591,Skomer Drive,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.84
606591,Skomer Drive,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
606591,Skomer Drive,2023-06-19T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
606591,Skomer Drive,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
606591,Skomer Drive,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
606591,Skomer Drive,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
606591,Skomer Drive,2023-06-19T10:40:00.000+00:00,transformer,,Temperature,C,29.1
606591,Skomer Drive,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
606591,Skomer Drive,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
606591,Skomer Drive,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
606591,Skomer Drive,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
606591,Skomer Drive,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
606591,Skomer Drive,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
606591,Skomer Drive,2023-06-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
606591,Skomer Drive,2023-06-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
606591,Skomer Drive,2023-06-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,1.12
606591,Skomer Drive,2023-06-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,3.85
606591,Skomer Drive,2023-06-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,4.2
606591,Skomer Drive,2023-06-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,23.4
606591,Skomer Drive,2023-06-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.2
606591,Skomer Drive,2023-06-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
606591,Skomer Drive,2023-06-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
606591,Skomer Drive,2023-06-19T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
606591,Skomer Drive,2023-06-19T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-19T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-19T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.71
606591,Skomer Drive,2023-06-19T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.9
606591,Skomer Drive,2023-06-19T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.34
606591,Skomer Drive,2023-06-19T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
606591,Skomer Drive,2023-06-19T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
606591,Skomer Drive,2023-06-19T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
606591,Skomer Drive,2023-06-19T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
606591,Skomer Drive,2023-06-19T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-19T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-19T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-19T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
606591,Skomer Drive,2023-06-19T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
606591,Skomer Drive,2023-06-19T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
606591,Skomer Drive,2023-06-19T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.5
606591,Skomer Drive,2023-06-19T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
606591,Skomer Drive,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
606591,Skomer Drive,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
606591,Skomer Drive,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
606591,Skomer Drive,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.16
606591,Skomer Drive,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
606591,Skomer Drive,2023-06-19T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
606591,Skomer Drive,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
606591,Skomer Drive,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
606591,Skomer Drive,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
606591,Skomer Drive,2023-06-19T10:30:00.000+00:00,transformer,,Temperature,C,28.9
606591,Skomer Drive,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
606591,Skomer Drive,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
606591,Skomer Drive,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
606591,Skomer Drive,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
606591,Skomer Drive,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
606591,Skomer Drive,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
606591,Skomer Drive,2023-06-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
606591,Skomer Drive,2023-06-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
606591,Skomer Drive,2023-06-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
606591,Skomer Drive,2023-06-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,1.37
606591,Skomer Drive,2023-06-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,3.39
606591,Skomer Drive,2023-06-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,5.36
606591,Skomer Drive,2023-06-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,26.2
606591,Skomer Drive,2023-06-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.8
606591,Skomer Drive,2023-06-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
606591,Skomer Drive,2023-06-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
606591,Skomer Drive,2023-06-19T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
606591,Skomer Drive,2023-06-19T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
606591,Skomer Drive,2023-06-19T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
606591,Skomer Drive,2023-06-19T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.9
606591,Skomer Drive,2023-06-19T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.0
606591,Skomer Drive,2023-06-19T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.38
606591,Skomer Drive,2023-06-19T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
606591,Skomer Drive,2023-06-19T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
606591,Skomer Drive,2023-06-19T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
606591,Skomer Drive,2023-06-19T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
606591,Skomer Drive,2023-06-19T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-19T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-19T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-19T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
606591,Skomer Drive,2023-06-19T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
606591,Skomer Drive,2023-06-19T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-19T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,2.5
606591,Skomer Drive,2023-06-19T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
606591,Skomer Drive,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
606591,Skomer Drive,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
606591,Skomer Drive,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
606591,Skomer Drive,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.85
606591,Skomer Drive,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
606591,Skomer Drive,2023-06-19T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
606591,Skomer Drive,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
606591,Skomer Drive,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
606591,Skomer Drive,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
606591,Skomer Drive,2023-06-19T10:20:00.000+00:00,transformer,,Temperature,C,28.8
606591,Skomer Drive,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
606591,Skomer Drive,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
606591,Skomer Drive,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
606591,Skomer Drive,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
606591,Skomer Drive,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
606591,Skomer Drive,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
606591,Skomer Drive,2023-06-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
606591,Skomer Drive,2023-06-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
606591,Skomer Drive,2023-06-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
606591,Skomer Drive,2023-06-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,3.23
606591,Skomer Drive,2023-06-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,4.69
606591,Skomer Drive,2023-06-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,5.2
606591,Skomer Drive,2023-06-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,21.4
606591,Skomer Drive,2023-06-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
606591,Skomer Drive,2023-06-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
606591,Skomer Drive,2023-06-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
606591,Skomer Drive,2023-06-19T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-19T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
606591,Skomer Drive,2023-06-19T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-19T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.62
606591,Skomer Drive,2023-06-19T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.36
606591,Skomer Drive,2023-06-19T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.6
606591,Skomer Drive,2023-06-19T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
606591,Skomer Drive,2023-06-19T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
606591,Skomer Drive,2023-06-19T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
606591,Skomer Drive,2023-06-19T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
606591,Skomer Drive,2023-06-19T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-19T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-19T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-19T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
606591,Skomer Drive,2023-06-19T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
606591,Skomer Drive,2023-06-19T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
606591,Skomer Drive,2023-06-19T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
606591,Skomer Drive,2023-06-19T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
606591,Skomer Drive,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
606591,Skomer Drive,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
606591,Skomer Drive,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
606591,Skomer Drive,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
606591,Skomer Drive,2023-06-19T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
606591,Skomer Drive,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
606591,Skomer Drive,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
606591,Skomer Drive,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
606591,Skomer Drive,2023-06-19T10:10:00.000+00:00,transformer,,Temperature,C,28.8
606591,Skomer Drive,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
606591,Skomer Drive,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
606591,Skomer Drive,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
606591,Skomer Drive,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
606591,Skomer Drive,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
606591,Skomer Drive,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
606591,Skomer Drive,2023-06-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
606591,Skomer Drive,2023-06-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
606591,Skomer Drive,2023-06-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,3.65
606591,Skomer Drive,2023-06-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,5.3
606591,Skomer Drive,2023-06-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,6.9
606591,Skomer Drive,2023-06-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,26.6
606591,Skomer Drive,2023-06-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
606591,Skomer Drive,2023-06-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
606591,Skomer Drive,2023-06-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
606591,Skomer Drive,2023-06-19T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-19T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
606591,Skomer Drive,2023-06-19T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-19T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.71
606591,Skomer Drive,2023-06-19T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.68
606591,Skomer Drive,2023-06-19T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.64
606591,Skomer Drive,2023-06-19T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
606591,Skomer Drive,2023-06-19T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
606591,Skomer Drive,2023-06-19T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
606591,Skomer Drive,2023-06-19T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
606591,Skomer Drive,2023-06-19T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-19T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-19T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-19T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
606591,Skomer Drive,2023-06-19T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-19T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
606591,Skomer Drive,2023-06-19T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
606591,Skomer Drive,2023-06-19T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
606591,Skomer Drive,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
606591,Skomer Drive,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
606591,Skomer Drive,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
606591,Skomer Drive,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
606591,Skomer Drive,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
606591,Skomer Drive,2023-06-19T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
606591,Skomer Drive,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
606591,Skomer Drive,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
606591,Skomer Drive,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
606591,Skomer Drive,2023-06-19T10:00:00.000+00:00,transformer,,Temperature,C,28.8
606591,Skomer Drive,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
606591,Skomer Drive,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
606591,Skomer Drive,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
606591,Skomer Drive,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
606591,Skomer Drive,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
606591,Skomer Drive,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
606591,Skomer Drive,2023-06-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
606591,Skomer Drive,2023-06-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
606591,Skomer Drive,2023-06-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,5.16
606591,Skomer Drive,2023-06-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.25
606591,Skomer Drive,2023-06-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,8.25
606591,Skomer Drive,2023-06-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,26.7
606591,Skomer Drive,2023-06-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
606591,Skomer Drive,2023-06-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
606591,Skomer Drive,2023-06-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
606591,Skomer Drive,2023-06-19T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
606591,Skomer Drive,2023-06-19T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
