Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-19T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-19T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.59
606591,Skomer Drive,2023-06-19T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
606591,Skomer Drive,2023-06-19T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
606591,Skomer Drive,2023-06-19T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
606591,Skomer Drive,2023-06-19T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
606591,Skomer Drive,2023-06-19T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
606591,Skomer Drive,2023-06-19T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
606591,Skomer Drive,2023-06-19T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-19T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-19T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-19T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
606591,Skomer Drive,2023-06-19T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
606591,Skomer Drive,2023-06-19T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-19T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
606591,Skomer Drive,2023-06-19T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
606591,Skomer Drive,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
606591,Skomer Drive,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
606591,Skomer Drive,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
606591,Skomer Drive,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
606591,Skomer Drive,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
606591,Skomer Drive,2023-06-19T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
606591,Skomer Drive,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
606591,Skomer Drive,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
606591,Skomer Drive,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
606591,Skomer Drive,2023-06-19T09:50:00.000+00:00,transformer,,Temperature,C,28.7
606591,Skomer Drive,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
606591,Skomer Drive,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
606591,Skomer Drive,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
606591,Skomer Drive,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
606591,Skomer Drive,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
606591,Skomer Drive,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
606591,Skomer Drive,2023-06-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
606591,Skomer Drive,2023-06-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
606591,Skomer Drive,2023-06-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
606591,Skomer Drive,2023-06-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,2.06
606591,Skomer Drive,2023-06-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,6.39
606591,Skomer Drive,2023-06-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,4.56
606591,Skomer Drive,2023-06-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,26.8
606591,Skomer Drive,2023-06-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
606591,Skomer Drive,2023-06-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
606591,Skomer Drive,2023-06-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
606591,Skomer Drive,2023-06-19T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
606591,Skomer Drive,2023-06-19T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
606591,Skomer Drive,2023-06-19T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-19T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.46
606591,Skomer Drive,2023-06-19T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
606591,Skomer Drive,2023-06-19T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.49
606591,Skomer Drive,2023-06-19T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
606591,Skomer Drive,2023-06-19T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
606591,Skomer Drive,2023-06-19T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
606591,Skomer Drive,2023-06-19T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
606591,Skomer Drive,2023-06-19T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-19T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-19T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-19T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
606591,Skomer Drive,2023-06-19T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
606591,Skomer Drive,2023-06-19T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
606591,Skomer Drive,2023-06-19T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,2.6
606591,Skomer Drive,2023-06-19T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
606591,Skomer Drive,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
606591,Skomer Drive,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
606591,Skomer Drive,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
606591,Skomer Drive,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
606591,Skomer Drive,2023-06-19T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
606591,Skomer Drive,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
606591,Skomer Drive,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
606591,Skomer Drive,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
606591,Skomer Drive,2023-06-19T09:40:00.000+00:00,transformer,,Temperature,C,28.6
606591,Skomer Drive,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
606591,Skomer Drive,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
606591,Skomer Drive,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
606591,Skomer Drive,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
606591,Skomer Drive,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
606591,Skomer Drive,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
606591,Skomer Drive,2023-06-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
606591,Skomer Drive,2023-06-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
606591,Skomer Drive,2023-06-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
606591,Skomer Drive,2023-06-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,0.73
606591,Skomer Drive,2023-06-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,3.4
606591,Skomer Drive,2023-06-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,5.87
606591,Skomer Drive,2023-06-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
606591,Skomer Drive,2023-06-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.4
606591,Skomer Drive,2023-06-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
606591,Skomer Drive,2023-06-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
606591,Skomer Drive,2023-06-19T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
606591,Skomer Drive,2023-06-19T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
606591,Skomer Drive,2023-06-19T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-19T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.08
606591,Skomer Drive,2023-06-19T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.15
606591,Skomer Drive,2023-06-19T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.52
606591,Skomer Drive,2023-06-19T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
606591,Skomer Drive,2023-06-19T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
606591,Skomer Drive,2023-06-19T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
606591,Skomer Drive,2023-06-19T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
606591,Skomer Drive,2023-06-19T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-19T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-19T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-19T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
606591,Skomer Drive,2023-06-19T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
606591,Skomer Drive,2023-06-19T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
606591,Skomer Drive,2023-06-19T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
606591,Skomer Drive,2023-06-19T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
606591,Skomer Drive,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
606591,Skomer Drive,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.85
606591,Skomer Drive,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
606591,Skomer Drive,2023-06-19T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
606591,Skomer Drive,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
606591,Skomer Drive,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
606591,Skomer Drive,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
606591,Skomer Drive,2023-06-19T09:30:00.000+00:00,transformer,,Temperature,C,28.4
606591,Skomer Drive,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
606591,Skomer Drive,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
606591,Skomer Drive,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
606591,Skomer Drive,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
606591,Skomer Drive,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
606591,Skomer Drive,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
606591,Skomer Drive,2023-06-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
606591,Skomer Drive,2023-06-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
606591,Skomer Drive,2023-06-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
606591,Skomer Drive,2023-06-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,0.66
606591,Skomer Drive,2023-06-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,4.41
606591,Skomer Drive,2023-06-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,6.53
606591,Skomer Drive,2023-06-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
606591,Skomer Drive,2023-06-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.8
606591,Skomer Drive,2023-06-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
606591,Skomer Drive,2023-06-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
606591,Skomer Drive,2023-06-19T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-19T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-19T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
606591,Skomer Drive,2023-06-19T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.09
606591,Skomer Drive,2023-06-19T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
606591,Skomer Drive,2023-06-19T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.88
606591,Skomer Drive,2023-06-19T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
606591,Skomer Drive,2023-06-19T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
606591,Skomer Drive,2023-06-19T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
606591,Skomer Drive,2023-06-19T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
606591,Skomer Drive,2023-06-19T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-19T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-19T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-19T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
606591,Skomer Drive,2023-06-19T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
606591,Skomer Drive,2023-06-19T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
606591,Skomer Drive,2023-06-19T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,2.4
606591,Skomer Drive,2023-06-19T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
606591,Skomer Drive,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
606591,Skomer Drive,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
606591,Skomer Drive,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.62
606591,Skomer Drive,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
606591,Skomer Drive,2023-06-19T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
606591,Skomer Drive,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
606591,Skomer Drive,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
606591,Skomer Drive,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
606591,Skomer Drive,2023-06-19T09:20:00.000+00:00,transformer,,Temperature,C,28.3
606591,Skomer Drive,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
606591,Skomer Drive,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
606591,Skomer Drive,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
606591,Skomer Drive,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
606591,Skomer Drive,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
606591,Skomer Drive,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
606591,Skomer Drive,2023-06-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
606591,Skomer Drive,2023-06-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
606591,Skomer Drive,2023-06-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
606591,Skomer Drive,2023-06-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,0.82
606591,Skomer Drive,2023-06-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,3.14
606591,Skomer Drive,2023-06-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,5.97
606591,Skomer Drive,2023-06-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,29.3
606591,Skomer Drive,2023-06-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.6
606591,Skomer Drive,2023-06-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
606591,Skomer Drive,2023-06-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
606591,Skomer Drive,2023-06-19T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
606591,Skomer Drive,2023-06-19T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-19T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-19T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.64
606591,Skomer Drive,2023-06-19T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.47
606591,Skomer Drive,2023-06-19T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.88
606591,Skomer Drive,2023-06-19T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
606591,Skomer Drive,2023-06-19T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
606591,Skomer Drive,2023-06-19T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
606591,Skomer Drive,2023-06-19T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
606591,Skomer Drive,2023-06-19T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-19T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-19T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-19T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-19T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
606591,Skomer Drive,2023-06-19T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-19T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,2.2
606591,Skomer Drive,2023-06-19T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
606591,Skomer Drive,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
606591,Skomer Drive,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
606591,Skomer Drive,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
606591,Skomer Drive,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
606591,Skomer Drive,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
606591,Skomer Drive,2023-06-19T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
606591,Skomer Drive,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
606591,Skomer Drive,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
606591,Skomer Drive,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
606591,Skomer Drive,2023-06-19T09:10:00.000+00:00,transformer,,Temperature,C,28.1
606591,Skomer Drive,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
606591,Skomer Drive,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
606591,Skomer Drive,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
606591,Skomer Drive,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
606591,Skomer Drive,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
606591,Skomer Drive,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
606591,Skomer Drive,2023-06-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
606591,Skomer Drive,2023-06-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
606591,Skomer Drive,2023-06-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,1.55
606591,Skomer Drive,2023-06-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,3.68
606591,Skomer Drive,2023-06-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,5.42
606591,Skomer Drive,2023-06-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,26.3
606591,Skomer Drive,2023-06-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
606591,Skomer Drive,2023-06-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
606591,Skomer Drive,2023-06-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
606591,Skomer Drive,2023-06-19T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
606591,Skomer Drive,2023-06-19T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-19T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-19T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.05
606591,Skomer Drive,2023-06-19T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
606591,Skomer Drive,2023-06-19T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.04
606591,Skomer Drive,2023-06-19T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
606591,Skomer Drive,2023-06-19T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
606591,Skomer Drive,2023-06-19T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
606591,Skomer Drive,2023-06-19T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
606591,Skomer Drive,2023-06-19T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-19T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-19T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-19T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
606591,Skomer Drive,2023-06-19T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
606591,Skomer Drive,2023-06-19T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
606591,Skomer Drive,2023-06-19T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.0
606591,Skomer Drive,2023-06-19T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
606591,Skomer Drive,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
606591,Skomer Drive,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
606591,Skomer Drive,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
606591,Skomer Drive,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.2
606591,Skomer Drive,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
606591,Skomer Drive,2023-06-19T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
606591,Skomer Drive,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
606591,Skomer Drive,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
606591,Skomer Drive,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
606591,Skomer Drive,2023-06-19T09:00:00.000+00:00,transformer,,Temperature,C,28.0
606591,Skomer Drive,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
606591,Skomer Drive,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
606591,Skomer Drive,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
606591,Skomer Drive,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
606591,Skomer Drive,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
606591,Skomer Drive,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
606591,Skomer Drive,2023-06-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
606591,Skomer Drive,2023-06-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
606591,Skomer Drive,2023-06-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,3.07
606591,Skomer Drive,2023-06-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,2.19
606591,Skomer Drive,2023-06-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,5.53
606591,Skomer Drive,2023-06-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,26.1
606591,Skomer Drive,2023-06-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
606591,Skomer Drive,2023-06-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
606591,Skomer Drive,2023-06-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
606591,Skomer Drive,2023-06-19T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-19T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
606591,Skomer Drive,2023-06-19T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
606591,Skomer Drive,2023-06-19T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.59
606591,Skomer Drive,2023-06-19T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.01
606591,Skomer Drive,2023-06-19T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.16
606591,Skomer Drive,2023-06-19T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
606591,Skomer Drive,2023-06-19T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
606591,Skomer Drive,2023-06-19T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
606591,Skomer Drive,2023-06-19T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
606591,Skomer Drive,2023-06-19T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-19T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-19T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-19T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-19T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
606591,Skomer Drive,2023-06-19T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-19T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
606591,Skomer Drive,2023-06-19T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
606591,Skomer Drive,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
606591,Skomer Drive,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.04
606591,Skomer Drive,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
606591,Skomer Drive,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
606591,Skomer Drive,2023-06-19T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
606591,Skomer Drive,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
606591,Skomer Drive,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
606591,Skomer Drive,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
606591,Skomer Drive,2023-06-19T08:50:00.000+00:00,transformer,,Temperature,C,27.9
606591,Skomer Drive,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
606591,Skomer Drive,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
606591,Skomer Drive,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
606591,Skomer Drive,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
606591,Skomer Drive,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
606591,Skomer Drive,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
606591,Skomer Drive,2023-06-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
606591,Skomer Drive,2023-06-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
606591,Skomer Drive,2023-06-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
606591,Skomer Drive,2023-06-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,6.22
606591,Skomer Drive,2023-06-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,4.13
606591,Skomer Drive,2023-06-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,5.79
606591,Skomer Drive,2023-06-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,24.8
606591,Skomer Drive,2023-06-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
606591,Skomer Drive,2023-06-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
606591,Skomer Drive,2023-06-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
606591,Skomer Drive,2023-06-19T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
606591,Skomer Drive,2023-06-19T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
606591,Skomer Drive,2023-06-19T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
606591,Skomer Drive,2023-06-19T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.9
606591,Skomer Drive,2023-06-19T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.75
606591,Skomer Drive,2023-06-19T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.54
606591,Skomer Drive,2023-06-19T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
606591,Skomer Drive,2023-06-19T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
606591,Skomer Drive,2023-06-19T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
606591,Skomer Drive,2023-06-19T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
606591,Skomer Drive,2023-06-19T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-19T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-19T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-19T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
606591,Skomer Drive,2023-06-19T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.09
606591,Skomer Drive,2023-06-19T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-19T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
606591,Skomer Drive,2023-06-19T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
606591,Skomer Drive,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
606591,Skomer Drive,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
606591,Skomer Drive,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.46
606591,Skomer Drive,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.74
606591,Skomer Drive,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
606591,Skomer Drive,2023-06-19T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
606591,Skomer Drive,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
606591,Skomer Drive,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
606591,Skomer Drive,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
606591,Skomer Drive,2023-06-19T08:40:00.000+00:00,transformer,,Temperature,C,27.8
606591,Skomer Drive,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
606591,Skomer Drive,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
606591,Skomer Drive,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
606591,Skomer Drive,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
606591,Skomer Drive,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
606591,Skomer Drive,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
606591,Skomer Drive,2023-06-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
606591,Skomer Drive,2023-06-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
606591,Skomer Drive,2023-06-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,5.75
606591,Skomer Drive,2023-06-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,4.71
606591,Skomer Drive,2023-06-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,5.37
606591,Skomer Drive,2023-06-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,20.2
606591,Skomer Drive,2023-06-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
606591,Skomer Drive,2023-06-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
606591,Skomer Drive,2023-06-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
606591,Skomer Drive,2023-06-19T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
606591,Skomer Drive,2023-06-19T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
606591,Skomer Drive,2023-06-19T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
606591,Skomer Drive,2023-06-19T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.0
606591,Skomer Drive,2023-06-19T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.49
606591,Skomer Drive,2023-06-19T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
606591,Skomer Drive,2023-06-19T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
606591,Skomer Drive,2023-06-19T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
606591,Skomer Drive,2023-06-19T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
606591,Skomer Drive,2023-06-19T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
606591,Skomer Drive,2023-06-19T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-19T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-19T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-19T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
606591,Skomer Drive,2023-06-19T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
606591,Skomer Drive,2023-06-19T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-19T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
606591,Skomer Drive,2023-06-19T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
606591,Skomer Drive,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
606591,Skomer Drive,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.86
606591,Skomer Drive,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.49
606591,Skomer Drive,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
606591,Skomer Drive,2023-06-19T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
606591,Skomer Drive,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
606591,Skomer Drive,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
606591,Skomer Drive,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
606591,Skomer Drive,2023-06-19T08:30:00.000+00:00,transformer,,Temperature,C,27.8
606591,Skomer Drive,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
606591,Skomer Drive,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
606591,Skomer Drive,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
606591,Skomer Drive,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
606591,Skomer Drive,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
606591,Skomer Drive,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
606591,Skomer Drive,2023-06-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
606591,Skomer Drive,2023-06-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
606591,Skomer Drive,2023-06-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
606591,Skomer Drive,2023-06-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,6.67
606591,Skomer Drive,2023-06-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,4.55
606591,Skomer Drive,2023-06-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,5.08
606591,Skomer Drive,2023-06-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,19.2
606591,Skomer Drive,2023-06-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
606591,Skomer Drive,2023-06-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
606591,Skomer Drive,2023-06-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
606591,Skomer Drive,2023-06-19T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-19T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
606591,Skomer Drive,2023-06-19T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
606591,Skomer Drive,2023-06-19T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.07
606591,Skomer Drive,2023-06-19T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.57
606591,Skomer Drive,2023-06-19T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
606591,Skomer Drive,2023-06-19T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
606591,Skomer Drive,2023-06-19T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
606591,Skomer Drive,2023-06-19T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
606591,Skomer Drive,2023-06-19T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
606591,Skomer Drive,2023-06-19T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-19T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-19T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-19T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-19T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
606591,Skomer Drive,2023-06-19T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-19T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
606591,Skomer Drive,2023-06-19T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
606591,Skomer Drive,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
606591,Skomer Drive,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
606591,Skomer Drive,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.82
606591,Skomer Drive,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
606591,Skomer Drive,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
606591,Skomer Drive,2023-06-19T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
606591,Skomer Drive,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
606591,Skomer Drive,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
606591,Skomer Drive,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
606591,Skomer Drive,2023-06-19T08:20:00.000+00:00,transformer,,Temperature,C,27.8
606591,Skomer Drive,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
606591,Skomer Drive,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
606591,Skomer Drive,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
606591,Skomer Drive,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
606591,Skomer Drive,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
606591,Skomer Drive,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
606591,Skomer Drive,2023-06-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
606591,Skomer Drive,2023-06-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
606591,Skomer Drive,2023-06-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,6.67
606591,Skomer Drive,2023-06-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,6.35
606591,Skomer Drive,2023-06-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,4.73
606591,Skomer Drive,2023-06-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,20.1
606591,Skomer Drive,2023-06-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
606591,Skomer Drive,2023-06-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
606591,Skomer Drive,2023-06-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
606591,Skomer Drive,2023-06-19T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
606591,Skomer Drive,2023-06-19T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-19T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
606591,Skomer Drive,2023-06-19T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.37
606591,Skomer Drive,2023-06-19T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.91
606591,Skomer Drive,2023-06-19T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.49
606591,Skomer Drive,2023-06-19T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
606591,Skomer Drive,2023-06-19T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
606591,Skomer Drive,2023-06-19T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
606591,Skomer Drive,2023-06-19T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
606591,Skomer Drive,2023-06-19T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-19T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-19T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-19T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-19T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
606591,Skomer Drive,2023-06-19T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-19T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
606591,Skomer Drive,2023-06-19T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
606591,Skomer Drive,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
606591,Skomer Drive,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
606591,Skomer Drive,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.14
606591,Skomer Drive,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.13
606591,Skomer Drive,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
606591,Skomer Drive,2023-06-19T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
606591,Skomer Drive,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
606591,Skomer Drive,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
606591,Skomer Drive,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
606591,Skomer Drive,2023-06-19T08:10:00.000+00:00,transformer,,Temperature,C,27.7
606591,Skomer Drive,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
606591,Skomer Drive,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
606591,Skomer Drive,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
606591,Skomer Drive,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
606591,Skomer Drive,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
606591,Skomer Drive,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
606591,Skomer Drive,2023-06-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
606591,Skomer Drive,2023-06-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
606591,Skomer Drive,2023-06-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,5.78
606591,Skomer Drive,2023-06-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,4.94
606591,Skomer Drive,2023-06-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,6.42
606591,Skomer Drive,2023-06-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,20.5
606591,Skomer Drive,2023-06-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
606591,Skomer Drive,2023-06-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
606591,Skomer Drive,2023-06-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
606591,Skomer Drive,2023-06-19T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
606591,Skomer Drive,2023-06-19T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
606591,Skomer Drive,2023-06-19T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
606591,Skomer Drive,2023-06-19T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.5
606591,Skomer Drive,2023-06-19T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
606591,Skomer Drive,2023-06-19T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.79
606591,Skomer Drive,2023-06-19T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
606591,Skomer Drive,2023-06-19T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
606591,Skomer Drive,2023-06-19T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
606591,Skomer Drive,2023-06-19T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
606591,Skomer Drive,2023-06-19T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-19T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-19T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-19T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-19T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-19T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-19T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-19T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
606591,Skomer Drive,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
606591,Skomer Drive,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
606591,Skomer Drive,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.35
606591,Skomer Drive,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
606591,Skomer Drive,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.85
606591,Skomer Drive,2023-06-19T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
606591,Skomer Drive,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
606591,Skomer Drive,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
606591,Skomer Drive,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
606591,Skomer Drive,2023-06-19T08:00:00.000+00:00,transformer,,Temperature,C,27.6
606591,Skomer Drive,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
606591,Skomer Drive,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
606591,Skomer Drive,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
606591,Skomer Drive,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
606591,Skomer Drive,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
606591,Skomer Drive,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
606591,Skomer Drive,2023-06-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
606591,Skomer Drive,2023-06-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
