Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
606591,Skomer Drive,2023-06-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,4.77
606591,Skomer Drive,2023-06-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,6.79
606591,Skomer Drive,2023-06-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,7.98
606591,Skomer Drive,2023-06-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,24.6
606591,Skomer Drive,2023-06-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
606591,Skomer Drive,2023-06-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
606591,Skomer Drive,2023-06-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
606591,Skomer Drive,2023-06-19T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-19T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
606591,Skomer Drive,2023-06-19T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
606591,Skomer Drive,2023-06-19T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.27
606591,Skomer Drive,2023-06-19T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.24
606591,Skomer Drive,2023-06-19T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.88
606591,Skomer Drive,2023-06-19T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
606591,Skomer Drive,2023-06-19T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
606591,Skomer Drive,2023-06-19T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
606591,Skomer Drive,2023-06-19T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
606591,Skomer Drive,2023-06-19T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-19T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-19T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-19T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-19T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-19T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-19T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-19T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
606591,Skomer Drive,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
606591,Skomer Drive,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
606591,Skomer Drive,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
606591,Skomer Drive,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.58
606591,Skomer Drive,2023-06-19T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
606591,Skomer Drive,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
606591,Skomer Drive,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
606591,Skomer Drive,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
606591,Skomer Drive,2023-06-19T07:50:00.000+00:00,transformer,,Temperature,C,27.6
606591,Skomer Drive,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
606591,Skomer Drive,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
606591,Skomer Drive,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
606591,Skomer Drive,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
606591,Skomer Drive,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
606591,Skomer Drive,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
606591,Skomer Drive,2023-06-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
606591,Skomer Drive,2023-06-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
606591,Skomer Drive,2023-06-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
606591,Skomer Drive,2023-06-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,3.89
606591,Skomer Drive,2023-06-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,5.89
606591,Skomer Drive,2023-06-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,6.27
606591,Skomer Drive,2023-06-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,23.5
606591,Skomer Drive,2023-06-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
606591,Skomer Drive,2023-06-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
606591,Skomer Drive,2023-06-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
606591,Skomer Drive,2023-06-19T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
606591,Skomer Drive,2023-06-19T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
606591,Skomer Drive,2023-06-19T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
606591,Skomer Drive,2023-06-19T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.69
606591,Skomer Drive,2023-06-19T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.71
606591,Skomer Drive,2023-06-19T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.19
606591,Skomer Drive,2023-06-19T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
606591,Skomer Drive,2023-06-19T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
606591,Skomer Drive,2023-06-19T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
606591,Skomer Drive,2023-06-19T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
606591,Skomer Drive,2023-06-19T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-19T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-19T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-19T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-19T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
606591,Skomer Drive,2023-06-19T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-19T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-19T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
606591,Skomer Drive,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
606591,Skomer Drive,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
606591,Skomer Drive,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
606591,Skomer Drive,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
606591,Skomer Drive,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
606591,Skomer Drive,2023-06-19T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
606591,Skomer Drive,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
606591,Skomer Drive,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
606591,Skomer Drive,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
606591,Skomer Drive,2023-06-19T07:40:00.000+00:00,transformer,,Temperature,C,27.5
606591,Skomer Drive,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
606591,Skomer Drive,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
606591,Skomer Drive,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
606591,Skomer Drive,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
606591,Skomer Drive,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
606591,Skomer Drive,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
606591,Skomer Drive,2023-06-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
606591,Skomer Drive,2023-06-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
606591,Skomer Drive,2023-06-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
606591,Skomer Drive,2023-06-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,4.91
606591,Skomer Drive,2023-06-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,6.18
606591,Skomer Drive,2023-06-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,6.56
606591,Skomer Drive,2023-06-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,23.5
606591,Skomer Drive,2023-06-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
606591,Skomer Drive,2023-06-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
606591,Skomer Drive,2023-06-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
606591,Skomer Drive,2023-06-19T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
606591,Skomer Drive,2023-06-19T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
606591,Skomer Drive,2023-06-19T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
606591,Skomer Drive,2023-06-19T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.43
606591,Skomer Drive,2023-06-19T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.01
606591,Skomer Drive,2023-06-19T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.06
606591,Skomer Drive,2023-06-19T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
606591,Skomer Drive,2023-06-19T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
606591,Skomer Drive,2023-06-19T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
606591,Skomer Drive,2023-06-19T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
606591,Skomer Drive,2023-06-19T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-19T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-19T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-19T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
606591,Skomer Drive,2023-06-19T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-19T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
606591,Skomer Drive,2023-06-19T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
606591,Skomer Drive,2023-06-19T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
606591,Skomer Drive,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
606591,Skomer Drive,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
606591,Skomer Drive,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
606591,Skomer Drive,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
606591,Skomer Drive,2023-06-19T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
606591,Skomer Drive,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
606591,Skomer Drive,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
606591,Skomer Drive,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
606591,Skomer Drive,2023-06-19T07:30:00.000+00:00,transformer,,Temperature,C,27.5
606591,Skomer Drive,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
606591,Skomer Drive,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
606591,Skomer Drive,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
606591,Skomer Drive,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
606591,Skomer Drive,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
606591,Skomer Drive,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
606591,Skomer Drive,2023-06-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
606591,Skomer Drive,2023-06-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
606591,Skomer Drive,2023-06-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
606591,Skomer Drive,2023-06-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,3.46
606591,Skomer Drive,2023-06-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,6.36
606591,Skomer Drive,2023-06-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,8.24
606591,Skomer Drive,2023-06-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
606591,Skomer Drive,2023-06-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
606591,Skomer Drive,2023-06-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
606591,Skomer Drive,2023-06-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
606591,Skomer Drive,2023-06-19T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
606591,Skomer Drive,2023-06-19T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-19T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
606591,Skomer Drive,2023-06-19T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-19T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.72
606591,Skomer Drive,2023-06-19T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.16
606591,Skomer Drive,2023-06-19T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
606591,Skomer Drive,2023-06-19T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
606591,Skomer Drive,2023-06-19T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
606591,Skomer Drive,2023-06-19T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
606591,Skomer Drive,2023-06-19T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-19T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-19T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-19T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
606591,Skomer Drive,2023-06-19T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
606591,Skomer Drive,2023-06-19T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-19T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
606591,Skomer Drive,2023-06-19T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
606591,Skomer Drive,2023-06-19T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
606591,Skomer Drive,2023-06-19T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-19T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.76
606591,Skomer Drive,2023-06-19T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
606591,Skomer Drive,2023-06-19T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
606591,Skomer Drive,2023-06-19T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
606591,Skomer Drive,2023-06-19T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
606591,Skomer Drive,2023-06-19T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
606591,Skomer Drive,2023-06-19T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
606591,Skomer Drive,2023-06-19T07:20:00.000+00:00,transformer,,Temperature,C,27.4
606591,Skomer Drive,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
606591,Skomer Drive,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
606591,Skomer Drive,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
606591,Skomer Drive,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
606591,Skomer Drive,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
606591,Skomer Drive,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
606591,Skomer Drive,2023-06-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
606591,Skomer Drive,2023-06-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
606591,Skomer Drive,2023-06-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
606591,Skomer Drive,2023-06-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,2.58
606591,Skomer Drive,2023-06-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.13
606591,Skomer Drive,2023-06-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,7.06
606591,Skomer Drive,2023-06-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
606591,Skomer Drive,2023-06-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
606591,Skomer Drive,2023-06-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
606591,Skomer Drive,2023-06-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
606591,Skomer Drive,2023-06-19T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-19T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
606591,Skomer Drive,2023-06-19T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-19T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.63
606591,Skomer Drive,2023-06-19T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
606591,Skomer Drive,2023-06-19T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.56
606591,Skomer Drive,2023-06-19T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
606591,Skomer Drive,2023-06-19T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
606591,Skomer Drive,2023-06-19T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
606591,Skomer Drive,2023-06-19T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
606591,Skomer Drive,2023-06-19T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-19T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-19T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-19T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-19T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-19T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-19T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-19T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
606591,Skomer Drive,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
606591,Skomer Drive,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
606591,Skomer Drive,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.83
606591,Skomer Drive,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
606591,Skomer Drive,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.32
606591,Skomer Drive,2023-06-19T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
606591,Skomer Drive,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
606591,Skomer Drive,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
606591,Skomer Drive,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
606591,Skomer Drive,2023-06-19T07:10:00.000+00:00,transformer,,Temperature,C,27.4
606591,Skomer Drive,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
606591,Skomer Drive,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
606591,Skomer Drive,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
606591,Skomer Drive,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
606591,Skomer Drive,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
606591,Skomer Drive,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
606591,Skomer Drive,2023-06-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
606591,Skomer Drive,2023-06-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
606591,Skomer Drive,2023-06-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
606591,Skomer Drive,2023-06-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,4.97
606591,Skomer Drive,2023-06-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,5.38
606591,Skomer Drive,2023-06-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,8.02
606591,Skomer Drive,2023-06-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,26.2
606591,Skomer Drive,2023-06-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
606591,Skomer Drive,2023-06-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
606591,Skomer Drive,2023-06-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
606591,Skomer Drive,2023-06-19T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
606591,Skomer Drive,2023-06-19T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-19T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
606591,Skomer Drive,2023-06-19T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.68
606591,Skomer Drive,2023-06-19T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
606591,Skomer Drive,2023-06-19T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.03
606591,Skomer Drive,2023-06-19T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
606591,Skomer Drive,2023-06-19T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
606591,Skomer Drive,2023-06-19T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
606591,Skomer Drive,2023-06-19T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
606591,Skomer Drive,2023-06-19T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-19T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-19T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-19T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-19T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
606591,Skomer Drive,2023-06-19T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-19T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
606591,Skomer Drive,2023-06-19T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
606591,Skomer Drive,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
606591,Skomer Drive,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
606591,Skomer Drive,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
606591,Skomer Drive,2023-06-19T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
606591,Skomer Drive,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
606591,Skomer Drive,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
606591,Skomer Drive,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
606591,Skomer Drive,2023-06-19T07:00:00.000+00:00,transformer,,Temperature,C,27.4
606591,Skomer Drive,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
606591,Skomer Drive,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
606591,Skomer Drive,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
606591,Skomer Drive,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
606591,Skomer Drive,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
606591,Skomer Drive,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
606591,Skomer Drive,2023-06-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
606591,Skomer Drive,2023-06-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
606591,Skomer Drive,2023-06-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
606591,Skomer Drive,2023-06-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,3.33
606591,Skomer Drive,2023-06-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,6.08
606591,Skomer Drive,2023-06-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,6.85
606591,Skomer Drive,2023-06-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,26.2
606591,Skomer Drive,2023-06-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
606591,Skomer Drive,2023-06-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
606591,Skomer Drive,2023-06-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
606591,Skomer Drive,2023-06-19T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
606591,Skomer Drive,2023-06-19T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
606591,Skomer Drive,2023-06-19T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
606591,Skomer Drive,2023-06-19T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.98
606591,Skomer Drive,2023-06-19T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.82
606591,Skomer Drive,2023-06-19T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.52
606591,Skomer Drive,2023-06-19T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
606591,Skomer Drive,2023-06-19T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
606591,Skomer Drive,2023-06-19T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
606591,Skomer Drive,2023-06-19T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
606591,Skomer Drive,2023-06-19T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-19T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-19T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-19T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-19T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
606591,Skomer Drive,2023-06-19T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-19T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
606591,Skomer Drive,2023-06-19T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
606591,Skomer Drive,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
606591,Skomer Drive,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
606591,Skomer Drive,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
606591,Skomer Drive,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
606591,Skomer Drive,2023-06-19T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
606591,Skomer Drive,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
606591,Skomer Drive,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
606591,Skomer Drive,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
606591,Skomer Drive,2023-06-19T06:50:00.000+00:00,transformer,,Temperature,C,27.4
606591,Skomer Drive,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
606591,Skomer Drive,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
606591,Skomer Drive,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
606591,Skomer Drive,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
606591,Skomer Drive,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
606591,Skomer Drive,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
606591,Skomer Drive,2023-06-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
606591,Skomer Drive,2023-06-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
606591,Skomer Drive,2023-06-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
606591,Skomer Drive,2023-06-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,4.24
606591,Skomer Drive,2023-06-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.42
606591,Skomer Drive,2023-06-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,6.14
606591,Skomer Drive,2023-06-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
606591,Skomer Drive,2023-06-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
606591,Skomer Drive,2023-06-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
606591,Skomer Drive,2023-06-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
606591,Skomer Drive,2023-06-19T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
606591,Skomer Drive,2023-06-19T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
606591,Skomer Drive,2023-06-19T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-19T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.83
606591,Skomer Drive,2023-06-19T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.04
606591,Skomer Drive,2023-06-19T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.95
606591,Skomer Drive,2023-06-19T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
606591,Skomer Drive,2023-06-19T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
606591,Skomer Drive,2023-06-19T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
606591,Skomer Drive,2023-06-19T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
606591,Skomer Drive,2023-06-19T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-19T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-19T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-19T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
606591,Skomer Drive,2023-06-19T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
606591,Skomer Drive,2023-06-19T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-19T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-19T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
606591,Skomer Drive,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
606591,Skomer Drive,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
606591,Skomer Drive,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
606591,Skomer Drive,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
606591,Skomer Drive,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.2
606591,Skomer Drive,2023-06-19T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
606591,Skomer Drive,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
606591,Skomer Drive,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
606591,Skomer Drive,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
606591,Skomer Drive,2023-06-19T06:40:00.000+00:00,transformer,,Temperature,C,27.3
606591,Skomer Drive,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
606591,Skomer Drive,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
606591,Skomer Drive,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
606591,Skomer Drive,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
606591,Skomer Drive,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
606591,Skomer Drive,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
606591,Skomer Drive,2023-06-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
606591,Skomer Drive,2023-06-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
606591,Skomer Drive,2023-06-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
606591,Skomer Drive,2023-06-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,3.32
606591,Skomer Drive,2023-06-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.02
606591,Skomer Drive,2023-06-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,7.59
606591,Skomer Drive,2023-06-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
606591,Skomer Drive,2023-06-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
606591,Skomer Drive,2023-06-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
606591,Skomer Drive,2023-06-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
606591,Skomer Drive,2023-06-19T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
606591,Skomer Drive,2023-06-19T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
606591,Skomer Drive,2023-06-19T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
606591,Skomer Drive,2023-06-19T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.65
606591,Skomer Drive,2023-06-19T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.59
606591,Skomer Drive,2023-06-19T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.88
606591,Skomer Drive,2023-06-19T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
606591,Skomer Drive,2023-06-19T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
606591,Skomer Drive,2023-06-19T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
606591,Skomer Drive,2023-06-19T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
606591,Skomer Drive,2023-06-19T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-19T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-19T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-19T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
606591,Skomer Drive,2023-06-19T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
606591,Skomer Drive,2023-06-19T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-19T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-19T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
606591,Skomer Drive,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
606591,Skomer Drive,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
606591,Skomer Drive,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
606591,Skomer Drive,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
606591,Skomer Drive,2023-06-19T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
606591,Skomer Drive,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
606591,Skomer Drive,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
606591,Skomer Drive,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
606591,Skomer Drive,2023-06-19T06:30:00.000+00:00,transformer,,Temperature,C,27.3
606591,Skomer Drive,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
606591,Skomer Drive,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
606591,Skomer Drive,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
606591,Skomer Drive,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
606591,Skomer Drive,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
606591,Skomer Drive,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
606591,Skomer Drive,2023-06-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
606591,Skomer Drive,2023-06-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
606591,Skomer Drive,2023-06-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
606591,Skomer Drive,2023-06-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,2.95
606591,Skomer Drive,2023-06-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.77
606591,Skomer Drive,2023-06-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,6.25
606591,Skomer Drive,2023-06-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
606591,Skomer Drive,2023-06-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
606591,Skomer Drive,2023-06-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
606591,Skomer Drive,2023-06-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
606591,Skomer Drive,2023-06-19T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-19T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
606591,Skomer Drive,2023-06-19T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
606591,Skomer Drive,2023-06-19T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.8
606591,Skomer Drive,2023-06-19T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.1
606591,Skomer Drive,2023-06-19T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.91
606591,Skomer Drive,2023-06-19T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
606591,Skomer Drive,2023-06-19T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
606591,Skomer Drive,2023-06-19T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
606591,Skomer Drive,2023-06-19T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
606591,Skomer Drive,2023-06-19T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-19T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-19T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-19T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
606591,Skomer Drive,2023-06-19T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
606591,Skomer Drive,2023-06-19T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
606591,Skomer Drive,2023-06-19T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,2.4
606591,Skomer Drive,2023-06-19T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
606591,Skomer Drive,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
606591,Skomer Drive,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
606591,Skomer Drive,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
606591,Skomer Drive,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
606591,Skomer Drive,2023-06-19T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
606591,Skomer Drive,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
606591,Skomer Drive,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
606591,Skomer Drive,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
606591,Skomer Drive,2023-06-19T06:20:00.000+00:00,transformer,,Temperature,C,27.3
606591,Skomer Drive,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
606591,Skomer Drive,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
606591,Skomer Drive,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
606591,Skomer Drive,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
606591,Skomer Drive,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
606591,Skomer Drive,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
606591,Skomer Drive,2023-06-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
606591,Skomer Drive,2023-06-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
606591,Skomer Drive,2023-06-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
606591,Skomer Drive,2023-06-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,4.2
606591,Skomer Drive,2023-06-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.24
606591,Skomer Drive,2023-06-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.98
606591,Skomer Drive,2023-06-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
606591,Skomer Drive,2023-06-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
606591,Skomer Drive,2023-06-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
606591,Skomer Drive,2023-06-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
606591,Skomer Drive,2023-06-19T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-19T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
606591,Skomer Drive,2023-06-19T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
606591,Skomer Drive,2023-06-19T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.22
606591,Skomer Drive,2023-06-19T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.56
606591,Skomer Drive,2023-06-19T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.02
606591,Skomer Drive,2023-06-19T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
606591,Skomer Drive,2023-06-19T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
606591,Skomer Drive,2023-06-19T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
606591,Skomer Drive,2023-06-19T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
606591,Skomer Drive,2023-06-19T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-19T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-19T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-19T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-19T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-19T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-19T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,2.3
606591,Skomer Drive,2023-06-19T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
606591,Skomer Drive,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
606591,Skomer Drive,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
606591,Skomer Drive,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
606591,Skomer Drive,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
606591,Skomer Drive,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
606591,Skomer Drive,2023-06-19T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
606591,Skomer Drive,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
606591,Skomer Drive,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
606591,Skomer Drive,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
606591,Skomer Drive,2023-06-19T06:10:00.000+00:00,transformer,,Temperature,C,27.2
606591,Skomer Drive,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
606591,Skomer Drive,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
606591,Skomer Drive,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
606591,Skomer Drive,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
606591,Skomer Drive,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
606591,Skomer Drive,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
606591,Skomer Drive,2023-06-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
606591,Skomer Drive,2023-06-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
606591,Skomer Drive,2023-06-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
606591,Skomer Drive,2023-06-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,4.34
606591,Skomer Drive,2023-06-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.71
606591,Skomer Drive,2023-06-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.16
606591,Skomer Drive,2023-06-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
606591,Skomer Drive,2023-06-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
606591,Skomer Drive,2023-06-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
606591,Skomer Drive,2023-06-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
606591,Skomer Drive,2023-06-19T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-19T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
606591,Skomer Drive,2023-06-19T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
606591,Skomer Drive,2023-06-19T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.1
606591,Skomer Drive,2023-06-19T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.89
606591,Skomer Drive,2023-06-19T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.43
606591,Skomer Drive,2023-06-19T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
606591,Skomer Drive,2023-06-19T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
606591,Skomer Drive,2023-06-19T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
606591,Skomer Drive,2023-06-19T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
606591,Skomer Drive,2023-06-19T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-19T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-19T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-19T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-19T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-19T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-19T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
606591,Skomer Drive,2023-06-19T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
606591,Skomer Drive,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
606591,Skomer Drive,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
606591,Skomer Drive,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
606591,Skomer Drive,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
606591,Skomer Drive,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.55
606591,Skomer Drive,2023-06-19T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
606591,Skomer Drive,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
606591,Skomer Drive,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
