Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
606591,Skomer Drive,2023-06-19T06:00:00.000+00:00,transformer,,Temperature,C,27.1
606591,Skomer Drive,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
606591,Skomer Drive,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
606591,Skomer Drive,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
606591,Skomer Drive,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
606591,Skomer Drive,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
606591,Skomer Drive,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
606591,Skomer Drive,2023-06-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
606591,Skomer Drive,2023-06-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
606591,Skomer Drive,2023-06-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.24
606591,Skomer Drive,2023-06-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.23
606591,Skomer Drive,2023-06-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,7.71
606591,Skomer Drive,2023-06-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,25.3
606591,Skomer Drive,2023-06-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
606591,Skomer Drive,2023-06-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
606591,Skomer Drive,2023-06-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
606591,Skomer Drive,2023-06-19T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
606591,Skomer Drive,2023-06-19T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-19T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
606591,Skomer Drive,2023-06-19T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.5
606591,Skomer Drive,2023-06-19T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.33
606591,Skomer Drive,2023-06-19T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.04
606591,Skomer Drive,2023-06-19T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
606591,Skomer Drive,2023-06-19T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
606591,Skomer Drive,2023-06-19T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
606591,Skomer Drive,2023-06-19T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
606591,Skomer Drive,2023-06-19T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-19T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-19T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-19T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-19T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-19T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-19T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
606591,Skomer Drive,2023-06-19T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
606591,Skomer Drive,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
606591,Skomer Drive,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
606591,Skomer Drive,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
606591,Skomer Drive,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
606591,Skomer Drive,2023-06-19T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
606591,Skomer Drive,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
606591,Skomer Drive,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
606591,Skomer Drive,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
606591,Skomer Drive,2023-06-19T05:50:00.000+00:00,transformer,,Temperature,C,27.1
606591,Skomer Drive,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
606591,Skomer Drive,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
606591,Skomer Drive,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
606591,Skomer Drive,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
606591,Skomer Drive,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
606591,Skomer Drive,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
606591,Skomer Drive,2023-06-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
606591,Skomer Drive,2023-06-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
606591,Skomer Drive,2023-06-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,4.65
606591,Skomer Drive,2023-06-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.95
606591,Skomer Drive,2023-06-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.07
606591,Skomer Drive,2023-06-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,25.6
606591,Skomer Drive,2023-06-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
606591,Skomer Drive,2023-06-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
606591,Skomer Drive,2023-06-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
606591,Skomer Drive,2023-06-19T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
606591,Skomer Drive,2023-06-19T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
606591,Skomer Drive,2023-06-19T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-19T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.88
606591,Skomer Drive,2023-06-19T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.71
606591,Skomer Drive,2023-06-19T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.67
606591,Skomer Drive,2023-06-19T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
606591,Skomer Drive,2023-06-19T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
606591,Skomer Drive,2023-06-19T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
606591,Skomer Drive,2023-06-19T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
606591,Skomer Drive,2023-06-19T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-19T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-19T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-19T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-19T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
606591,Skomer Drive,2023-06-19T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-19T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-19T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
606591,Skomer Drive,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
606591,Skomer Drive,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
606591,Skomer Drive,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
606591,Skomer Drive,2023-06-19T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
606591,Skomer Drive,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
606591,Skomer Drive,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
606591,Skomer Drive,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
606591,Skomer Drive,2023-06-19T05:40:00.000+00:00,transformer,,Temperature,C,27.1
606591,Skomer Drive,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
606591,Skomer Drive,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
606591,Skomer Drive,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
606591,Skomer Drive,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
606591,Skomer Drive,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
606591,Skomer Drive,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
606591,Skomer Drive,2023-06-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
606591,Skomer Drive,2023-06-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
606591,Skomer Drive,2023-06-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
606591,Skomer Drive,2023-06-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.42
606591,Skomer Drive,2023-06-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.67
606591,Skomer Drive,2023-06-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.84
606591,Skomer Drive,2023-06-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,24.9
606591,Skomer Drive,2023-06-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
606591,Skomer Drive,2023-06-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
606591,Skomer Drive,2023-06-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
606591,Skomer Drive,2023-06-19T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-19T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-19T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
606591,Skomer Drive,2023-06-19T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.13
606591,Skomer Drive,2023-06-19T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.26
606591,Skomer Drive,2023-06-19T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.97
606591,Skomer Drive,2023-06-19T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
606591,Skomer Drive,2023-06-19T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
606591,Skomer Drive,2023-06-19T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
606591,Skomer Drive,2023-06-19T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
606591,Skomer Drive,2023-06-19T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-19T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-19T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-19T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-19T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
606591,Skomer Drive,2023-06-19T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-19T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
606591,Skomer Drive,2023-06-19T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
606591,Skomer Drive,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
606591,Skomer Drive,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.1
606591,Skomer Drive,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
606591,Skomer Drive,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
606591,Skomer Drive,2023-06-19T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
606591,Skomer Drive,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
606591,Skomer Drive,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
606591,Skomer Drive,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
606591,Skomer Drive,2023-06-19T05:30:00.000+00:00,transformer,,Temperature,C,27.2
606591,Skomer Drive,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
606591,Skomer Drive,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
606591,Skomer Drive,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
606591,Skomer Drive,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
606591,Skomer Drive,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
606591,Skomer Drive,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
606591,Skomer Drive,2023-06-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
606591,Skomer Drive,2023-06-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
606591,Skomer Drive,2023-06-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
606591,Skomer Drive,2023-06-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.31
606591,Skomer Drive,2023-06-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.96
606591,Skomer Drive,2023-06-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,4.9
606591,Skomer Drive,2023-06-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,20.0
606591,Skomer Drive,2023-06-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
606591,Skomer Drive,2023-06-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
606591,Skomer Drive,2023-06-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
606591,Skomer Drive,2023-06-19T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
606591,Skomer Drive,2023-06-19T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
606591,Skomer Drive,2023-06-19T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
606591,Skomer Drive,2023-06-19T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.45
606591,Skomer Drive,2023-06-19T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.07
606591,Skomer Drive,2023-06-19T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.46
606591,Skomer Drive,2023-06-19T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
606591,Skomer Drive,2023-06-19T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
606591,Skomer Drive,2023-06-19T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
606591,Skomer Drive,2023-06-19T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
606591,Skomer Drive,2023-06-19T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-19T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-19T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-19T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-19T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-19T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-19T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-19T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
606591,Skomer Drive,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
606591,Skomer Drive,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.55
606591,Skomer Drive,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
606591,Skomer Drive,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
606591,Skomer Drive,2023-06-19T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
606591,Skomer Drive,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
606591,Skomer Drive,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
606591,Skomer Drive,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
606591,Skomer Drive,2023-06-19T05:20:00.000+00:00,transformer,,Temperature,C,27.3
606591,Skomer Drive,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
606591,Skomer Drive,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
606591,Skomer Drive,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
606591,Skomer Drive,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
606591,Skomer Drive,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
606591,Skomer Drive,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
606591,Skomer Drive,2023-06-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
606591,Skomer Drive,2023-06-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,3.86
606591,Skomer Drive,2023-06-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.51
606591,Skomer Drive,2023-06-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.43
606591,Skomer Drive,2023-06-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,26.5
606591,Skomer Drive,2023-06-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
606591,Skomer Drive,2023-06-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
606591,Skomer Drive,2023-06-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
606591,Skomer Drive,2023-06-19T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-19T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
606591,Skomer Drive,2023-06-19T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
606591,Skomer Drive,2023-06-19T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.15
606591,Skomer Drive,2023-06-19T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.73
606591,Skomer Drive,2023-06-19T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.38
606591,Skomer Drive,2023-06-19T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
606591,Skomer Drive,2023-06-19T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
606591,Skomer Drive,2023-06-19T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
606591,Skomer Drive,2023-06-19T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
606591,Skomer Drive,2023-06-19T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-19T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-19T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-19T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-19T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-19T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-19T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-19T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
606591,Skomer Drive,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
606591,Skomer Drive,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
606591,Skomer Drive,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
606591,Skomer Drive,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
606591,Skomer Drive,2023-06-19T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
606591,Skomer Drive,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
606591,Skomer Drive,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
606591,Skomer Drive,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
606591,Skomer Drive,2023-06-19T05:10:00.000+00:00,transformer,,Temperature,C,27.3
606591,Skomer Drive,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
606591,Skomer Drive,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
606591,Skomer Drive,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
606591,Skomer Drive,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
606591,Skomer Drive,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
606591,Skomer Drive,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
606591,Skomer Drive,2023-06-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
606591,Skomer Drive,2023-06-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
606591,Skomer Drive,2023-06-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
606591,Skomer Drive,2023-06-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,3.98
606591,Skomer Drive,2023-06-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.28
606591,Skomer Drive,2023-06-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.01
606591,Skomer Drive,2023-06-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
606591,Skomer Drive,2023-06-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
606591,Skomer Drive,2023-06-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
606591,Skomer Drive,2023-06-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
606591,Skomer Drive,2023-06-19T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
606591,Skomer Drive,2023-06-19T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
606591,Skomer Drive,2023-06-19T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
606591,Skomer Drive,2023-06-19T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.57
606591,Skomer Drive,2023-06-19T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.46
606591,Skomer Drive,2023-06-19T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.92
606591,Skomer Drive,2023-06-19T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
606591,Skomer Drive,2023-06-19T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
606591,Skomer Drive,2023-06-19T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
606591,Skomer Drive,2023-06-19T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
606591,Skomer Drive,2023-06-19T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-19T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-19T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-19T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-19T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-19T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-19T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-19T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-19T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-19T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
606591,Skomer Drive,2023-06-19T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-19T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
606591,Skomer Drive,2023-06-19T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
606591,Skomer Drive,2023-06-19T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
606591,Skomer Drive,2023-06-19T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
606591,Skomer Drive,2023-06-19T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
606591,Skomer Drive,2023-06-19T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
606591,Skomer Drive,2023-06-19T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
606591,Skomer Drive,2023-06-19T05:00:00.000+00:00,transformer,,Temperature,C,27.4
606591,Skomer Drive,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
606591,Skomer Drive,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
606591,Skomer Drive,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
606591,Skomer Drive,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
606591,Skomer Drive,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
606591,Skomer Drive,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
606591,Skomer Drive,2023-06-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
606591,Skomer Drive,2023-06-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
606591,Skomer Drive,2023-06-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
606591,Skomer Drive,2023-06-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,3.33
606591,Skomer Drive,2023-06-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.56
606591,Skomer Drive,2023-06-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.6
606591,Skomer Drive,2023-06-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,24.8
606591,Skomer Drive,2023-06-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
606591,Skomer Drive,2023-06-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
606591,Skomer Drive,2023-06-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
606591,Skomer Drive,2023-06-19T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
606591,Skomer Drive,2023-06-19T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
606591,Skomer Drive,2023-06-19T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-19T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.5
606591,Skomer Drive,2023-06-19T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
606591,Skomer Drive,2023-06-19T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.95
606591,Skomer Drive,2023-06-19T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
606591,Skomer Drive,2023-06-19T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
606591,Skomer Drive,2023-06-19T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
606591,Skomer Drive,2023-06-19T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
606591,Skomer Drive,2023-06-19T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-19T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-19T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-19T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-19T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-19T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-19T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-19T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
606591,Skomer Drive,2023-06-19T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
606591,Skomer Drive,2023-06-19T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
606591,Skomer Drive,2023-06-19T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
606591,Skomer Drive,2023-06-19T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
606591,Skomer Drive,2023-06-19T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
606591,Skomer Drive,2023-06-19T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
606591,Skomer Drive,2023-06-19T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
606591,Skomer Drive,2023-06-19T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
606591,Skomer Drive,2023-06-19T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
606591,Skomer Drive,2023-06-19T04:50:00.000+00:00,transformer,,Temperature,C,27.4
606591,Skomer Drive,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
606591,Skomer Drive,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
606591,Skomer Drive,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
606591,Skomer Drive,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
606591,Skomer Drive,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
606591,Skomer Drive,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
606591,Skomer Drive,2023-06-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
606591,Skomer Drive,2023-06-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
606591,Skomer Drive,2023-06-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,3.2
606591,Skomer Drive,2023-06-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.04
606591,Skomer Drive,2023-06-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.27
606591,Skomer Drive,2023-06-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,23.0
606591,Skomer Drive,2023-06-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
606591,Skomer Drive,2023-06-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
606591,Skomer Drive,2023-06-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
606591,Skomer Drive,2023-06-19T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
606591,Skomer Drive,2023-06-19T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
606591,Skomer Drive,2023-06-19T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
606591,Skomer Drive,2023-06-19T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.2
606591,Skomer Drive,2023-06-19T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
606591,Skomer Drive,2023-06-19T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.15
606591,Skomer Drive,2023-06-19T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
606591,Skomer Drive,2023-06-19T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
606591,Skomer Drive,2023-06-19T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
606591,Skomer Drive,2023-06-19T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
606591,Skomer Drive,2023-06-19T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-19T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-19T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-19T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-19T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-19T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-19T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
606591,Skomer Drive,2023-06-19T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
606591,Skomer Drive,2023-06-19T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
606591,Skomer Drive,2023-06-19T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-19T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
606591,Skomer Drive,2023-06-19T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
606591,Skomer Drive,2023-06-19T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
606591,Skomer Drive,2023-06-19T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
606591,Skomer Drive,2023-06-19T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
606591,Skomer Drive,2023-06-19T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
606591,Skomer Drive,2023-06-19T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
606591,Skomer Drive,2023-06-19T04:40:00.000+00:00,transformer,,Temperature,C,27.4
606591,Skomer Drive,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
606591,Skomer Drive,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
606591,Skomer Drive,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
606591,Skomer Drive,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
606591,Skomer Drive,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
606591,Skomer Drive,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
606591,Skomer Drive,2023-06-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
606591,Skomer Drive,2023-06-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
606591,Skomer Drive,2023-06-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
606591,Skomer Drive,2023-06-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,2.85
606591,Skomer Drive,2023-06-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.43
606591,Skomer Drive,2023-06-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.38
606591,Skomer Drive,2023-06-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,22.4
606591,Skomer Drive,2023-06-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
606591,Skomer Drive,2023-06-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
606591,Skomer Drive,2023-06-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
606591,Skomer Drive,2023-06-19T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
606591,Skomer Drive,2023-06-19T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
606591,Skomer Drive,2023-06-19T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-19T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.01
606591,Skomer Drive,2023-06-19T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
606591,Skomer Drive,2023-06-19T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.36
606591,Skomer Drive,2023-06-19T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
606591,Skomer Drive,2023-06-19T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
606591,Skomer Drive,2023-06-19T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
606591,Skomer Drive,2023-06-19T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
606591,Skomer Drive,2023-06-19T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-19T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-19T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-19T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-19T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-19T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-19T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
606591,Skomer Drive,2023-06-19T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
606591,Skomer Drive,2023-06-19T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
606591,Skomer Drive,2023-06-19T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-19T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
606591,Skomer Drive,2023-06-19T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
606591,Skomer Drive,2023-06-19T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
606591,Skomer Drive,2023-06-19T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
606591,Skomer Drive,2023-06-19T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
606591,Skomer Drive,2023-06-19T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
606591,Skomer Drive,2023-06-19T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
606591,Skomer Drive,2023-06-19T04:30:00.000+00:00,transformer,,Temperature,C,27.5
606591,Skomer Drive,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
606591,Skomer Drive,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
606591,Skomer Drive,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
606591,Skomer Drive,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
606591,Skomer Drive,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
606591,Skomer Drive,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
606591,Skomer Drive,2023-06-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
606591,Skomer Drive,2023-06-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
606591,Skomer Drive,2023-06-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
606591,Skomer Drive,2023-06-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,3.25
606591,Skomer Drive,2023-06-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.12
606591,Skomer Drive,2023-06-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.54
606591,Skomer Drive,2023-06-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,19.1
606591,Skomer Drive,2023-06-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
606591,Skomer Drive,2023-06-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
606591,Skomer Drive,2023-06-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
606591,Skomer Drive,2023-06-19T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
606591,Skomer Drive,2023-06-19T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
606591,Skomer Drive,2023-06-19T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
606591,Skomer Drive,2023-06-19T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.01
606591,Skomer Drive,2023-06-19T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
606591,Skomer Drive,2023-06-19T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.43
606591,Skomer Drive,2023-06-19T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
606591,Skomer Drive,2023-06-19T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
606591,Skomer Drive,2023-06-19T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
606591,Skomer Drive,2023-06-19T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
606591,Skomer Drive,2023-06-19T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-19T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-19T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-19T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-19T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-19T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-19T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
606591,Skomer Drive,2023-06-19T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
606591,Skomer Drive,2023-06-19T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
606591,Skomer Drive,2023-06-19T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
606591,Skomer Drive,2023-06-19T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
606591,Skomer Drive,2023-06-19T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
606591,Skomer Drive,2023-06-19T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
606591,Skomer Drive,2023-06-19T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
606591,Skomer Drive,2023-06-19T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
606591,Skomer Drive,2023-06-19T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
606591,Skomer Drive,2023-06-19T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
606591,Skomer Drive,2023-06-19T04:20:00.000+00:00,transformer,,Temperature,C,27.5
606591,Skomer Drive,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
606591,Skomer Drive,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
606591,Skomer Drive,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
606591,Skomer Drive,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
606591,Skomer Drive,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
606591,Skomer Drive,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
606591,Skomer Drive,2023-06-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
606591,Skomer Drive,2023-06-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
606591,Skomer Drive,2023-06-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
606591,Skomer Drive,2023-06-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
606591,Skomer Drive,2023-06-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.72
606591,Skomer Drive,2023-06-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.24
606591,Skomer Drive,2023-06-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,18.1
606591,Skomer Drive,2023-06-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
606591,Skomer Drive,2023-06-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
606591,Skomer Drive,2023-06-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
606591,Skomer Drive,2023-06-19T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
606591,Skomer Drive,2023-06-19T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
606591,Skomer Drive,2023-06-19T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
606591,Skomer Drive,2023-06-19T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.99
606591,Skomer Drive,2023-06-19T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
606591,Skomer Drive,2023-06-19T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.37
606591,Skomer Drive,2023-06-19T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
606591,Skomer Drive,2023-06-19T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
606591,Skomer Drive,2023-06-19T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
606591,Skomer Drive,2023-06-19T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
606591,Skomer Drive,2023-06-19T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-19T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-19T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-19T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-19T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-19T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-19T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
606591,Skomer Drive,2023-06-19T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-19T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
606591,Skomer Drive,2023-06-19T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-19T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
606591,Skomer Drive,2023-06-19T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
606591,Skomer Drive,2023-06-19T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
606591,Skomer Drive,2023-06-19T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
606591,Skomer Drive,2023-06-19T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
606591,Skomer Drive,2023-06-19T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
606591,Skomer Drive,2023-06-19T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
606591,Skomer Drive,2023-06-19T04:10:00.000+00:00,transformer,,Temperature,C,27.6
606591,Skomer Drive,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
606591,Skomer Drive,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
606591,Skomer Drive,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
606591,Skomer Drive,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
606591,Skomer Drive,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
606591,Skomer Drive,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
606591,Skomer Drive,2023-06-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
606591,Skomer Drive,2023-06-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
606591,Skomer Drive,2023-06-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
606591,Skomer Drive,2023-06-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,2.7
606591,Skomer Drive,2023-06-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.96
606591,Skomer Drive,2023-06-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.39
606591,Skomer Drive,2023-06-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,17.8
606591,Skomer Drive,2023-06-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
606591,Skomer Drive,2023-06-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
606591,Skomer Drive,2023-06-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
606591,Skomer Drive,2023-06-19T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-19T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
606591,Skomer Drive,2023-06-19T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
606591,Skomer Drive,2023-06-19T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.12
606591,Skomer Drive,2023-06-19T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
606591,Skomer Drive,2023-06-19T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.32
606591,Skomer Drive,2023-06-19T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
606591,Skomer Drive,2023-06-19T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
606591,Skomer Drive,2023-06-19T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
606591,Skomer Drive,2023-06-19T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
606591,Skomer Drive,2023-06-19T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-19T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-19T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-19T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-19T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-19T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-19T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
606591,Skomer Drive,2023-06-19T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
