Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-19T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
606591,Skomer Drive,2023-06-19T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
606591,Skomer Drive,2023-06-19T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-19T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
606591,Skomer Drive,2023-06-19T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
606591,Skomer Drive,2023-06-19T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
606591,Skomer Drive,2023-06-19T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
606591,Skomer Drive,2023-06-19T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
606591,Skomer Drive,2023-06-19T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
606591,Skomer Drive,2023-06-19T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
606591,Skomer Drive,2023-06-19T04:00:00.000+00:00,transformer,,Temperature,C,27.6
606591,Skomer Drive,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
606591,Skomer Drive,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
606591,Skomer Drive,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
606591,Skomer Drive,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
606591,Skomer Drive,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
606591,Skomer Drive,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
606591,Skomer Drive,2023-06-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
606591,Skomer Drive,2023-06-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
606591,Skomer Drive,2023-06-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
606591,Skomer Drive,2023-06-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,2.75
606591,Skomer Drive,2023-06-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.29
606591,Skomer Drive,2023-06-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.22
606591,Skomer Drive,2023-06-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,17.8
606591,Skomer Drive,2023-06-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
606591,Skomer Drive,2023-06-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
606591,Skomer Drive,2023-06-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
606591,Skomer Drive,2023-06-19T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-19T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
606591,Skomer Drive,2023-06-19T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-19T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.18
606591,Skomer Drive,2023-06-19T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
606591,Skomer Drive,2023-06-19T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.38
606591,Skomer Drive,2023-06-19T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
606591,Skomer Drive,2023-06-19T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
606591,Skomer Drive,2023-06-19T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
606591,Skomer Drive,2023-06-19T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
606591,Skomer Drive,2023-06-19T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-19T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-19T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-19T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-19T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-19T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-19T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
606591,Skomer Drive,2023-06-19T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
606591,Skomer Drive,2023-06-19T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
606591,Skomer Drive,2023-06-19T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-19T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
606591,Skomer Drive,2023-06-19T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
606591,Skomer Drive,2023-06-19T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
606591,Skomer Drive,2023-06-19T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
606591,Skomer Drive,2023-06-19T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
606591,Skomer Drive,2023-06-19T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
606591,Skomer Drive,2023-06-19T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
606591,Skomer Drive,2023-06-19T03:50:00.000+00:00,transformer,,Temperature,C,27.8
606591,Skomer Drive,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
606591,Skomer Drive,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
606591,Skomer Drive,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
606591,Skomer Drive,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
606591,Skomer Drive,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
606591,Skomer Drive,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
606591,Skomer Drive,2023-06-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
606591,Skomer Drive,2023-06-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
606591,Skomer Drive,2023-06-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.11
606591,Skomer Drive,2023-06-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.24
606591,Skomer Drive,2023-06-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.35
606591,Skomer Drive,2023-06-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,18.3
606591,Skomer Drive,2023-06-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
606591,Skomer Drive,2023-06-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
606591,Skomer Drive,2023-06-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
606591,Skomer Drive,2023-06-19T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
606591,Skomer Drive,2023-06-19T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
606591,Skomer Drive,2023-06-19T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
606591,Skomer Drive,2023-06-19T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.18
606591,Skomer Drive,2023-06-19T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
606591,Skomer Drive,2023-06-19T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.28
606591,Skomer Drive,2023-06-19T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
606591,Skomer Drive,2023-06-19T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
606591,Skomer Drive,2023-06-19T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
606591,Skomer Drive,2023-06-19T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
606591,Skomer Drive,2023-06-19T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-19T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-19T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-19T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-19T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-19T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-19T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
606591,Skomer Drive,2023-06-19T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
606591,Skomer Drive,2023-06-19T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
606591,Skomer Drive,2023-06-19T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-19T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
606591,Skomer Drive,2023-06-19T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
606591,Skomer Drive,2023-06-19T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
606591,Skomer Drive,2023-06-19T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
606591,Skomer Drive,2023-06-19T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
606591,Skomer Drive,2023-06-19T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
606591,Skomer Drive,2023-06-19T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
606591,Skomer Drive,2023-06-19T03:40:00.000+00:00,transformer,,Temperature,C,27.8
606591,Skomer Drive,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
606591,Skomer Drive,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
606591,Skomer Drive,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
606591,Skomer Drive,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
606591,Skomer Drive,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
606591,Skomer Drive,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
606591,Skomer Drive,2023-06-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
606591,Skomer Drive,2023-06-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
606591,Skomer Drive,2023-06-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
606591,Skomer Drive,2023-06-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.13
606591,Skomer Drive,2023-06-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.19
606591,Skomer Drive,2023-06-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,4.59
606591,Skomer Drive,2023-06-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,17.9
606591,Skomer Drive,2023-06-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
606591,Skomer Drive,2023-06-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
606591,Skomer Drive,2023-06-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
606591,Skomer Drive,2023-06-19T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
606591,Skomer Drive,2023-06-19T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
606591,Skomer Drive,2023-06-19T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
606591,Skomer Drive,2023-06-19T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.09
606591,Skomer Drive,2023-06-19T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
606591,Skomer Drive,2023-06-19T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.28
606591,Skomer Drive,2023-06-19T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
606591,Skomer Drive,2023-06-19T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
606591,Skomer Drive,2023-06-19T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
606591,Skomer Drive,2023-06-19T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
606591,Skomer Drive,2023-06-19T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-19T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-19T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-19T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-19T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-19T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-19T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-19T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-19T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
606591,Skomer Drive,2023-06-19T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
606591,Skomer Drive,2023-06-19T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
606591,Skomer Drive,2023-06-19T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
606591,Skomer Drive,2023-06-19T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
606591,Skomer Drive,2023-06-19T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
606591,Skomer Drive,2023-06-19T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
606591,Skomer Drive,2023-06-19T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
606591,Skomer Drive,2023-06-19T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
606591,Skomer Drive,2023-06-19T03:30:00.000+00:00,transformer,,Temperature,C,27.9
606591,Skomer Drive,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
606591,Skomer Drive,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
606591,Skomer Drive,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
606591,Skomer Drive,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
606591,Skomer Drive,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
606591,Skomer Drive,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
606591,Skomer Drive,2023-06-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
606591,Skomer Drive,2023-06-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
606591,Skomer Drive,2023-06-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
606591,Skomer Drive,2023-06-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,2.88
606591,Skomer Drive,2023-06-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.31
606591,Skomer Drive,2023-06-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,4.65
606591,Skomer Drive,2023-06-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,18.4
606591,Skomer Drive,2023-06-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
606591,Skomer Drive,2023-06-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
606591,Skomer Drive,2023-06-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
606591,Skomer Drive,2023-06-19T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
606591,Skomer Drive,2023-06-19T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
606591,Skomer Drive,2023-06-19T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
606591,Skomer Drive,2023-06-19T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.05
606591,Skomer Drive,2023-06-19T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
606591,Skomer Drive,2023-06-19T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.22
606591,Skomer Drive,2023-06-19T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
606591,Skomer Drive,2023-06-19T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
606591,Skomer Drive,2023-06-19T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
606591,Skomer Drive,2023-06-19T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
606591,Skomer Drive,2023-06-19T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-19T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-19T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-19T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-19T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-19T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-19T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
606591,Skomer Drive,2023-06-19T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
606591,Skomer Drive,2023-06-19T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
606591,Skomer Drive,2023-06-19T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
606591,Skomer Drive,2023-06-19T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
606591,Skomer Drive,2023-06-19T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
606591,Skomer Drive,2023-06-19T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
606591,Skomer Drive,2023-06-19T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
606591,Skomer Drive,2023-06-19T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
606591,Skomer Drive,2023-06-19T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
606591,Skomer Drive,2023-06-19T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
606591,Skomer Drive,2023-06-19T03:20:00.000+00:00,transformer,,Temperature,C,27.9
606591,Skomer Drive,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
606591,Skomer Drive,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
606591,Skomer Drive,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
606591,Skomer Drive,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
606591,Skomer Drive,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
606591,Skomer Drive,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
606591,Skomer Drive,2023-06-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
606591,Skomer Drive,2023-06-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
606591,Skomer Drive,2023-06-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
606591,Skomer Drive,2023-06-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.05
606591,Skomer Drive,2023-06-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.57
606591,Skomer Drive,2023-06-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,3.73
606591,Skomer Drive,2023-06-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,16.5
606591,Skomer Drive,2023-06-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
606591,Skomer Drive,2023-06-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
606591,Skomer Drive,2023-06-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
606591,Skomer Drive,2023-06-19T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-19T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
606591,Skomer Drive,2023-06-19T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
606591,Skomer Drive,2023-06-19T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.37
606591,Skomer Drive,2023-06-19T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
606591,Skomer Drive,2023-06-19T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
606591,Skomer Drive,2023-06-19T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
606591,Skomer Drive,2023-06-19T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
606591,Skomer Drive,2023-06-19T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
606591,Skomer Drive,2023-06-19T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
606591,Skomer Drive,2023-06-19T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-19T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-19T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-19T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
606591,Skomer Drive,2023-06-19T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-19T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-19T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
606591,Skomer Drive,2023-06-19T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-19T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
606591,Skomer Drive,2023-06-19T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
606591,Skomer Drive,2023-06-19T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
606591,Skomer Drive,2023-06-19T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
606591,Skomer Drive,2023-06-19T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
606591,Skomer Drive,2023-06-19T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
606591,Skomer Drive,2023-06-19T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
606591,Skomer Drive,2023-06-19T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
606591,Skomer Drive,2023-06-19T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
606591,Skomer Drive,2023-06-19T03:10:00.000+00:00,transformer,,Temperature,C,28.0
606591,Skomer Drive,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
606591,Skomer Drive,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
606591,Skomer Drive,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
606591,Skomer Drive,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
606591,Skomer Drive,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
606591,Skomer Drive,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
606591,Skomer Drive,2023-06-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
606591,Skomer Drive,2023-06-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
606591,Skomer Drive,2023-06-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
606591,Skomer Drive,2023-06-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.01
606591,Skomer Drive,2023-06-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.66
606591,Skomer Drive,2023-06-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,4.32
606591,Skomer Drive,2023-06-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,17.1
606591,Skomer Drive,2023-06-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
606591,Skomer Drive,2023-06-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
606591,Skomer Drive,2023-06-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
606591,Skomer Drive,2023-06-19T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-19T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
606591,Skomer Drive,2023-06-19T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
606591,Skomer Drive,2023-06-19T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.12
606591,Skomer Drive,2023-06-19T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.42
606591,Skomer Drive,2023-06-19T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.24
606591,Skomer Drive,2023-06-19T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
606591,Skomer Drive,2023-06-19T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
606591,Skomer Drive,2023-06-19T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
606591,Skomer Drive,2023-06-19T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
606591,Skomer Drive,2023-06-19T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-19T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-19T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-19T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-19T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-19T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-19T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
606591,Skomer Drive,2023-06-19T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-19T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
606591,Skomer Drive,2023-06-19T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-19T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
606591,Skomer Drive,2023-06-19T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
606591,Skomer Drive,2023-06-19T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
606591,Skomer Drive,2023-06-19T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
606591,Skomer Drive,2023-06-19T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
606591,Skomer Drive,2023-06-19T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
606591,Skomer Drive,2023-06-19T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
606591,Skomer Drive,2023-06-19T03:00:00.000+00:00,transformer,,Temperature,C,28.1
606591,Skomer Drive,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
606591,Skomer Drive,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
606591,Skomer Drive,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
606591,Skomer Drive,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
606591,Skomer Drive,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
606591,Skomer Drive,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
606591,Skomer Drive,2023-06-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
606591,Skomer Drive,2023-06-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
606591,Skomer Drive,2023-06-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
606591,Skomer Drive,2023-06-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,2.71
606591,Skomer Drive,2023-06-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.42
606591,Skomer Drive,2023-06-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.36
606591,Skomer Drive,2023-06-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,19.6
606591,Skomer Drive,2023-06-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
606591,Skomer Drive,2023-06-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
606591,Skomer Drive,2023-06-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
606591,Skomer Drive,2023-06-19T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
606591,Skomer Drive,2023-06-19T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
606591,Skomer Drive,2023-06-19T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-19T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.11
606591,Skomer Drive,2023-06-19T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.42
606591,Skomer Drive,2023-06-19T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.17
606591,Skomer Drive,2023-06-19T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
606591,Skomer Drive,2023-06-19T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
606591,Skomer Drive,2023-06-19T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
606591,Skomer Drive,2023-06-19T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
606591,Skomer Drive,2023-06-19T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-19T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-19T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-19T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-19T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-19T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-19T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
606591,Skomer Drive,2023-06-19T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
606591,Skomer Drive,2023-06-19T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
606591,Skomer Drive,2023-06-19T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
606591,Skomer Drive,2023-06-19T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
606591,Skomer Drive,2023-06-19T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
606591,Skomer Drive,2023-06-19T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
606591,Skomer Drive,2023-06-19T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
606591,Skomer Drive,2023-06-19T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
606591,Skomer Drive,2023-06-19T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
606591,Skomer Drive,2023-06-19T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
606591,Skomer Drive,2023-06-19T02:50:00.000+00:00,transformer,,Temperature,C,28.1
606591,Skomer Drive,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
606591,Skomer Drive,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
606591,Skomer Drive,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
606591,Skomer Drive,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
606591,Skomer Drive,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
606591,Skomer Drive,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
606591,Skomer Drive,2023-06-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
606591,Skomer Drive,2023-06-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
606591,Skomer Drive,2023-06-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
606591,Skomer Drive,2023-06-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,2.77
606591,Skomer Drive,2023-06-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.77
606591,Skomer Drive,2023-06-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,4.12
606591,Skomer Drive,2023-06-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,18.4
606591,Skomer Drive,2023-06-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
606591,Skomer Drive,2023-06-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
606591,Skomer Drive,2023-06-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
606591,Skomer Drive,2023-06-19T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-19T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
606591,Skomer Drive,2023-06-19T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
606591,Skomer Drive,2023-06-19T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.0
606591,Skomer Drive,2023-06-19T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
606591,Skomer Drive,2023-06-19T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.19
606591,Skomer Drive,2023-06-19T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
606591,Skomer Drive,2023-06-19T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
606591,Skomer Drive,2023-06-19T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
606591,Skomer Drive,2023-06-19T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
606591,Skomer Drive,2023-06-19T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-19T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-19T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-19T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-19T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-19T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-19T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
606591,Skomer Drive,2023-06-19T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-19T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
606591,Skomer Drive,2023-06-19T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
606591,Skomer Drive,2023-06-19T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
606591,Skomer Drive,2023-06-19T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
606591,Skomer Drive,2023-06-19T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
606591,Skomer Drive,2023-06-19T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
606591,Skomer Drive,2023-06-19T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
606591,Skomer Drive,2023-06-19T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
606591,Skomer Drive,2023-06-19T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
606591,Skomer Drive,2023-06-19T02:40:00.000+00:00,transformer,,Temperature,C,28.2
606591,Skomer Drive,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
606591,Skomer Drive,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
606591,Skomer Drive,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
606591,Skomer Drive,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
606591,Skomer Drive,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
606591,Skomer Drive,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
606591,Skomer Drive,2023-06-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
606591,Skomer Drive,2023-06-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
606591,Skomer Drive,2023-06-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
606591,Skomer Drive,2023-06-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,2.49
606591,Skomer Drive,2023-06-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.11
606591,Skomer Drive,2023-06-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.09
606591,Skomer Drive,2023-06-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,19.1
606591,Skomer Drive,2023-06-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
606591,Skomer Drive,2023-06-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
606591,Skomer Drive,2023-06-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
606591,Skomer Drive,2023-06-19T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
606591,Skomer Drive,2023-06-19T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
606591,Skomer Drive,2023-06-19T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
606591,Skomer Drive,2023-06-19T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.12
606591,Skomer Drive,2023-06-19T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
606591,Skomer Drive,2023-06-19T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
606591,Skomer Drive,2023-06-19T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
606591,Skomer Drive,2023-06-19T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
606591,Skomer Drive,2023-06-19T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
606591,Skomer Drive,2023-06-19T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
606591,Skomer Drive,2023-06-19T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-19T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-19T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-19T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-19T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-19T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-19T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
606591,Skomer Drive,2023-06-19T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
606591,Skomer Drive,2023-06-19T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
606591,Skomer Drive,2023-06-19T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
606591,Skomer Drive,2023-06-19T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
606591,Skomer Drive,2023-06-19T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
606591,Skomer Drive,2023-06-19T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
606591,Skomer Drive,2023-06-19T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
606591,Skomer Drive,2023-06-19T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
606591,Skomer Drive,2023-06-19T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
606591,Skomer Drive,2023-06-19T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
606591,Skomer Drive,2023-06-19T02:30:00.000+00:00,transformer,,Temperature,C,28.3
606591,Skomer Drive,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
606591,Skomer Drive,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
606591,Skomer Drive,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
606591,Skomer Drive,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
606591,Skomer Drive,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
606591,Skomer Drive,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
606591,Skomer Drive,2023-06-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
606591,Skomer Drive,2023-06-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
606591,Skomer Drive,2023-06-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
606591,Skomer Drive,2023-06-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,2.88
606591,Skomer Drive,2023-06-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.92
606591,Skomer Drive,2023-06-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,4.29
606591,Skomer Drive,2023-06-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,18.8
606591,Skomer Drive,2023-06-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
606591,Skomer Drive,2023-06-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
606591,Skomer Drive,2023-06-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
606591,Skomer Drive,2023-06-19T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-19T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
606591,Skomer Drive,2023-06-19T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-19T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.02
606591,Skomer Drive,2023-06-19T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
606591,Skomer Drive,2023-06-19T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.42
606591,Skomer Drive,2023-06-19T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
606591,Skomer Drive,2023-06-19T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
606591,Skomer Drive,2023-06-19T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
606591,Skomer Drive,2023-06-19T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
606591,Skomer Drive,2023-06-19T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-19T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-19T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-19T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-19T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-19T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-19T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
606591,Skomer Drive,2023-06-19T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
606591,Skomer Drive,2023-06-19T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
606591,Skomer Drive,2023-06-19T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-19T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
606591,Skomer Drive,2023-06-19T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
606591,Skomer Drive,2023-06-19T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
606591,Skomer Drive,2023-06-19T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
606591,Skomer Drive,2023-06-19T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
606591,Skomer Drive,2023-06-19T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
606591,Skomer Drive,2023-06-19T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
606591,Skomer Drive,2023-06-19T02:20:00.000+00:00,transformer,,Temperature,C,28.3
606591,Skomer Drive,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
606591,Skomer Drive,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
606591,Skomer Drive,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
606591,Skomer Drive,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
606591,Skomer Drive,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
606591,Skomer Drive,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
606591,Skomer Drive,2023-06-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
606591,Skomer Drive,2023-06-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
606591,Skomer Drive,2023-06-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
606591,Skomer Drive,2023-06-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,3.05
606591,Skomer Drive,2023-06-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.4
606591,Skomer Drive,2023-06-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.74
606591,Skomer Drive,2023-06-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,19.4
606591,Skomer Drive,2023-06-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
606591,Skomer Drive,2023-06-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
606591,Skomer Drive,2023-06-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
606591,Skomer Drive,2023-06-19T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-19T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
606591,Skomer Drive,2023-06-19T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
606591,Skomer Drive,2023-06-19T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.11
606591,Skomer Drive,2023-06-19T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
606591,Skomer Drive,2023-06-19T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.56
606591,Skomer Drive,2023-06-19T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
606591,Skomer Drive,2023-06-19T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
606591,Skomer Drive,2023-06-19T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
606591,Skomer Drive,2023-06-19T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
606591,Skomer Drive,2023-06-19T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-19T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-19T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-19T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-19T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-19T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-19T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
606591,Skomer Drive,2023-06-19T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-19T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-19T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
606591,Skomer Drive,2023-06-19T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
606591,Skomer Drive,2023-06-19T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
606591,Skomer Drive,2023-06-19T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
606591,Skomer Drive,2023-06-19T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
606591,Skomer Drive,2023-06-19T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
606591,Skomer Drive,2023-06-19T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
606591,Skomer Drive,2023-06-19T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
606591,Skomer Drive,2023-06-19T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
606591,Skomer Drive,2023-06-19T02:10:00.000+00:00,transformer,,Temperature,C,28.4
606591,Skomer Drive,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
606591,Skomer Drive,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
606591,Skomer Drive,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
606591,Skomer Drive,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
606591,Skomer Drive,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
606591,Skomer Drive,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
606591,Skomer Drive,2023-06-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
606591,Skomer Drive,2023-06-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
606591,Skomer Drive,2023-06-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,3.36
606591,Skomer Drive,2023-06-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.68
606591,Skomer Drive,2023-06-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.01
606591,Skomer Drive,2023-06-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,19.9
606591,Skomer Drive,2023-06-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
606591,Skomer Drive,2023-06-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
606591,Skomer Drive,2023-06-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
606591,Skomer Drive,2023-06-19T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
606591,Skomer Drive,2023-06-19T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
606591,Skomer Drive,2023-06-19T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
606591,Skomer Drive,2023-06-19T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.22
606591,Skomer Drive,2023-06-19T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
606591,Skomer Drive,2023-06-19T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.68
606591,Skomer Drive,2023-06-19T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
606591,Skomer Drive,2023-06-19T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
606591,Skomer Drive,2023-06-19T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
606591,Skomer Drive,2023-06-19T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
606591,Skomer Drive,2023-06-19T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
