Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,4.49
606591,Skomer Drive,2023-06-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.85
606591,Skomer Drive,2023-06-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,5.72
606591,Skomer Drive,2023-06-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
606591,Skomer Drive,2023-06-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
606591,Skomer Drive,2023-06-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
606591,Skomer Drive,2023-06-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
606591,Skomer Drive,2023-06-20T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-20T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
606591,Skomer Drive,2023-06-20T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
606591,Skomer Drive,2023-06-20T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
606591,Skomer Drive,2023-06-20T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.32
606591,Skomer Drive,2023-06-20T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.71
606591,Skomer Drive,2023-06-20T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
606591,Skomer Drive,2023-06-20T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
606591,Skomer Drive,2023-06-20T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
606591,Skomer Drive,2023-06-20T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
606591,Skomer Drive,2023-06-20T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-20T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-20T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-20T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-20T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-20T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-20T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
606591,Skomer Drive,2023-06-20T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-20T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-20T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-20T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
606591,Skomer Drive,2023-06-20T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-20T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.6
606591,Skomer Drive,2023-06-20T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
606591,Skomer Drive,2023-06-20T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
606591,Skomer Drive,2023-06-20T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
606591,Skomer Drive,2023-06-20T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
606591,Skomer Drive,2023-06-20T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
606591,Skomer Drive,2023-06-20T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
606591,Skomer Drive,2023-06-20T22:00:00.000+00:00,transformer,,Temperature,C,31.4
606591,Skomer Drive,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
606591,Skomer Drive,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
606591,Skomer Drive,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
606591,Skomer Drive,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
606591,Skomer Drive,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
606591,Skomer Drive,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
606591,Skomer Drive,2023-06-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
606591,Skomer Drive,2023-06-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
606591,Skomer Drive,2023-06-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
606591,Skomer Drive,2023-06-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,4.69
606591,Skomer Drive,2023-06-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.72
606591,Skomer Drive,2023-06-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,6.23
606591,Skomer Drive,2023-06-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,28.3
606591,Skomer Drive,2023-06-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
606591,Skomer Drive,2023-06-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
606591,Skomer Drive,2023-06-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
606591,Skomer Drive,2023-06-20T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
606591,Skomer Drive,2023-06-20T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
606591,Skomer Drive,2023-06-20T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
606591,Skomer Drive,2023-06-20T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.13
606591,Skomer Drive,2023-06-20T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.38
606591,Skomer Drive,2023-06-20T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.71
606591,Skomer Drive,2023-06-20T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
606591,Skomer Drive,2023-06-20T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
606591,Skomer Drive,2023-06-20T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
606591,Skomer Drive,2023-06-20T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
606591,Skomer Drive,2023-06-20T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-20T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-20T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-20T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-20T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-20T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-20T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
606591,Skomer Drive,2023-06-20T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-20T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
606591,Skomer Drive,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
606591,Skomer Drive,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
606591,Skomer Drive,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
606591,Skomer Drive,2023-06-20T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
606591,Skomer Drive,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
606591,Skomer Drive,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
606591,Skomer Drive,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
606591,Skomer Drive,2023-06-20T21:50:00.000+00:00,transformer,,Temperature,C,31.5
606591,Skomer Drive,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
606591,Skomer Drive,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
606591,Skomer Drive,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
606591,Skomer Drive,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
606591,Skomer Drive,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
606591,Skomer Drive,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
606591,Skomer Drive,2023-06-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
606591,Skomer Drive,2023-06-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
606591,Skomer Drive,2023-06-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
606591,Skomer Drive,2023-06-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,5.4
606591,Skomer Drive,2023-06-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.86
606591,Skomer Drive,2023-06-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
606591,Skomer Drive,2023-06-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
606591,Skomer Drive,2023-06-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
606591,Skomer Drive,2023-06-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
606591,Skomer Drive,2023-06-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
606591,Skomer Drive,2023-06-20T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
606591,Skomer Drive,2023-06-20T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
606591,Skomer Drive,2023-06-20T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
606591,Skomer Drive,2023-06-20T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.82
606591,Skomer Drive,2023-06-20T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.72
606591,Skomer Drive,2023-06-20T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.82
606591,Skomer Drive,2023-06-20T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
606591,Skomer Drive,2023-06-20T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
606591,Skomer Drive,2023-06-20T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
606591,Skomer Drive,2023-06-20T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
606591,Skomer Drive,2023-06-20T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-20T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-20T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-20T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-20T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-20T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-20T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
606591,Skomer Drive,2023-06-20T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-20T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
606591,Skomer Drive,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.02
606591,Skomer Drive,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
606591,Skomer Drive,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.17
606591,Skomer Drive,2023-06-20T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
606591,Skomer Drive,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
606591,Skomer Drive,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
606591,Skomer Drive,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
606591,Skomer Drive,2023-06-20T21:40:00.000+00:00,transformer,,Temperature,C,31.6
606591,Skomer Drive,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
606591,Skomer Drive,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
606591,Skomer Drive,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
606591,Skomer Drive,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
606591,Skomer Drive,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
606591,Skomer Drive,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
606591,Skomer Drive,2023-06-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
606591,Skomer Drive,2023-06-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
606591,Skomer Drive,2023-06-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
606591,Skomer Drive,2023-06-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,4.93
606591,Skomer Drive,2023-06-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.16
606591,Skomer Drive,2023-06-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,7.04
606591,Skomer Drive,2023-06-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
606591,Skomer Drive,2023-06-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
606591,Skomer Drive,2023-06-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
606591,Skomer Drive,2023-06-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
606591,Skomer Drive,2023-06-20T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
606591,Skomer Drive,2023-06-20T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
606591,Skomer Drive,2023-06-20T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
606591,Skomer Drive,2023-06-20T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.0
606591,Skomer Drive,2023-06-20T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.69
606591,Skomer Drive,2023-06-20T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.06
606591,Skomer Drive,2023-06-20T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
606591,Skomer Drive,2023-06-20T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
606591,Skomer Drive,2023-06-20T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
606591,Skomer Drive,2023-06-20T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
606591,Skomer Drive,2023-06-20T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-20T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-20T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-20T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-20T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-20T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-20T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
606591,Skomer Drive,2023-06-20T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-20T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
606591,Skomer Drive,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
606591,Skomer Drive,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.76
606591,Skomer Drive,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.23
606591,Skomer Drive,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
606591,Skomer Drive,2023-06-20T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
606591,Skomer Drive,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
606591,Skomer Drive,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
606591,Skomer Drive,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
606591,Skomer Drive,2023-06-20T21:30:00.000+00:00,transformer,,Temperature,C,31.7
606591,Skomer Drive,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
606591,Skomer Drive,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
606591,Skomer Drive,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
606591,Skomer Drive,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
606591,Skomer Drive,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
606591,Skomer Drive,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
606591,Skomer Drive,2023-06-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
606591,Skomer Drive,2023-06-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
606591,Skomer Drive,2023-06-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
606591,Skomer Drive,2023-06-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
606591,Skomer Drive,2023-06-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.6
606591,Skomer Drive,2023-06-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,8.34
606591,Skomer Drive,2023-06-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
606591,Skomer Drive,2023-06-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
606591,Skomer Drive,2023-06-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
606591,Skomer Drive,2023-06-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
606591,Skomer Drive,2023-06-20T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
606591,Skomer Drive,2023-06-20T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
606591,Skomer Drive,2023-06-20T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-20T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.94
606591,Skomer Drive,2023-06-20T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.35
606591,Skomer Drive,2023-06-20T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.13
606591,Skomer Drive,2023-06-20T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
606591,Skomer Drive,2023-06-20T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
606591,Skomer Drive,2023-06-20T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
606591,Skomer Drive,2023-06-20T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
606591,Skomer Drive,2023-06-20T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-20T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-20T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-20T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-20T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-20T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-20T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
606591,Skomer Drive,2023-06-20T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-20T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
606591,Skomer Drive,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
606591,Skomer Drive,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
606591,Skomer Drive,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
606591,Skomer Drive,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
606591,Skomer Drive,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.31
606591,Skomer Drive,2023-06-20T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
606591,Skomer Drive,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
606591,Skomer Drive,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
606591,Skomer Drive,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
606591,Skomer Drive,2023-06-20T21:20:00.000+00:00,transformer,,Temperature,C,31.8
606591,Skomer Drive,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
606591,Skomer Drive,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
606591,Skomer Drive,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
606591,Skomer Drive,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
606591,Skomer Drive,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
606591,Skomer Drive,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
606591,Skomer Drive,2023-06-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
606591,Skomer Drive,2023-06-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
606591,Skomer Drive,2023-06-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
606591,Skomer Drive,2023-06-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,5.12
606591,Skomer Drive,2023-06-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.11
606591,Skomer Drive,2023-06-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,9.52
606591,Skomer Drive,2023-06-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
606591,Skomer Drive,2023-06-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
606591,Skomer Drive,2023-06-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
606591,Skomer Drive,2023-06-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
606591,Skomer Drive,2023-06-20T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-20T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-20T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-20T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.26
606591,Skomer Drive,2023-06-20T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.97
606591,Skomer Drive,2023-06-20T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.1
606591,Skomer Drive,2023-06-20T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
606591,Skomer Drive,2023-06-20T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
606591,Skomer Drive,2023-06-20T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
606591,Skomer Drive,2023-06-20T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
606591,Skomer Drive,2023-06-20T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-20T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-20T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-20T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-20T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-20T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-20T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
606591,Skomer Drive,2023-06-20T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-20T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
606591,Skomer Drive,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
606591,Skomer Drive,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
606591,Skomer Drive,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.38
606591,Skomer Drive,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.4
606591,Skomer Drive,2023-06-20T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
606591,Skomer Drive,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
606591,Skomer Drive,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
606591,Skomer Drive,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
606591,Skomer Drive,2023-06-20T21:10:00.000+00:00,transformer,,Temperature,C,31.9
606591,Skomer Drive,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
606591,Skomer Drive,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
606591,Skomer Drive,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
606591,Skomer Drive,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
606591,Skomer Drive,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
606591,Skomer Drive,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
606591,Skomer Drive,2023-06-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
606591,Skomer Drive,2023-06-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
606591,Skomer Drive,2023-06-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
606591,Skomer Drive,2023-06-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,7.78
606591,Skomer Drive,2023-06-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.53
606591,Skomer Drive,2023-06-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,10.42
606591,Skomer Drive,2023-06-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
606591,Skomer Drive,2023-06-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
606591,Skomer Drive,2023-06-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
606591,Skomer Drive,2023-06-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
606591,Skomer Drive,2023-06-20T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
606591,Skomer Drive,2023-06-20T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-20T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
606591,Skomer Drive,2023-06-20T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.1
606591,Skomer Drive,2023-06-20T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.02
606591,Skomer Drive,2023-06-20T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.31
606591,Skomer Drive,2023-06-20T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.7
606591,Skomer Drive,2023-06-20T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
606591,Skomer Drive,2023-06-20T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.8
606591,Skomer Drive,2023-06-20T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
606591,Skomer Drive,2023-06-20T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
606591,Skomer Drive,2023-06-20T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-20T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
606591,Skomer Drive,2023-06-20T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
606591,Skomer Drive,2023-06-20T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.09
606591,Skomer Drive,2023-06-20T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-20T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
606591,Skomer Drive,2023-06-20T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-20T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-20T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
606591,Skomer Drive,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
606591,Skomer Drive,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
606591,Skomer Drive,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
606591,Skomer Drive,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.45
606591,Skomer Drive,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.7
606591,Skomer Drive,2023-06-20T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
606591,Skomer Drive,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
606591,Skomer Drive,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
606591,Skomer Drive,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
606591,Skomer Drive,2023-06-20T21:00:00.000+00:00,transformer,,Temperature,C,32.0
606591,Skomer Drive,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
606591,Skomer Drive,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
606591,Skomer Drive,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
606591,Skomer Drive,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
606591,Skomer Drive,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
606591,Skomer Drive,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
606591,Skomer Drive,2023-06-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
606591,Skomer Drive,2023-06-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
606591,Skomer Drive,2023-06-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
606591,Skomer Drive,2023-06-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,8.07
606591,Skomer Drive,2023-06-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.41
606591,Skomer Drive,2023-06-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,10.51
606591,Skomer Drive,2023-06-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
606591,Skomer Drive,2023-06-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
606591,Skomer Drive,2023-06-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
606591,Skomer Drive,2023-06-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
606591,Skomer Drive,2023-06-20T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
606591,Skomer Drive,2023-06-20T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-20T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
606591,Skomer Drive,2023-06-20T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.99
606591,Skomer Drive,2023-06-20T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.65
606591,Skomer Drive,2023-06-20T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.0
606591,Skomer Drive,2023-06-20T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
606591,Skomer Drive,2023-06-20T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
606591,Skomer Drive,2023-06-20T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.2
606591,Skomer Drive,2023-06-20T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
606591,Skomer Drive,2023-06-20T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-20T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-20T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-20T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-20T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-20T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-20T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
606591,Skomer Drive,2023-06-20T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
606591,Skomer Drive,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
606591,Skomer Drive,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
606591,Skomer Drive,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
606591,Skomer Drive,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.23
606591,Skomer Drive,2023-06-20T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
606591,Skomer Drive,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
606591,Skomer Drive,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
606591,Skomer Drive,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
606591,Skomer Drive,2023-06-20T20:50:00.000+00:00,transformer,,Temperature,C,32.1
606591,Skomer Drive,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
606591,Skomer Drive,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
606591,Skomer Drive,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
606591,Skomer Drive,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
606591,Skomer Drive,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
606591,Skomer Drive,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
606591,Skomer Drive,2023-06-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
606591,Skomer Drive,2023-06-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
606591,Skomer Drive,2023-06-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
606591,Skomer Drive,2023-06-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,6.86
606591,Skomer Drive,2023-06-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.61
606591,Skomer Drive,2023-06-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,11.11
606591,Skomer Drive,2023-06-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
606591,Skomer Drive,2023-06-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
606591,Skomer Drive,2023-06-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
606591,Skomer Drive,2023-06-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
606591,Skomer Drive,2023-06-20T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-20T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
606591,Skomer Drive,2023-06-20T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
606591,Skomer Drive,2023-06-20T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.09
606591,Skomer Drive,2023-06-20T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.7
606591,Skomer Drive,2023-06-20T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.16
606591,Skomer Drive,2023-06-20T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
606591,Skomer Drive,2023-06-20T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
606591,Skomer Drive,2023-06-20T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
606591,Skomer Drive,2023-06-20T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
606591,Skomer Drive,2023-06-20T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-20T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-20T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-20T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
606591,Skomer Drive,2023-06-20T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-20T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-20T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-20T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-20T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
606591,Skomer Drive,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
606591,Skomer Drive,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
606591,Skomer Drive,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.11
606591,Skomer Drive,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
606591,Skomer Drive,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.01
606591,Skomer Drive,2023-06-20T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
606591,Skomer Drive,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
606591,Skomer Drive,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
606591,Skomer Drive,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
606591,Skomer Drive,2023-06-20T20:40:00.000+00:00,transformer,,Temperature,C,32.2
606591,Skomer Drive,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
606591,Skomer Drive,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
606591,Skomer Drive,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
606591,Skomer Drive,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
606591,Skomer Drive,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
606591,Skomer Drive,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
606591,Skomer Drive,2023-06-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
606591,Skomer Drive,2023-06-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
606591,Skomer Drive,2023-06-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
606591,Skomer Drive,2023-06-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,6.6
606591,Skomer Drive,2023-06-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,11.03
606591,Skomer Drive,2023-06-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,9.57
606591,Skomer Drive,2023-06-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
606591,Skomer Drive,2023-06-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
606591,Skomer Drive,2023-06-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
606591,Skomer Drive,2023-06-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
606591,Skomer Drive,2023-06-20T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
606591,Skomer Drive,2023-06-20T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
606591,Skomer Drive,2023-06-20T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
606591,Skomer Drive,2023-06-20T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.21
606591,Skomer Drive,2023-06-20T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.82
606591,Skomer Drive,2023-06-20T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.92
606591,Skomer Drive,2023-06-20T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
606591,Skomer Drive,2023-06-20T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
606591,Skomer Drive,2023-06-20T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
606591,Skomer Drive,2023-06-20T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
606591,Skomer Drive,2023-06-20T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-20T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-20T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-20T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
606591,Skomer Drive,2023-06-20T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-20T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-20T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
606591,Skomer Drive,2023-06-20T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
606591,Skomer Drive,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
606591,Skomer Drive,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
606591,Skomer Drive,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.14
606591,Skomer Drive,2023-06-20T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
606591,Skomer Drive,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
606591,Skomer Drive,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
606591,Skomer Drive,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
606591,Skomer Drive,2023-06-20T20:30:00.000+00:00,transformer,,Temperature,C,32.3
606591,Skomer Drive,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
606591,Skomer Drive,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
606591,Skomer Drive,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
606591,Skomer Drive,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
606591,Skomer Drive,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
606591,Skomer Drive,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
606591,Skomer Drive,2023-06-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
606591,Skomer Drive,2023-06-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
606591,Skomer Drive,2023-06-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
606591,Skomer Drive,2023-06-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,8.1
606591,Skomer Drive,2023-06-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,11.51
606591,Skomer Drive,2023-06-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,9.31
606591,Skomer Drive,2023-06-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
606591,Skomer Drive,2023-06-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
606591,Skomer Drive,2023-06-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
606591,Skomer Drive,2023-06-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
606591,Skomer Drive,2023-06-20T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
606591,Skomer Drive,2023-06-20T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-20T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
606591,Skomer Drive,2023-06-20T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.8
606591,Skomer Drive,2023-06-20T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.47
606591,Skomer Drive,2023-06-20T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.09
606591,Skomer Drive,2023-06-20T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
606591,Skomer Drive,2023-06-20T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
606591,Skomer Drive,2023-06-20T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
606591,Skomer Drive,2023-06-20T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
606591,Skomer Drive,2023-06-20T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-20T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-20T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-20T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-20T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-20T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-20T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
606591,Skomer Drive,2023-06-20T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
606591,Skomer Drive,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
606591,Skomer Drive,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
606591,Skomer Drive,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
606591,Skomer Drive,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
606591,Skomer Drive,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
606591,Skomer Drive,2023-06-20T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
606591,Skomer Drive,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
606591,Skomer Drive,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
606591,Skomer Drive,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
606591,Skomer Drive,2023-06-20T20:20:00.000+00:00,transformer,,Temperature,C,32.5
606591,Skomer Drive,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
606591,Skomer Drive,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
606591,Skomer Drive,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
606591,Skomer Drive,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
606591,Skomer Drive,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
606591,Skomer Drive,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
606591,Skomer Drive,2023-06-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
606591,Skomer Drive,2023-06-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
606591,Skomer Drive,2023-06-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
606591,Skomer Drive,2023-06-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,8.64
606591,Skomer Drive,2023-06-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,11.33
606591,Skomer Drive,2023-06-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,9.59
606591,Skomer Drive,2023-06-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,31.7
606591,Skomer Drive,2023-06-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
606591,Skomer Drive,2023-06-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
606591,Skomer Drive,2023-06-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
606591,Skomer Drive,2023-06-20T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
606591,Skomer Drive,2023-06-20T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-20T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
606591,Skomer Drive,2023-06-20T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.88
606591,Skomer Drive,2023-06-20T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.12
606591,Skomer Drive,2023-06-20T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.92
606591,Skomer Drive,2023-06-20T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
606591,Skomer Drive,2023-06-20T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
606591,Skomer Drive,2023-06-20T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.0
606591,Skomer Drive,2023-06-20T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
606591,Skomer Drive,2023-06-20T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
606591,Skomer Drive,2023-06-20T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-20T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-20T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-20T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
606591,Skomer Drive,2023-06-20T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-20T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
606591,Skomer Drive,2023-06-20T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
606591,Skomer Drive,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
606591,Skomer Drive,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
606591,Skomer Drive,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.5
606591,Skomer Drive,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
606591,Skomer Drive,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.03
606591,Skomer Drive,2023-06-20T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
606591,Skomer Drive,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
606591,Skomer Drive,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
606591,Skomer Drive,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
