Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-20T20:10:00.000+00:00,transformer,,Temperature,C,32.6
606591,Skomer Drive,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
606591,Skomer Drive,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
606591,Skomer Drive,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
606591,Skomer Drive,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
606591,Skomer Drive,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
606591,Skomer Drive,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
606591,Skomer Drive,2023-06-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
606591,Skomer Drive,2023-06-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
606591,Skomer Drive,2023-06-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
606591,Skomer Drive,2023-06-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,7.5
606591,Skomer Drive,2023-06-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,15.21
606591,Skomer Drive,2023-06-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,9.29
606591,Skomer Drive,2023-06-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
606591,Skomer Drive,2023-06-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
606591,Skomer Drive,2023-06-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
606591,Skomer Drive,2023-06-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
606591,Skomer Drive,2023-06-20T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
606591,Skomer Drive,2023-06-20T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-20T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
606591,Skomer Drive,2023-06-20T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.27
606591,Skomer Drive,2023-06-20T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.44
606591,Skomer Drive,2023-06-20T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.55
606591,Skomer Drive,2023-06-20T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
606591,Skomer Drive,2023-06-20T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
606591,Skomer Drive,2023-06-20T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
606591,Skomer Drive,2023-06-20T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
606591,Skomer Drive,2023-06-20T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-20T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-20T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-20T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-20T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-20T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-20T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
606591,Skomer Drive,2023-06-20T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
606591,Skomer Drive,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
606591,Skomer Drive,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
606591,Skomer Drive,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.52
606591,Skomer Drive,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.0
606591,Skomer Drive,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.61
606591,Skomer Drive,2023-06-20T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
606591,Skomer Drive,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
606591,Skomer Drive,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
606591,Skomer Drive,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
606591,Skomer Drive,2023-06-20T20:00:00.000+00:00,transformer,,Temperature,C,32.8
606591,Skomer Drive,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
606591,Skomer Drive,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
606591,Skomer Drive,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
606591,Skomer Drive,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
606591,Skomer Drive,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
606591,Skomer Drive,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
606591,Skomer Drive,2023-06-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
606591,Skomer Drive,2023-06-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
606591,Skomer Drive,2023-06-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
606591,Skomer Drive,2023-06-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,9.72
606591,Skomer Drive,2023-06-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.26
606591,Skomer Drive,2023-06-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,9.53
606591,Skomer Drive,2023-06-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
606591,Skomer Drive,2023-06-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
606591,Skomer Drive,2023-06-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
606591,Skomer Drive,2023-06-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
606591,Skomer Drive,2023-06-20T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
606591,Skomer Drive,2023-06-20T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
606591,Skomer Drive,2023-06-20T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
606591,Skomer Drive,2023-06-20T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.45
606591,Skomer Drive,2023-06-20T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.75
606591,Skomer Drive,2023-06-20T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.84
606591,Skomer Drive,2023-06-20T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
606591,Skomer Drive,2023-06-20T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
606591,Skomer Drive,2023-06-20T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.1
606591,Skomer Drive,2023-06-20T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
606591,Skomer Drive,2023-06-20T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-20T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-20T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-20T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-20T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-20T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-20T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
606591,Skomer Drive,2023-06-20T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
606591,Skomer Drive,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
606591,Skomer Drive,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
606591,Skomer Drive,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.87
606591,Skomer Drive,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
606591,Skomer Drive,2023-06-20T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
606591,Skomer Drive,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
606591,Skomer Drive,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
606591,Skomer Drive,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
606591,Skomer Drive,2023-06-20T19:50:00.000+00:00,transformer,,Temperature,C,32.9
606591,Skomer Drive,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
606591,Skomer Drive,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
606591,Skomer Drive,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
606591,Skomer Drive,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
606591,Skomer Drive,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
606591,Skomer Drive,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
606591,Skomer Drive,2023-06-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
606591,Skomer Drive,2023-06-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
606591,Skomer Drive,2023-06-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
606591,Skomer Drive,2023-06-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,8.47
606591,Skomer Drive,2023-06-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.2
606591,Skomer Drive,2023-06-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,9.22
606591,Skomer Drive,2023-06-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
606591,Skomer Drive,2023-06-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
606591,Skomer Drive,2023-06-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
606591,Skomer Drive,2023-06-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
606591,Skomer Drive,2023-06-20T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
606591,Skomer Drive,2023-06-20T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
606591,Skomer Drive,2023-06-20T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-20T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.44
606591,Skomer Drive,2023-06-20T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.0
606591,Skomer Drive,2023-06-20T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.78
606591,Skomer Drive,2023-06-20T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
606591,Skomer Drive,2023-06-20T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
606591,Skomer Drive,2023-06-20T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.9
606591,Skomer Drive,2023-06-20T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
606591,Skomer Drive,2023-06-20T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-20T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-20T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-20T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-20T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-20T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-20T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
606591,Skomer Drive,2023-06-20T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
606591,Skomer Drive,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
606591,Skomer Drive,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
606591,Skomer Drive,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
606591,Skomer Drive,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
606591,Skomer Drive,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
606591,Skomer Drive,2023-06-20T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
606591,Skomer Drive,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
606591,Skomer Drive,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
606591,Skomer Drive,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
606591,Skomer Drive,2023-06-20T19:40:00.000+00:00,transformer,,Temperature,C,32.9
606591,Skomer Drive,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
606591,Skomer Drive,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
606591,Skomer Drive,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
606591,Skomer Drive,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
606591,Skomer Drive,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
606591,Skomer Drive,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
606591,Skomer Drive,2023-06-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
606591,Skomer Drive,2023-06-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
606591,Skomer Drive,2023-06-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
606591,Skomer Drive,2023-06-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,5.3
606591,Skomer Drive,2023-06-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.39
606591,Skomer Drive,2023-06-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,8.88
606591,Skomer Drive,2023-06-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
606591,Skomer Drive,2023-06-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
606591,Skomer Drive,2023-06-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
606591,Skomer Drive,2023-06-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
606591,Skomer Drive,2023-06-20T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-20T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
606591,Skomer Drive,2023-06-20T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
606591,Skomer Drive,2023-06-20T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.67
606591,Skomer Drive,2023-06-20T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.77
606591,Skomer Drive,2023-06-20T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.11
606591,Skomer Drive,2023-06-20T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
606591,Skomer Drive,2023-06-20T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
606591,Skomer Drive,2023-06-20T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
606591,Skomer Drive,2023-06-20T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
606591,Skomer Drive,2023-06-20T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-20T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-20T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-20T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.06
606591,Skomer Drive,2023-06-20T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-20T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-20T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
606591,Skomer Drive,2023-06-20T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
606591,Skomer Drive,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
606591,Skomer Drive,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.7
606591,Skomer Drive,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.39
606591,Skomer Drive,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
606591,Skomer Drive,2023-06-20T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
606591,Skomer Drive,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
606591,Skomer Drive,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
606591,Skomer Drive,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
606591,Skomer Drive,2023-06-20T19:30:00.000+00:00,transformer,,Temperature,C,33.0
606591,Skomer Drive,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
606591,Skomer Drive,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
606591,Skomer Drive,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
606591,Skomer Drive,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
606591,Skomer Drive,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
606591,Skomer Drive,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
606591,Skomer Drive,2023-06-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
606591,Skomer Drive,2023-06-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
606591,Skomer Drive,2023-06-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
606591,Skomer Drive,2023-06-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,7.81
606591,Skomer Drive,2023-06-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,14.98
606591,Skomer Drive,2023-06-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,9.23
606591,Skomer Drive,2023-06-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
606591,Skomer Drive,2023-06-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
606591,Skomer Drive,2023-06-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
606591,Skomer Drive,2023-06-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
606591,Skomer Drive,2023-06-20T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
606591,Skomer Drive,2023-06-20T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
606591,Skomer Drive,2023-06-20T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
606591,Skomer Drive,2023-06-20T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.88
606591,Skomer Drive,2023-06-20T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.68
606591,Skomer Drive,2023-06-20T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.18
606591,Skomer Drive,2023-06-20T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
606591,Skomer Drive,2023-06-20T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.1
606591,Skomer Drive,2023-06-20T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
606591,Skomer Drive,2023-06-20T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
606591,Skomer Drive,2023-06-20T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-20T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-20T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-20T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.09
606591,Skomer Drive,2023-06-20T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-20T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
606591,Skomer Drive,2023-06-20T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
606591,Skomer Drive,2023-06-20T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-20T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
606591,Skomer Drive,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
606591,Skomer Drive,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
606591,Skomer Drive,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
606591,Skomer Drive,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.83
606591,Skomer Drive,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
606591,Skomer Drive,2023-06-20T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
606591,Skomer Drive,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
606591,Skomer Drive,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
606591,Skomer Drive,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
606591,Skomer Drive,2023-06-20T19:20:00.000+00:00,transformer,,Temperature,C,33.0
606591,Skomer Drive,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
606591,Skomer Drive,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
606591,Skomer Drive,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
606591,Skomer Drive,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
606591,Skomer Drive,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
606591,Skomer Drive,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
606591,Skomer Drive,2023-06-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
606591,Skomer Drive,2023-06-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
606591,Skomer Drive,2023-06-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
606591,Skomer Drive,2023-06-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,9.14
606591,Skomer Drive,2023-06-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.24
606591,Skomer Drive,2023-06-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,8.25
606591,Skomer Drive,2023-06-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
606591,Skomer Drive,2023-06-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
606591,Skomer Drive,2023-06-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
606591,Skomer Drive,2023-06-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
606591,Skomer Drive,2023-06-20T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-20T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
606591,Skomer Drive,2023-06-20T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
606591,Skomer Drive,2023-06-20T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.59
606591,Skomer Drive,2023-06-20T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.68
606591,Skomer Drive,2023-06-20T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.82
606591,Skomer Drive,2023-06-20T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
606591,Skomer Drive,2023-06-20T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
606591,Skomer Drive,2023-06-20T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.1
606591,Skomer Drive,2023-06-20T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
606591,Skomer Drive,2023-06-20T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-20T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-20T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-20T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
606591,Skomer Drive,2023-06-20T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-20T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-20T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
606591,Skomer Drive,2023-06-20T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
606591,Skomer Drive,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
606591,Skomer Drive,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
606591,Skomer Drive,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
606591,Skomer Drive,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
606591,Skomer Drive,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
606591,Skomer Drive,2023-06-20T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
606591,Skomer Drive,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
606591,Skomer Drive,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
606591,Skomer Drive,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
606591,Skomer Drive,2023-06-20T19:10:00.000+00:00,transformer,,Temperature,C,33.0
606591,Skomer Drive,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
606591,Skomer Drive,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
606591,Skomer Drive,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
606591,Skomer Drive,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
606591,Skomer Drive,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
606591,Skomer Drive,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
606591,Skomer Drive,2023-06-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
606591,Skomer Drive,2023-06-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
606591,Skomer Drive,2023-06-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
606591,Skomer Drive,2023-06-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,6.5
606591,Skomer Drive,2023-06-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,15.69
606591,Skomer Drive,2023-06-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,8.07
606591,Skomer Drive,2023-06-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
606591,Skomer Drive,2023-06-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
606591,Skomer Drive,2023-06-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
606591,Skomer Drive,2023-06-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
606591,Skomer Drive,2023-06-20T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
606591,Skomer Drive,2023-06-20T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
606591,Skomer Drive,2023-06-20T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-20T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.89
606591,Skomer Drive,2023-06-20T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.73
606591,Skomer Drive,2023-06-20T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.27
606591,Skomer Drive,2023-06-20T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
606591,Skomer Drive,2023-06-20T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
606591,Skomer Drive,2023-06-20T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
606591,Skomer Drive,2023-06-20T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
606591,Skomer Drive,2023-06-20T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-20T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-20T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-20T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-20T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-20T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-20T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
606591,Skomer Drive,2023-06-20T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-20T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
606591,Skomer Drive,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
606591,Skomer Drive,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
606591,Skomer Drive,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
606591,Skomer Drive,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
606591,Skomer Drive,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.61
606591,Skomer Drive,2023-06-20T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
606591,Skomer Drive,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
606591,Skomer Drive,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
606591,Skomer Drive,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
606591,Skomer Drive,2023-06-20T19:00:00.000+00:00,transformer,,Temperature,C,32.9
606591,Skomer Drive,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
606591,Skomer Drive,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
606591,Skomer Drive,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
606591,Skomer Drive,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
606591,Skomer Drive,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
606591,Skomer Drive,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
606591,Skomer Drive,2023-06-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
606591,Skomer Drive,2023-06-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
606591,Skomer Drive,2023-06-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,6.02
606591,Skomer Drive,2023-06-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,13.84
606591,Skomer Drive,2023-06-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,8.88
606591,Skomer Drive,2023-06-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
606591,Skomer Drive,2023-06-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
606591,Skomer Drive,2023-06-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
606591,Skomer Drive,2023-06-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
606591,Skomer Drive,2023-06-20T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-20T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-20T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
606591,Skomer Drive,2023-06-20T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.57
606591,Skomer Drive,2023-06-20T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.3
606591,Skomer Drive,2023-06-20T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.45
606591,Skomer Drive,2023-06-20T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
606591,Skomer Drive,2023-06-20T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
606591,Skomer Drive,2023-06-20T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
606591,Skomer Drive,2023-06-20T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
606591,Skomer Drive,2023-06-20T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-20T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-20T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-20T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-20T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-20T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-20T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.0
606591,Skomer Drive,2023-06-20T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-20T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
606591,Skomer Drive,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
606591,Skomer Drive,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
606591,Skomer Drive,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.04
606591,Skomer Drive,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.55
606591,Skomer Drive,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.45
606591,Skomer Drive,2023-06-20T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
606591,Skomer Drive,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
606591,Skomer Drive,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
606591,Skomer Drive,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
606591,Skomer Drive,2023-06-20T18:50:00.000+00:00,transformer,,Temperature,C,33.0
606591,Skomer Drive,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
606591,Skomer Drive,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
606591,Skomer Drive,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
606591,Skomer Drive,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
606591,Skomer Drive,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
606591,Skomer Drive,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
606591,Skomer Drive,2023-06-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
606591,Skomer Drive,2023-06-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
606591,Skomer Drive,2023-06-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,6.89
606591,Skomer Drive,2023-06-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,13.37
606591,Skomer Drive,2023-06-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,6.74
606591,Skomer Drive,2023-06-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
606591,Skomer Drive,2023-06-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
606591,Skomer Drive,2023-06-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
606591,Skomer Drive,2023-06-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
606591,Skomer Drive,2023-06-20T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
606591,Skomer Drive,2023-06-20T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
606591,Skomer Drive,2023-06-20T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
606591,Skomer Drive,2023-06-20T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.82
606591,Skomer Drive,2023-06-20T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.47
606591,Skomer Drive,2023-06-20T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.16
606591,Skomer Drive,2023-06-20T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
606591,Skomer Drive,2023-06-20T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
606591,Skomer Drive,2023-06-20T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
606591,Skomer Drive,2023-06-20T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
606591,Skomer Drive,2023-06-20T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-20T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-20T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-20T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-20T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-20T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-20T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
606591,Skomer Drive,2023-06-20T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-20T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
606591,Skomer Drive,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
606591,Skomer Drive,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
606591,Skomer Drive,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.08
606591,Skomer Drive,2023-06-20T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
606591,Skomer Drive,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
606591,Skomer Drive,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
606591,Skomer Drive,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
606591,Skomer Drive,2023-06-20T18:40:00.000+00:00,transformer,,Temperature,C,33.0
606591,Skomer Drive,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
606591,Skomer Drive,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
606591,Skomer Drive,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
606591,Skomer Drive,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
606591,Skomer Drive,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
606591,Skomer Drive,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
606591,Skomer Drive,2023-06-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
606591,Skomer Drive,2023-06-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
606591,Skomer Drive,2023-06-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,5.95
606591,Skomer Drive,2023-06-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,12.48
606591,Skomer Drive,2023-06-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,7.99
606591,Skomer Drive,2023-06-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
606591,Skomer Drive,2023-06-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
606591,Skomer Drive,2023-06-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
606591,Skomer Drive,2023-06-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
606591,Skomer Drive,2023-06-20T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
606591,Skomer Drive,2023-06-20T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
606591,Skomer Drive,2023-06-20T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-20T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
606591,Skomer Drive,2023-06-20T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.67
606591,Skomer Drive,2023-06-20T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.41
606591,Skomer Drive,2023-06-20T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
606591,Skomer Drive,2023-06-20T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
606591,Skomer Drive,2023-06-20T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
606591,Skomer Drive,2023-06-20T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
606591,Skomer Drive,2023-06-20T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-20T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-20T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-20T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-20T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-20T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-20T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-20T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-20T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
606591,Skomer Drive,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
606591,Skomer Drive,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.77
606591,Skomer Drive,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.86
606591,Skomer Drive,2023-06-20T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
606591,Skomer Drive,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
606591,Skomer Drive,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
606591,Skomer Drive,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
606591,Skomer Drive,2023-06-20T18:30:00.000+00:00,transformer,,Temperature,C,33.1
606591,Skomer Drive,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
606591,Skomer Drive,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
606591,Skomer Drive,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
606591,Skomer Drive,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
606591,Skomer Drive,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
606591,Skomer Drive,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
606591,Skomer Drive,2023-06-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
606591,Skomer Drive,2023-06-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
606591,Skomer Drive,2023-06-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
606591,Skomer Drive,2023-06-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,6.62
606591,Skomer Drive,2023-06-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,9.88
606591,Skomer Drive,2023-06-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,8.42
606591,Skomer Drive,2023-06-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
606591,Skomer Drive,2023-06-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
606591,Skomer Drive,2023-06-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
606591,Skomer Drive,2023-06-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
606591,Skomer Drive,2023-06-20T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
606591,Skomer Drive,2023-06-20T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-20T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
606591,Skomer Drive,2023-06-20T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.61
606591,Skomer Drive,2023-06-20T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.64
606591,Skomer Drive,2023-06-20T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.62
606591,Skomer Drive,2023-06-20T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
606591,Skomer Drive,2023-06-20T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
606591,Skomer Drive,2023-06-20T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
606591,Skomer Drive,2023-06-20T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
606591,Skomer Drive,2023-06-20T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-20T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-20T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-20T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-20T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-20T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-20T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-20T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-20T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
606591,Skomer Drive,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
606591,Skomer Drive,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
606591,Skomer Drive,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
606591,Skomer Drive,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.67
606591,Skomer Drive,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.15
606591,Skomer Drive,2023-06-20T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
606591,Skomer Drive,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
606591,Skomer Drive,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
606591,Skomer Drive,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
606591,Skomer Drive,2023-06-20T18:20:00.000+00:00,transformer,,Temperature,C,33.1
606591,Skomer Drive,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
606591,Skomer Drive,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
606591,Skomer Drive,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
606591,Skomer Drive,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
606591,Skomer Drive,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
606591,Skomer Drive,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
606591,Skomer Drive,2023-06-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
606591,Skomer Drive,2023-06-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
606591,Skomer Drive,2023-06-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
606591,Skomer Drive,2023-06-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,6.28
606591,Skomer Drive,2023-06-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,12.04
606591,Skomer Drive,2023-06-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,9.51
606591,Skomer Drive,2023-06-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
606591,Skomer Drive,2023-06-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
606591,Skomer Drive,2023-06-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
606591,Skomer Drive,2023-06-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
606591,Skomer Drive,2023-06-20T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-20T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-20T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
606591,Skomer Drive,2023-06-20T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.61
606591,Skomer Drive,2023-06-20T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.51
606591,Skomer Drive,2023-06-20T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.0
606591,Skomer Drive,2023-06-20T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
606591,Skomer Drive,2023-06-20T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
606591,Skomer Drive,2023-06-20T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
606591,Skomer Drive,2023-06-20T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
606591,Skomer Drive,2023-06-20T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-20T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-20T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-20T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-20T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-20T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-20T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
606591,Skomer Drive,2023-06-20T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-20T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
