Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
606591,Skomer Drive,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
606591,Skomer Drive,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.33
606591,Skomer Drive,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.07
606591,Skomer Drive,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
606591,Skomer Drive,2023-06-20T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
606591,Skomer Drive,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
606591,Skomer Drive,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
606591,Skomer Drive,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
606591,Skomer Drive,2023-06-20T18:10:00.000+00:00,transformer,,Temperature,C,33.2
606591,Skomer Drive,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
606591,Skomer Drive,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
606591,Skomer Drive,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
606591,Skomer Drive,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
606591,Skomer Drive,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
606591,Skomer Drive,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
606591,Skomer Drive,2023-06-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
606591,Skomer Drive,2023-06-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
606591,Skomer Drive,2023-06-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
606591,Skomer Drive,2023-06-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,6.24
606591,Skomer Drive,2023-06-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,13.52
606591,Skomer Drive,2023-06-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,8.95
606591,Skomer Drive,2023-06-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
606591,Skomer Drive,2023-06-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
606591,Skomer Drive,2023-06-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
606591,Skomer Drive,2023-06-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
606591,Skomer Drive,2023-06-20T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
606591,Skomer Drive,2023-06-20T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
606591,Skomer Drive,2023-06-20T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-20T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.46
606591,Skomer Drive,2023-06-20T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.55
606591,Skomer Drive,2023-06-20T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.82
606591,Skomer Drive,2023-06-20T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
606591,Skomer Drive,2023-06-20T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
606591,Skomer Drive,2023-06-20T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
606591,Skomer Drive,2023-06-20T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
606591,Skomer Drive,2023-06-20T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-20T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-20T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-20T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.03
606591,Skomer Drive,2023-06-20T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-20T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-20T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
606591,Skomer Drive,2023-06-20T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
606591,Skomer Drive,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
606591,Skomer Drive,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.99
606591,Skomer Drive,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
606591,Skomer Drive,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.04
606591,Skomer Drive,2023-06-20T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
606591,Skomer Drive,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
606591,Skomer Drive,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
606591,Skomer Drive,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
606591,Skomer Drive,2023-06-20T18:00:00.000+00:00,transformer,,Temperature,C,33.2
606591,Skomer Drive,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
606591,Skomer Drive,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
606591,Skomer Drive,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
606591,Skomer Drive,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
606591,Skomer Drive,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
606591,Skomer Drive,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
606591,Skomer Drive,2023-06-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
606591,Skomer Drive,2023-06-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
606591,Skomer Drive,2023-06-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,7.25
606591,Skomer Drive,2023-06-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,11.8
606591,Skomer Drive,2023-06-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,7.77
606591,Skomer Drive,2023-06-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,30.3
606591,Skomer Drive,2023-06-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
606591,Skomer Drive,2023-06-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
606591,Skomer Drive,2023-06-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
606591,Skomer Drive,2023-06-20T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
606591,Skomer Drive,2023-06-20T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
606591,Skomer Drive,2023-06-20T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
606591,Skomer Drive,2023-06-20T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.94
606591,Skomer Drive,2023-06-20T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.9
606591,Skomer Drive,2023-06-20T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.72
606591,Skomer Drive,2023-06-20T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
606591,Skomer Drive,2023-06-20T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
606591,Skomer Drive,2023-06-20T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
606591,Skomer Drive,2023-06-20T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
606591,Skomer Drive,2023-06-20T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-20T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-20T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-20T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-20T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-20T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-20T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
606591,Skomer Drive,2023-06-20T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
606591,Skomer Drive,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
606591,Skomer Drive,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
606591,Skomer Drive,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
606591,Skomer Drive,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.48
606591,Skomer Drive,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
606591,Skomer Drive,2023-06-20T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
606591,Skomer Drive,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
606591,Skomer Drive,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
606591,Skomer Drive,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
606591,Skomer Drive,2023-06-20T17:50:00.000+00:00,transformer,,Temperature,C,33.2
606591,Skomer Drive,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
606591,Skomer Drive,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
606591,Skomer Drive,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
606591,Skomer Drive,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
606591,Skomer Drive,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
606591,Skomer Drive,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
606591,Skomer Drive,2023-06-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
606591,Skomer Drive,2023-06-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
606591,Skomer Drive,2023-06-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,5.92
606591,Skomer Drive,2023-06-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,13.32
606591,Skomer Drive,2023-06-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,8.72
606591,Skomer Drive,2023-06-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
606591,Skomer Drive,2023-06-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
606591,Skomer Drive,2023-06-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
606591,Skomer Drive,2023-06-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
606591,Skomer Drive,2023-06-20T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
606591,Skomer Drive,2023-06-20T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
606591,Skomer Drive,2023-06-20T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
606591,Skomer Drive,2023-06-20T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.22
606591,Skomer Drive,2023-06-20T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.36
606591,Skomer Drive,2023-06-20T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.34
606591,Skomer Drive,2023-06-20T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
606591,Skomer Drive,2023-06-20T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
606591,Skomer Drive,2023-06-20T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
606591,Skomer Drive,2023-06-20T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
606591,Skomer Drive,2023-06-20T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-20T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-20T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-20T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-20T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-20T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
606591,Skomer Drive,2023-06-20T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
606591,Skomer Drive,2023-06-20T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-20T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
606591,Skomer Drive,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
606591,Skomer Drive,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
606591,Skomer Drive,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
606591,Skomer Drive,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
606591,Skomer Drive,2023-06-20T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
606591,Skomer Drive,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
606591,Skomer Drive,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
606591,Skomer Drive,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
606591,Skomer Drive,2023-06-20T17:40:00.000+00:00,transformer,,Temperature,C,33.2
606591,Skomer Drive,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
606591,Skomer Drive,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
606591,Skomer Drive,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
606591,Skomer Drive,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
606591,Skomer Drive,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
606591,Skomer Drive,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
606591,Skomer Drive,2023-06-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
606591,Skomer Drive,2023-06-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
606591,Skomer Drive,2023-06-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
606591,Skomer Drive,2023-06-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,5.16
606591,Skomer Drive,2023-06-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,11.6
606591,Skomer Drive,2023-06-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,8.6
606591,Skomer Drive,2023-06-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
606591,Skomer Drive,2023-06-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
606591,Skomer Drive,2023-06-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
606591,Skomer Drive,2023-06-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
606591,Skomer Drive,2023-06-20T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-20T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
606591,Skomer Drive,2023-06-20T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-20T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
606591,Skomer Drive,2023-06-20T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.23
606591,Skomer Drive,2023-06-20T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.6
606591,Skomer Drive,2023-06-20T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
606591,Skomer Drive,2023-06-20T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
606591,Skomer Drive,2023-06-20T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
606591,Skomer Drive,2023-06-20T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
606591,Skomer Drive,2023-06-20T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-20T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-20T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-20T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-20T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-20T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
606591,Skomer Drive,2023-06-20T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
606591,Skomer Drive,2023-06-20T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-20T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
606591,Skomer Drive,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
606591,Skomer Drive,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
606591,Skomer Drive,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
606591,Skomer Drive,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.52
606591,Skomer Drive,2023-06-20T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
606591,Skomer Drive,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
606591,Skomer Drive,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
606591,Skomer Drive,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
606591,Skomer Drive,2023-06-20T17:30:00.000+00:00,transformer,,Temperature,C,33.2
606591,Skomer Drive,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
606591,Skomer Drive,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
606591,Skomer Drive,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
606591,Skomer Drive,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
606591,Skomer Drive,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
606591,Skomer Drive,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
606591,Skomer Drive,2023-06-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
606591,Skomer Drive,2023-06-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
606591,Skomer Drive,2023-06-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,5.14
606591,Skomer Drive,2023-06-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,13.2
606591,Skomer Drive,2023-06-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,11.03
606591,Skomer Drive,2023-06-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
606591,Skomer Drive,2023-06-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
606591,Skomer Drive,2023-06-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
606591,Skomer Drive,2023-06-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
606591,Skomer Drive,2023-06-20T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
606591,Skomer Drive,2023-06-20T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
606591,Skomer Drive,2023-06-20T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-20T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.22
606591,Skomer Drive,2023-06-20T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
606591,Skomer Drive,2023-06-20T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.12
606591,Skomer Drive,2023-06-20T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
606591,Skomer Drive,2023-06-20T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
606591,Skomer Drive,2023-06-20T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
606591,Skomer Drive,2023-06-20T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
606591,Skomer Drive,2023-06-20T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-20T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-20T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-20T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-20T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-20T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-20T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
606591,Skomer Drive,2023-06-20T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-20T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
606591,Skomer Drive,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
606591,Skomer Drive,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
606591,Skomer Drive,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
606591,Skomer Drive,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
606591,Skomer Drive,2023-06-20T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
606591,Skomer Drive,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
606591,Skomer Drive,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
606591,Skomer Drive,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
606591,Skomer Drive,2023-06-20T17:20:00.000+00:00,transformer,,Temperature,C,33.3
606591,Skomer Drive,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
606591,Skomer Drive,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
606591,Skomer Drive,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
606591,Skomer Drive,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
606591,Skomer Drive,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
606591,Skomer Drive,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
606591,Skomer Drive,2023-06-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
606591,Skomer Drive,2023-06-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
606591,Skomer Drive,2023-06-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,6.53
606591,Skomer Drive,2023-06-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,11.93
606591,Skomer Drive,2023-06-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,9.83
606591,Skomer Drive,2023-06-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
606591,Skomer Drive,2023-06-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
606591,Skomer Drive,2023-06-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
606591,Skomer Drive,2023-06-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
606591,Skomer Drive,2023-06-20T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-20T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-20T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
606591,Skomer Drive,2023-06-20T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.71
606591,Skomer Drive,2023-06-20T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.48
606591,Skomer Drive,2023-06-20T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.23
606591,Skomer Drive,2023-06-20T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
606591,Skomer Drive,2023-06-20T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
606591,Skomer Drive,2023-06-20T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
606591,Skomer Drive,2023-06-20T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
606591,Skomer Drive,2023-06-20T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-20T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-20T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-20T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-20T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-20T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-20T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
606591,Skomer Drive,2023-06-20T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-20T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
606591,Skomer Drive,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
606591,Skomer Drive,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
606591,Skomer Drive,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
606591,Skomer Drive,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
606591,Skomer Drive,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
606591,Skomer Drive,2023-06-20T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
606591,Skomer Drive,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
606591,Skomer Drive,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
606591,Skomer Drive,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
606591,Skomer Drive,2023-06-20T17:10:00.000+00:00,transformer,,Temperature,C,33.3
606591,Skomer Drive,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
606591,Skomer Drive,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
606591,Skomer Drive,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
606591,Skomer Drive,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
606591,Skomer Drive,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
606591,Skomer Drive,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
606591,Skomer Drive,2023-06-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
606591,Skomer Drive,2023-06-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
606591,Skomer Drive,2023-06-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,6.59
606591,Skomer Drive,2023-06-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,12.25
606591,Skomer Drive,2023-06-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,9.25
606591,Skomer Drive,2023-06-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
606591,Skomer Drive,2023-06-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
606591,Skomer Drive,2023-06-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
606591,Skomer Drive,2023-06-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
606591,Skomer Drive,2023-06-20T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-20T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
606591,Skomer Drive,2023-06-20T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
606591,Skomer Drive,2023-06-20T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.03
606591,Skomer Drive,2023-06-20T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.18
606591,Skomer Drive,2023-06-20T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.28
606591,Skomer Drive,2023-06-20T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
606591,Skomer Drive,2023-06-20T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
606591,Skomer Drive,2023-06-20T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
606591,Skomer Drive,2023-06-20T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
606591,Skomer Drive,2023-06-20T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-20T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-20T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-20T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
606591,Skomer Drive,2023-06-20T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-20T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-20T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.3
606591,Skomer Drive,2023-06-20T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-20T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
606591,Skomer Drive,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
606591,Skomer Drive,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
606591,Skomer Drive,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
606591,Skomer Drive,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
606591,Skomer Drive,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
606591,Skomer Drive,2023-06-20T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
606591,Skomer Drive,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
606591,Skomer Drive,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
606591,Skomer Drive,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
606591,Skomer Drive,2023-06-20T17:00:00.000+00:00,transformer,,Temperature,C,33.4
606591,Skomer Drive,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
606591,Skomer Drive,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
606591,Skomer Drive,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
606591,Skomer Drive,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
606591,Skomer Drive,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
606591,Skomer Drive,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
606591,Skomer Drive,2023-06-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
606591,Skomer Drive,2023-06-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
606591,Skomer Drive,2023-06-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,7.75
606591,Skomer Drive,2023-06-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,12.37
606591,Skomer Drive,2023-06-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,8.1
606591,Skomer Drive,2023-06-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
606591,Skomer Drive,2023-06-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
606591,Skomer Drive,2023-06-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
606591,Skomer Drive,2023-06-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
606591,Skomer Drive,2023-06-20T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-20T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
606591,Skomer Drive,2023-06-20T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
606591,Skomer Drive,2023-06-20T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.11
606591,Skomer Drive,2023-06-20T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.79
606591,Skomer Drive,2023-06-20T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.63
606591,Skomer Drive,2023-06-20T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
606591,Skomer Drive,2023-06-20T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.6
606591,Skomer Drive,2023-06-20T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
606591,Skomer Drive,2023-06-20T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
606591,Skomer Drive,2023-06-20T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-20T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-20T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-20T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.04
606591,Skomer Drive,2023-06-20T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-20T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-20T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
606591,Skomer Drive,2023-06-20T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-20T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
606591,Skomer Drive,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
606591,Skomer Drive,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
606591,Skomer Drive,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.45
606591,Skomer Drive,2023-06-20T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
606591,Skomer Drive,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
606591,Skomer Drive,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
606591,Skomer Drive,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
606591,Skomer Drive,2023-06-20T16:50:00.000+00:00,transformer,,Temperature,C,33.5
606591,Skomer Drive,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
606591,Skomer Drive,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
606591,Skomer Drive,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
606591,Skomer Drive,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
606591,Skomer Drive,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
606591,Skomer Drive,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
606591,Skomer Drive,2023-06-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
606591,Skomer Drive,2023-06-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
606591,Skomer Drive,2023-06-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,8.47
606591,Skomer Drive,2023-06-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.04
606591,Skomer Drive,2023-06-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,7.93
606591,Skomer Drive,2023-06-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
606591,Skomer Drive,2023-06-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
606591,Skomer Drive,2023-06-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
606591,Skomer Drive,2023-06-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
606591,Skomer Drive,2023-06-20T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
606591,Skomer Drive,2023-06-20T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-20T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-20T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.88
606591,Skomer Drive,2023-06-20T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.48
606591,Skomer Drive,2023-06-20T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.28
606591,Skomer Drive,2023-06-20T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
606591,Skomer Drive,2023-06-20T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.6
606591,Skomer Drive,2023-06-20T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
606591,Skomer Drive,2023-06-20T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.8
606591,Skomer Drive,2023-06-20T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
606591,Skomer Drive,2023-06-20T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-20T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-20T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.04
606591,Skomer Drive,2023-06-20T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-20T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-20T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
606591,Skomer Drive,2023-06-20T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-20T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
606591,Skomer Drive,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
606591,Skomer Drive,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
606591,Skomer Drive,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
606591,Skomer Drive,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
606591,Skomer Drive,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.15
606591,Skomer Drive,2023-06-20T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
606591,Skomer Drive,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
606591,Skomer Drive,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
606591,Skomer Drive,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
606591,Skomer Drive,2023-06-20T16:40:00.000+00:00,transformer,,Temperature,C,33.5
606591,Skomer Drive,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
606591,Skomer Drive,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
606591,Skomer Drive,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
606591,Skomer Drive,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
606591,Skomer Drive,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
606591,Skomer Drive,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
606591,Skomer Drive,2023-06-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
606591,Skomer Drive,2023-06-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
606591,Skomer Drive,2023-06-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,9.1
606591,Skomer Drive,2023-06-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.63
606591,Skomer Drive,2023-06-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,12.98
606591,Skomer Drive,2023-06-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
606591,Skomer Drive,2023-06-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
606591,Skomer Drive,2023-06-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
606591,Skomer Drive,2023-06-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
606591,Skomer Drive,2023-06-20T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
606591,Skomer Drive,2023-06-20T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
606591,Skomer Drive,2023-06-20T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-20T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.98
606591,Skomer Drive,2023-06-20T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.02
606591,Skomer Drive,2023-06-20T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.35
606591,Skomer Drive,2023-06-20T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
606591,Skomer Drive,2023-06-20T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
606591,Skomer Drive,2023-06-20T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
606591,Skomer Drive,2023-06-20T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.5
606591,Skomer Drive,2023-06-20T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
606591,Skomer Drive,2023-06-20T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-20T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-20T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
606591,Skomer Drive,2023-06-20T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-20T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
606591,Skomer Drive,2023-06-20T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
606591,Skomer Drive,2023-06-20T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.8
606591,Skomer Drive,2023-06-20T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
606591,Skomer Drive,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
606591,Skomer Drive,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
606591,Skomer Drive,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
606591,Skomer Drive,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
606591,Skomer Drive,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
606591,Skomer Drive,2023-06-20T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
606591,Skomer Drive,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
606591,Skomer Drive,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
606591,Skomer Drive,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
606591,Skomer Drive,2023-06-20T16:30:00.000+00:00,transformer,,Temperature,C,33.5
606591,Skomer Drive,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
606591,Skomer Drive,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
606591,Skomer Drive,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
606591,Skomer Drive,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
606591,Skomer Drive,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
606591,Skomer Drive,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
606591,Skomer Drive,2023-06-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
606591,Skomer Drive,2023-06-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,5.64
606591,Skomer Drive,2023-06-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.42
606591,Skomer Drive,2023-06-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,15.33
606591,Skomer Drive,2023-06-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
606591,Skomer Drive,2023-06-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
606591,Skomer Drive,2023-06-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
606591,Skomer Drive,2023-06-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
606591,Skomer Drive,2023-06-20T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
606591,Skomer Drive,2023-06-20T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-20T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
606591,Skomer Drive,2023-06-20T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.21
606591,Skomer Drive,2023-06-20T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.18
606591,Skomer Drive,2023-06-20T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.35
606591,Skomer Drive,2023-06-20T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
606591,Skomer Drive,2023-06-20T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
606591,Skomer Drive,2023-06-20T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.4
606591,Skomer Drive,2023-06-20T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
606591,Skomer Drive,2023-06-20T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-20T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-20T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-20T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-20T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-20T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-20T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
606591,Skomer Drive,2023-06-20T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-20T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
606591,Skomer Drive,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
606591,Skomer Drive,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
606591,Skomer Drive,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
606591,Skomer Drive,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.05
606591,Skomer Drive,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
606591,Skomer Drive,2023-06-20T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
606591,Skomer Drive,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
606591,Skomer Drive,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
606591,Skomer Drive,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
606591,Skomer Drive,2023-06-20T16:20:00.000+00:00,transformer,,Temperature,C,33.6
606591,Skomer Drive,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
606591,Skomer Drive,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
606591,Skomer Drive,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
606591,Skomer Drive,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
606591,Skomer Drive,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
606591,Skomer Drive,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
606591,Skomer Drive,2023-06-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
606591,Skomer Drive,2023-06-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
606591,Skomer Drive,2023-06-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
606591,Skomer Drive,2023-06-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,6.24
606591,Skomer Drive,2023-06-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.23
606591,Skomer Drive,2023-06-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,8.44
606591,Skomer Drive,2023-06-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
606591,Skomer Drive,2023-06-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
606591,Skomer Drive,2023-06-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
606591,Skomer Drive,2023-06-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
606591,Skomer Drive,2023-06-20T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-20T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
606591,Skomer Drive,2023-06-20T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-20T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.54
606591,Skomer Drive,2023-06-20T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.3
606591,Skomer Drive,2023-06-20T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.09
606591,Skomer Drive,2023-06-20T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
606591,Skomer Drive,2023-06-20T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
606591,Skomer Drive,2023-06-20T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
606591,Skomer Drive,2023-06-20T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
