Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-20T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-20T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-20T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-20T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.05
606591,Skomer Drive,2023-06-20T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-20T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
606591,Skomer Drive,2023-06-20T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,2.0
606591,Skomer Drive,2023-06-20T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
606591,Skomer Drive,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.65
606591,Skomer Drive,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
606591,Skomer Drive,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.78
606591,Skomer Drive,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
606591,Skomer Drive,2023-06-20T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
606591,Skomer Drive,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
606591,Skomer Drive,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
606591,Skomer Drive,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
606591,Skomer Drive,2023-06-20T16:10:00.000+00:00,transformer,,Temperature,C,33.7
606591,Skomer Drive,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
606591,Skomer Drive,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
606591,Skomer Drive,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
606591,Skomer Drive,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
606591,Skomer Drive,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
606591,Skomer Drive,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
606591,Skomer Drive,2023-06-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
606591,Skomer Drive,2023-06-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
606591,Skomer Drive,2023-06-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
606591,Skomer Drive,2023-06-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,7.66
606591,Skomer Drive,2023-06-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.9
606591,Skomer Drive,2023-06-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,5.59
606591,Skomer Drive,2023-06-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
606591,Skomer Drive,2023-06-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
606591,Skomer Drive,2023-06-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
606591,Skomer Drive,2023-06-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
606591,Skomer Drive,2023-06-20T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
606591,Skomer Drive,2023-06-20T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
606591,Skomer Drive,2023-06-20T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-20T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.52
606591,Skomer Drive,2023-06-20T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.7
606591,Skomer Drive,2023-06-20T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.66
606591,Skomer Drive,2023-06-20T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
606591,Skomer Drive,2023-06-20T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
606591,Skomer Drive,2023-06-20T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
606591,Skomer Drive,2023-06-20T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
606591,Skomer Drive,2023-06-20T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-20T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-20T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-20T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-20T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-20T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-20T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.5
606591,Skomer Drive,2023-06-20T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-20T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
606591,Skomer Drive,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
606591,Skomer Drive,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
606591,Skomer Drive,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.58
606591,Skomer Drive,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.9
606591,Skomer Drive,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.23
606591,Skomer Drive,2023-06-20T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
606591,Skomer Drive,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
606591,Skomer Drive,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
606591,Skomer Drive,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
606591,Skomer Drive,2023-06-20T16:00:00.000+00:00,transformer,,Temperature,C,33.8
606591,Skomer Drive,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
606591,Skomer Drive,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
606591,Skomer Drive,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
606591,Skomer Drive,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
606591,Skomer Drive,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
606591,Skomer Drive,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
606591,Skomer Drive,2023-06-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
606591,Skomer Drive,2023-06-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,7.79
606591,Skomer Drive,2023-06-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.89
606591,Skomer Drive,2023-06-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,9.2
606591,Skomer Drive,2023-06-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
606591,Skomer Drive,2023-06-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
606591,Skomer Drive,2023-06-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
606591,Skomer Drive,2023-06-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
606591,Skomer Drive,2023-06-20T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-20T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-20T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-20T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.75
606591,Skomer Drive,2023-06-20T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.56
606591,Skomer Drive,2023-06-20T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.29
606591,Skomer Drive,2023-06-20T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
606591,Skomer Drive,2023-06-20T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
606591,Skomer Drive,2023-06-20T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
606591,Skomer Drive,2023-06-20T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
606591,Skomer Drive,2023-06-20T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-20T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-20T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-20T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-20T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-20T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-20T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
606591,Skomer Drive,2023-06-20T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
606591,Skomer Drive,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
606591,Skomer Drive,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
606591,Skomer Drive,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.24
606591,Skomer Drive,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.95
606591,Skomer Drive,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.65
606591,Skomer Drive,2023-06-20T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
606591,Skomer Drive,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
606591,Skomer Drive,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
606591,Skomer Drive,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
606591,Skomer Drive,2023-06-20T15:50:00.000+00:00,transformer,,Temperature,C,33.8
606591,Skomer Drive,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
606591,Skomer Drive,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
606591,Skomer Drive,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
606591,Skomer Drive,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
606591,Skomer Drive,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
606591,Skomer Drive,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
606591,Skomer Drive,2023-06-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
606591,Skomer Drive,2023-06-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
606591,Skomer Drive,2023-06-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
606591,Skomer Drive,2023-06-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,7.87
606591,Skomer Drive,2023-06-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.28
606591,Skomer Drive,2023-06-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,14.19
606591,Skomer Drive,2023-06-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
606591,Skomer Drive,2023-06-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
606591,Skomer Drive,2023-06-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
606591,Skomer Drive,2023-06-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
606591,Skomer Drive,2023-06-20T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
606591,Skomer Drive,2023-06-20T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
606591,Skomer Drive,2023-06-20T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
606591,Skomer Drive,2023-06-20T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.44
606591,Skomer Drive,2023-06-20T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.98
606591,Skomer Drive,2023-06-20T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.37
606591,Skomer Drive,2023-06-20T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
606591,Skomer Drive,2023-06-20T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
606591,Skomer Drive,2023-06-20T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
606591,Skomer Drive,2023-06-20T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
606591,Skomer Drive,2023-06-20T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-20T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-20T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-20T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
606591,Skomer Drive,2023-06-20T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-20T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
606591,Skomer Drive,2023-06-20T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-20T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
606591,Skomer Drive,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
606591,Skomer Drive,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
606591,Skomer Drive,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
606591,Skomer Drive,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
606591,Skomer Drive,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.37
606591,Skomer Drive,2023-06-20T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
606591,Skomer Drive,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
606591,Skomer Drive,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
606591,Skomer Drive,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.3
606591,Skomer Drive,2023-06-20T15:40:00.000+00:00,transformer,,Temperature,C,33.9
606591,Skomer Drive,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
606591,Skomer Drive,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
606591,Skomer Drive,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
606591,Skomer Drive,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
606591,Skomer Drive,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
606591,Skomer Drive,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
606591,Skomer Drive,2023-06-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
606591,Skomer Drive,2023-06-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
606591,Skomer Drive,2023-06-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,5.69
606591,Skomer Drive,2023-06-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.27
606591,Skomer Drive,2023-06-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,18.5
606591,Skomer Drive,2023-06-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
606591,Skomer Drive,2023-06-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
606591,Skomer Drive,2023-06-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
606591,Skomer Drive,2023-06-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
606591,Skomer Drive,2023-06-20T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
606591,Skomer Drive,2023-06-20T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
606591,Skomer Drive,2023-06-20T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-20T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-20T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.32
606591,Skomer Drive,2023-06-20T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.95
606591,Skomer Drive,2023-06-20T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
606591,Skomer Drive,2023-06-20T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
606591,Skomer Drive,2023-06-20T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
606591,Skomer Drive,2023-06-20T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
606591,Skomer Drive,2023-06-20T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-20T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-20T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-20T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
606591,Skomer Drive,2023-06-20T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-20T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
606591,Skomer Drive,2023-06-20T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
606591,Skomer Drive,2023-06-20T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
606591,Skomer Drive,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
606591,Skomer Drive,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
606591,Skomer Drive,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
606591,Skomer Drive,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.78
606591,Skomer Drive,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
606591,Skomer Drive,2023-06-20T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
606591,Skomer Drive,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
606591,Skomer Drive,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
606591,Skomer Drive,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
606591,Skomer Drive,2023-06-20T15:30:00.000+00:00,transformer,,Temperature,C,33.9
606591,Skomer Drive,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
606591,Skomer Drive,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
606591,Skomer Drive,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
606591,Skomer Drive,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
606591,Skomer Drive,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
606591,Skomer Drive,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
606591,Skomer Drive,2023-06-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
606591,Skomer Drive,2023-06-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
606591,Skomer Drive,2023-06-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,4.72
606591,Skomer Drive,2023-06-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.75
606591,Skomer Drive,2023-06-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.43
606591,Skomer Drive,2023-06-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
606591,Skomer Drive,2023-06-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
606591,Skomer Drive,2023-06-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
606591,Skomer Drive,2023-06-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
606591,Skomer Drive,2023-06-20T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
606591,Skomer Drive,2023-06-20T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
606591,Skomer Drive,2023-06-20T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-20T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.62
606591,Skomer Drive,2023-06-20T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
606591,Skomer Drive,2023-06-20T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.51
606591,Skomer Drive,2023-06-20T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
606591,Skomer Drive,2023-06-20T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
606591,Skomer Drive,2023-06-20T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
606591,Skomer Drive,2023-06-20T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
606591,Skomer Drive,2023-06-20T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-20T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-20T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-20T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-20T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-20T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-20T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-20T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-20T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
606591,Skomer Drive,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
606591,Skomer Drive,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
606591,Skomer Drive,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.55
606591,Skomer Drive,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.12
606591,Skomer Drive,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
606591,Skomer Drive,2023-06-20T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
606591,Skomer Drive,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
606591,Skomer Drive,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
606591,Skomer Drive,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
606591,Skomer Drive,2023-06-20T15:20:00.000+00:00,transformer,,Temperature,C,34.0
606591,Skomer Drive,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
606591,Skomer Drive,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
606591,Skomer Drive,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
606591,Skomer Drive,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
606591,Skomer Drive,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
606591,Skomer Drive,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
606591,Skomer Drive,2023-06-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
606591,Skomer Drive,2023-06-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
606591,Skomer Drive,2023-06-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,4.68
606591,Skomer Drive,2023-06-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.96
606591,Skomer Drive,2023-06-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,8.32
606591,Skomer Drive,2023-06-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
606591,Skomer Drive,2023-06-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
606591,Skomer Drive,2023-06-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
606591,Skomer Drive,2023-06-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
606591,Skomer Drive,2023-06-20T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
606591,Skomer Drive,2023-06-20T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
606591,Skomer Drive,2023-06-20T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-20T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
606591,Skomer Drive,2023-06-20T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.9
606591,Skomer Drive,2023-06-20T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.99
606591,Skomer Drive,2023-06-20T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
606591,Skomer Drive,2023-06-20T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
606591,Skomer Drive,2023-06-20T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
606591,Skomer Drive,2023-06-20T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
606591,Skomer Drive,2023-06-20T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-20T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-20T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-20T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
606591,Skomer Drive,2023-06-20T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-20T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-20T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-20T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-20T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-20T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
606591,Skomer Drive,2023-06-20T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
606591,Skomer Drive,2023-06-20T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
606591,Skomer Drive,2023-06-20T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
606591,Skomer Drive,2023-06-20T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
606591,Skomer Drive,2023-06-20T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.93
606591,Skomer Drive,2023-06-20T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
606591,Skomer Drive,2023-06-20T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
606591,Skomer Drive,2023-06-20T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
606591,Skomer Drive,2023-06-20T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
606591,Skomer Drive,2023-06-20T15:10:00.000+00:00,transformer,,Temperature,C,34.0
606591,Skomer Drive,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
606591,Skomer Drive,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
606591,Skomer Drive,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
606591,Skomer Drive,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
606591,Skomer Drive,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
606591,Skomer Drive,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
606591,Skomer Drive,2023-06-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
606591,Skomer Drive,2023-06-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
606591,Skomer Drive,2023-06-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
606591,Skomer Drive,2023-06-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,4.23
606591,Skomer Drive,2023-06-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.39
606591,Skomer Drive,2023-06-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,6.95
606591,Skomer Drive,2023-06-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
606591,Skomer Drive,2023-06-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
606591,Skomer Drive,2023-06-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
606591,Skomer Drive,2023-06-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
606591,Skomer Drive,2023-06-20T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-20T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
606591,Skomer Drive,2023-06-20T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
606591,Skomer Drive,2023-06-20T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.01
606591,Skomer Drive,2023-06-20T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
606591,Skomer Drive,2023-06-20T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.6
606591,Skomer Drive,2023-06-20T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
606591,Skomer Drive,2023-06-20T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
606591,Skomer Drive,2023-06-20T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
606591,Skomer Drive,2023-06-20T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
606591,Skomer Drive,2023-06-20T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-20T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-20T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-20T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-20T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-20T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-20T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
606591,Skomer Drive,2023-06-20T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-20T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
606591,Skomer Drive,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
606591,Skomer Drive,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.61
606591,Skomer Drive,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
606591,Skomer Drive,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
606591,Skomer Drive,2023-06-20T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
606591,Skomer Drive,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
606591,Skomer Drive,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
606591,Skomer Drive,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
606591,Skomer Drive,2023-06-20T15:00:00.000+00:00,transformer,,Temperature,C,34.0
606591,Skomer Drive,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
606591,Skomer Drive,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
606591,Skomer Drive,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
606591,Skomer Drive,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
606591,Skomer Drive,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
606591,Skomer Drive,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
606591,Skomer Drive,2023-06-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
606591,Skomer Drive,2023-06-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
606591,Skomer Drive,2023-06-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
606591,Skomer Drive,2023-06-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,4.73
606591,Skomer Drive,2023-06-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.84
606591,Skomer Drive,2023-06-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,6.43
606591,Skomer Drive,2023-06-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
606591,Skomer Drive,2023-06-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
606591,Skomer Drive,2023-06-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
606591,Skomer Drive,2023-06-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
606591,Skomer Drive,2023-06-20T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
606591,Skomer Drive,2023-06-20T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
606591,Skomer Drive,2023-06-20T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
606591,Skomer Drive,2023-06-20T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.66
606591,Skomer Drive,2023-06-20T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
606591,Skomer Drive,2023-06-20T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.19
606591,Skomer Drive,2023-06-20T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
606591,Skomer Drive,2023-06-20T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
606591,Skomer Drive,2023-06-20T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
606591,Skomer Drive,2023-06-20T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
606591,Skomer Drive,2023-06-20T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-20T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-20T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-20T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
606591,Skomer Drive,2023-06-20T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-20T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
606591,Skomer Drive,2023-06-20T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
606591,Skomer Drive,2023-06-20T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
606591,Skomer Drive,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
606591,Skomer Drive,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
606591,Skomer Drive,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.61
606591,Skomer Drive,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
606591,Skomer Drive,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
606591,Skomer Drive,2023-06-20T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
606591,Skomer Drive,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
606591,Skomer Drive,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
606591,Skomer Drive,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
606591,Skomer Drive,2023-06-20T14:50:00.000+00:00,transformer,,Temperature,C,34.0
606591,Skomer Drive,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
606591,Skomer Drive,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
606591,Skomer Drive,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
606591,Skomer Drive,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
606591,Skomer Drive,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
606591,Skomer Drive,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
606591,Skomer Drive,2023-06-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
606591,Skomer Drive,2023-06-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
606591,Skomer Drive,2023-06-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
606591,Skomer Drive,2023-06-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,2.03
606591,Skomer Drive,2023-06-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.25
606591,Skomer Drive,2023-06-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.42
606591,Skomer Drive,2023-06-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
606591,Skomer Drive,2023-06-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
606591,Skomer Drive,2023-06-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
606591,Skomer Drive,2023-06-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
606591,Skomer Drive,2023-06-20T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
606591,Skomer Drive,2023-06-20T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
606591,Skomer Drive,2023-06-20T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
606591,Skomer Drive,2023-06-20T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.98
606591,Skomer Drive,2023-06-20T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
606591,Skomer Drive,2023-06-20T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.28
606591,Skomer Drive,2023-06-20T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
606591,Skomer Drive,2023-06-20T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
606591,Skomer Drive,2023-06-20T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
606591,Skomer Drive,2023-06-20T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
606591,Skomer Drive,2023-06-20T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-20T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-20T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-20T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
606591,Skomer Drive,2023-06-20T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-20T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-20T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
606591,Skomer Drive,2023-06-20T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-20T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
606591,Skomer Drive,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
606591,Skomer Drive,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
606591,Skomer Drive,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
606591,Skomer Drive,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
606591,Skomer Drive,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
606591,Skomer Drive,2023-06-20T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
606591,Skomer Drive,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
606591,Skomer Drive,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
606591,Skomer Drive,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
606591,Skomer Drive,2023-06-20T14:40:00.000+00:00,transformer,,Temperature,C,33.9
606591,Skomer Drive,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
606591,Skomer Drive,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
606591,Skomer Drive,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
606591,Skomer Drive,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
606591,Skomer Drive,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
606591,Skomer Drive,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
606591,Skomer Drive,2023-06-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
606591,Skomer Drive,2023-06-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
606591,Skomer Drive,2023-06-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
606591,Skomer Drive,2023-06-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,1.46
606591,Skomer Drive,2023-06-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.09
606591,Skomer Drive,2023-06-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,5.92
606591,Skomer Drive,2023-06-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,31.5
606591,Skomer Drive,2023-06-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.2
606591,Skomer Drive,2023-06-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
606591,Skomer Drive,2023-06-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
606591,Skomer Drive,2023-06-20T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-20T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
606591,Skomer Drive,2023-06-20T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-20T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.17
606591,Skomer Drive,2023-06-20T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
606591,Skomer Drive,2023-06-20T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.04
606591,Skomer Drive,2023-06-20T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
606591,Skomer Drive,2023-06-20T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
606591,Skomer Drive,2023-06-20T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
606591,Skomer Drive,2023-06-20T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
606591,Skomer Drive,2023-06-20T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-20T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-20T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
606591,Skomer Drive,2023-06-20T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
606591,Skomer Drive,2023-06-20T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-20T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-20T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.3
606591,Skomer Drive,2023-06-20T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-20T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
606591,Skomer Drive,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
606591,Skomer Drive,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
606591,Skomer Drive,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
606591,Skomer Drive,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.78
606591,Skomer Drive,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
606591,Skomer Drive,2023-06-20T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
606591,Skomer Drive,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
606591,Skomer Drive,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
606591,Skomer Drive,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
606591,Skomer Drive,2023-06-20T14:30:00.000+00:00,transformer,,Temperature,C,33.8
606591,Skomer Drive,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
606591,Skomer Drive,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
606591,Skomer Drive,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
606591,Skomer Drive,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
606591,Skomer Drive,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
606591,Skomer Drive,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
606591,Skomer Drive,2023-06-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
606591,Skomer Drive,2023-06-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
606591,Skomer Drive,2023-06-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
606591,Skomer Drive,2023-06-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,1.13
606591,Skomer Drive,2023-06-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.81
606591,Skomer Drive,2023-06-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,4.5
606591,Skomer Drive,2023-06-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
606591,Skomer Drive,2023-06-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.9
606591,Skomer Drive,2023-06-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
606591,Skomer Drive,2023-06-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
606591,Skomer Drive,2023-06-20T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
606591,Skomer Drive,2023-06-20T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
606591,Skomer Drive,2023-06-20T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-20T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.94
606591,Skomer Drive,2023-06-20T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.58
606591,Skomer Drive,2023-06-20T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.9
606591,Skomer Drive,2023-06-20T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
606591,Skomer Drive,2023-06-20T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
606591,Skomer Drive,2023-06-20T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
606591,Skomer Drive,2023-06-20T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
606591,Skomer Drive,2023-06-20T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-20T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-20T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
606591,Skomer Drive,2023-06-20T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
606591,Skomer Drive,2023-06-20T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-20T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-20T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,2.7
606591,Skomer Drive,2023-06-20T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
606591,Skomer Drive,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
606591,Skomer Drive,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
606591,Skomer Drive,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.69
606591,Skomer Drive,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
606591,Skomer Drive,2023-06-20T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
606591,Skomer Drive,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
606591,Skomer Drive,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.9
606591,Skomer Drive,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
606591,Skomer Drive,2023-06-20T14:20:00.000+00:00,transformer,,Temperature,C,33.7
606591,Skomer Drive,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
606591,Skomer Drive,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
606591,Skomer Drive,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
606591,Skomer Drive,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
606591,Skomer Drive,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
606591,Skomer Drive,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
606591,Skomer Drive,2023-06-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
606591,Skomer Drive,2023-06-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
606591,Skomer Drive,2023-06-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
606591,Skomer Drive,2023-06-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,0.25
606591,Skomer Drive,2023-06-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.53
606591,Skomer Drive,2023-06-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,4.99
606591,Skomer Drive,2023-06-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
606591,Skomer Drive,2023-06-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.4
606591,Skomer Drive,2023-06-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
606591,Skomer Drive,2023-06-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
606591,Skomer Drive,2023-06-20T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
