Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-20T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
606591,Skomer Drive,2023-06-20T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
606591,Skomer Drive,2023-06-20T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.09
606591,Skomer Drive,2023-06-20T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.7
606591,Skomer Drive,2023-06-20T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.42
606591,Skomer Drive,2023-06-20T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
606591,Skomer Drive,2023-06-20T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
606591,Skomer Drive,2023-06-20T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
606591,Skomer Drive,2023-06-20T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
606591,Skomer Drive,2023-06-20T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-20T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-20T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
606591,Skomer Drive,2023-06-20T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
606591,Skomer Drive,2023-06-20T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-20T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-20T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.0
606591,Skomer Drive,2023-06-20T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-20T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
606591,Skomer Drive,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
606591,Skomer Drive,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
606591,Skomer Drive,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
606591,Skomer Drive,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.67
606591,Skomer Drive,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
606591,Skomer Drive,2023-06-20T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
606591,Skomer Drive,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
606591,Skomer Drive,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
606591,Skomer Drive,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
606591,Skomer Drive,2023-06-20T14:10:00.000+00:00,transformer,,Temperature,C,33.5
606591,Skomer Drive,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
606591,Skomer Drive,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
606591,Skomer Drive,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
606591,Skomer Drive,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
606591,Skomer Drive,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
606591,Skomer Drive,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
606591,Skomer Drive,2023-06-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
606591,Skomer Drive,2023-06-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
606591,Skomer Drive,2023-06-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,0.66
606591,Skomer Drive,2023-06-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.57
606591,Skomer Drive,2023-06-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.49
606591,Skomer Drive,2023-06-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
606591,Skomer Drive,2023-06-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.4
606591,Skomer Drive,2023-06-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
606591,Skomer Drive,2023-06-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
606591,Skomer Drive,2023-06-20T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-20T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
606591,Skomer Drive,2023-06-20T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-20T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.89
606591,Skomer Drive,2023-06-20T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
606591,Skomer Drive,2023-06-20T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.38
606591,Skomer Drive,2023-06-20T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
606591,Skomer Drive,2023-06-20T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
606591,Skomer Drive,2023-06-20T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
606591,Skomer Drive,2023-06-20T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
606591,Skomer Drive,2023-06-20T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-20T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-20T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-20T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
606591,Skomer Drive,2023-06-20T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-20T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
606591,Skomer Drive,2023-06-20T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.0
606591,Skomer Drive,2023-06-20T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-20T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
606591,Skomer Drive,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
606591,Skomer Drive,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.63
606591,Skomer Drive,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
606591,Skomer Drive,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
606591,Skomer Drive,2023-06-20T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
606591,Skomer Drive,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
606591,Skomer Drive,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
606591,Skomer Drive,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
606591,Skomer Drive,2023-06-20T14:00:00.000+00:00,transformer,,Temperature,C,33.4
606591,Skomer Drive,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
606591,Skomer Drive,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
606591,Skomer Drive,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
606591,Skomer Drive,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
606591,Skomer Drive,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
606591,Skomer Drive,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
606591,Skomer Drive,2023-06-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
606591,Skomer Drive,2023-06-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
606591,Skomer Drive,2023-06-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
606591,Skomer Drive,2023-06-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,0.53
606591,Skomer Drive,2023-06-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.29
606591,Skomer Drive,2023-06-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,7.3
606591,Skomer Drive,2023-06-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
606591,Skomer Drive,2023-06-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.1
606591,Skomer Drive,2023-06-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
606591,Skomer Drive,2023-06-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
606591,Skomer Drive,2023-06-20T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-20T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
606591,Skomer Drive,2023-06-20T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
606591,Skomer Drive,2023-06-20T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.44
606591,Skomer Drive,2023-06-20T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.9
606591,Skomer Drive,2023-06-20T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.32
606591,Skomer Drive,2023-06-20T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
606591,Skomer Drive,2023-06-20T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
606591,Skomer Drive,2023-06-20T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
606591,Skomer Drive,2023-06-20T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
606591,Skomer Drive,2023-06-20T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-20T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-20T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-20T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
606591,Skomer Drive,2023-06-20T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-20T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
606591,Skomer Drive,2023-06-20T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.9
606591,Skomer Drive,2023-06-20T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-20T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
606591,Skomer Drive,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
606591,Skomer Drive,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
606591,Skomer Drive,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
606591,Skomer Drive,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
606591,Skomer Drive,2023-06-20T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
606591,Skomer Drive,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
606591,Skomer Drive,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
606591,Skomer Drive,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
606591,Skomer Drive,2023-06-20T13:50:00.000+00:00,transformer,,Temperature,C,33.2
606591,Skomer Drive,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
606591,Skomer Drive,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
606591,Skomer Drive,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
606591,Skomer Drive,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
606591,Skomer Drive,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
606591,Skomer Drive,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
606591,Skomer Drive,2023-06-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
606591,Skomer Drive,2023-06-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
606591,Skomer Drive,2023-06-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
606591,Skomer Drive,2023-06-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,0.68
606591,Skomer Drive,2023-06-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,5.97
606591,Skomer Drive,2023-06-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.31
606591,Skomer Drive,2023-06-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
606591,Skomer Drive,2023-06-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.8
606591,Skomer Drive,2023-06-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
606591,Skomer Drive,2023-06-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
606591,Skomer Drive,2023-06-20T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
606591,Skomer Drive,2023-06-20T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
606591,Skomer Drive,2023-06-20T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-20T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.75
606591,Skomer Drive,2023-06-20T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
606591,Skomer Drive,2023-06-20T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.83
606591,Skomer Drive,2023-06-20T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
606591,Skomer Drive,2023-06-20T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
606591,Skomer Drive,2023-06-20T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
606591,Skomer Drive,2023-06-20T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
606591,Skomer Drive,2023-06-20T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-20T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
606591,Skomer Drive,2023-06-20T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-20T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
606591,Skomer Drive,2023-06-20T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-20T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
606591,Skomer Drive,2023-06-20T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
606591,Skomer Drive,2023-06-20T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-20T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
606591,Skomer Drive,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
606591,Skomer Drive,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
606591,Skomer Drive,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
606591,Skomer Drive,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
606591,Skomer Drive,2023-06-20T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
606591,Skomer Drive,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
606591,Skomer Drive,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
606591,Skomer Drive,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
606591,Skomer Drive,2023-06-20T13:40:00.000+00:00,transformer,,Temperature,C,33.1
606591,Skomer Drive,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
606591,Skomer Drive,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
606591,Skomer Drive,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
606591,Skomer Drive,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
606591,Skomer Drive,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
606591,Skomer Drive,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
606591,Skomer Drive,2023-06-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
606591,Skomer Drive,2023-06-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
606591,Skomer Drive,2023-06-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,0.36
606591,Skomer Drive,2023-06-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,5.81
606591,Skomer Drive,2023-06-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.22
606591,Skomer Drive,2023-06-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
606591,Skomer Drive,2023-06-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.4
606591,Skomer Drive,2023-06-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
606591,Skomer Drive,2023-06-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
606591,Skomer Drive,2023-06-20T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
606591,Skomer Drive,2023-06-20T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
606591,Skomer Drive,2023-06-20T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-20T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.99
606591,Skomer Drive,2023-06-20T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
606591,Skomer Drive,2023-06-20T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.92
606591,Skomer Drive,2023-06-20T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
606591,Skomer Drive,2023-06-20T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
606591,Skomer Drive,2023-06-20T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
606591,Skomer Drive,2023-06-20T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
606591,Skomer Drive,2023-06-20T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-20T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-20T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-20T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
606591,Skomer Drive,2023-06-20T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-20T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
606591,Skomer Drive,2023-06-20T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.8
606591,Skomer Drive,2023-06-20T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
606591,Skomer Drive,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
606591,Skomer Drive,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
606591,Skomer Drive,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
606591,Skomer Drive,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.73
606591,Skomer Drive,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
606591,Skomer Drive,2023-06-20T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
606591,Skomer Drive,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
606591,Skomer Drive,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
606591,Skomer Drive,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
606591,Skomer Drive,2023-06-20T13:30:00.000+00:00,transformer,,Temperature,C,33.0
606591,Skomer Drive,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
606591,Skomer Drive,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
606591,Skomer Drive,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
606591,Skomer Drive,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
606591,Skomer Drive,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
606591,Skomer Drive,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
606591,Skomer Drive,2023-06-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
606591,Skomer Drive,2023-06-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
606591,Skomer Drive,2023-06-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,0.65
606591,Skomer Drive,2023-06-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,4.14
606591,Skomer Drive,2023-06-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,6.66
606591,Skomer Drive,2023-06-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
606591,Skomer Drive,2023-06-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.2
606591,Skomer Drive,2023-06-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
606591,Skomer Drive,2023-06-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
606591,Skomer Drive,2023-06-20T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
606591,Skomer Drive,2023-06-20T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
606591,Skomer Drive,2023-06-20T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
606591,Skomer Drive,2023-06-20T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.05
606591,Skomer Drive,2023-06-20T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
606591,Skomer Drive,2023-06-20T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.19
606591,Skomer Drive,2023-06-20T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
606591,Skomer Drive,2023-06-20T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
606591,Skomer Drive,2023-06-20T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
606591,Skomer Drive,2023-06-20T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
606591,Skomer Drive,2023-06-20T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-20T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-20T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-20T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
606591,Skomer Drive,2023-06-20T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-20T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
606591,Skomer Drive,2023-06-20T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,2.6
606591,Skomer Drive,2023-06-20T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
606591,Skomer Drive,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
606591,Skomer Drive,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
606591,Skomer Drive,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
606591,Skomer Drive,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
606591,Skomer Drive,2023-06-20T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
606591,Skomer Drive,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
606591,Skomer Drive,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
606591,Skomer Drive,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
606591,Skomer Drive,2023-06-20T13:20:00.000+00:00,transformer,,Temperature,C,32.8
606591,Skomer Drive,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
606591,Skomer Drive,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
606591,Skomer Drive,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
606591,Skomer Drive,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
606591,Skomer Drive,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
606591,Skomer Drive,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
606591,Skomer Drive,2023-06-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
606591,Skomer Drive,2023-06-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
606591,Skomer Drive,2023-06-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
606591,Skomer Drive,2023-06-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,0.13
606591,Skomer Drive,2023-06-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,4.05
606591,Skomer Drive,2023-06-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,7.28
606591,Skomer Drive,2023-06-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
606591,Skomer Drive,2023-06-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.7
606591,Skomer Drive,2023-06-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
606591,Skomer Drive,2023-06-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
606591,Skomer Drive,2023-06-20T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
606591,Skomer Drive,2023-06-20T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
606591,Skomer Drive,2023-06-20T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-20T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.02
606591,Skomer Drive,2023-06-20T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
606591,Skomer Drive,2023-06-20T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.28
606591,Skomer Drive,2023-06-20T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
606591,Skomer Drive,2023-06-20T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
606591,Skomer Drive,2023-06-20T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
606591,Skomer Drive,2023-06-20T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
606591,Skomer Drive,2023-06-20T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-20T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-20T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-20T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
606591,Skomer Drive,2023-06-20T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-20T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
606591,Skomer Drive,2023-06-20T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,2.8
606591,Skomer Drive,2023-06-20T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-20T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
606591,Skomer Drive,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
606591,Skomer Drive,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
606591,Skomer Drive,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
606591,Skomer Drive,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
606591,Skomer Drive,2023-06-20T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
606591,Skomer Drive,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
606591,Skomer Drive,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
606591,Skomer Drive,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
606591,Skomer Drive,2023-06-20T13:10:00.000+00:00,transformer,,Temperature,C,32.7
606591,Skomer Drive,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
606591,Skomer Drive,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
606591,Skomer Drive,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
606591,Skomer Drive,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
606591,Skomer Drive,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
606591,Skomer Drive,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
606591,Skomer Drive,2023-06-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
606591,Skomer Drive,2023-06-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
606591,Skomer Drive,2023-06-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
606591,Skomer Drive,2023-06-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,0.43
606591,Skomer Drive,2023-06-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,5.27
606591,Skomer Drive,2023-06-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,5.07
606591,Skomer Drive,2023-06-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
606591,Skomer Drive,2023-06-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.6
606591,Skomer Drive,2023-06-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
606591,Skomer Drive,2023-06-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
606591,Skomer Drive,2023-06-20T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
606591,Skomer Drive,2023-06-20T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
606591,Skomer Drive,2023-06-20T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
606591,Skomer Drive,2023-06-20T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.0
606591,Skomer Drive,2023-06-20T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.71
606591,Skomer Drive,2023-06-20T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.85
606591,Skomer Drive,2023-06-20T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
606591,Skomer Drive,2023-06-20T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
606591,Skomer Drive,2023-06-20T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
606591,Skomer Drive,2023-06-20T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
606591,Skomer Drive,2023-06-20T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-20T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-20T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-20T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
606591,Skomer Drive,2023-06-20T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-20T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
606591,Skomer Drive,2023-06-20T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.0
606591,Skomer Drive,2023-06-20T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
606591,Skomer Drive,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
606591,Skomer Drive,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
606591,Skomer Drive,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.63
606591,Skomer Drive,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.3
606591,Skomer Drive,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
606591,Skomer Drive,2023-06-20T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
606591,Skomer Drive,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
606591,Skomer Drive,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
606591,Skomer Drive,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
606591,Skomer Drive,2023-06-20T13:00:00.000+00:00,transformer,,Temperature,C,32.6
606591,Skomer Drive,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
606591,Skomer Drive,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
606591,Skomer Drive,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
606591,Skomer Drive,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
606591,Skomer Drive,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
606591,Skomer Drive,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
606591,Skomer Drive,2023-06-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
606591,Skomer Drive,2023-06-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
606591,Skomer Drive,2023-06-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
606591,Skomer Drive,2023-06-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,0.4
606591,Skomer Drive,2023-06-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,4.21
606591,Skomer Drive,2023-06-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,5.69
606591,Skomer Drive,2023-06-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
606591,Skomer Drive,2023-06-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.4
606591,Skomer Drive,2023-06-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
606591,Skomer Drive,2023-06-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
606591,Skomer Drive,2023-06-20T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-20T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
606591,Skomer Drive,2023-06-20T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
606591,Skomer Drive,2023-06-20T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.93
606591,Skomer Drive,2023-06-20T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
606591,Skomer Drive,2023-06-20T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.82
606591,Skomer Drive,2023-06-20T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
606591,Skomer Drive,2023-06-20T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
606591,Skomer Drive,2023-06-20T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
606591,Skomer Drive,2023-06-20T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
606591,Skomer Drive,2023-06-20T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-20T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
606591,Skomer Drive,2023-06-20T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-20T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
606591,Skomer Drive,2023-06-20T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-20T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
606591,Skomer Drive,2023-06-20T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.6
606591,Skomer Drive,2023-06-20T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-20T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
606591,Skomer Drive,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
606591,Skomer Drive,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.54
606591,Skomer Drive,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
606591,Skomer Drive,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
606591,Skomer Drive,2023-06-20T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
606591,Skomer Drive,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
606591,Skomer Drive,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
606591,Skomer Drive,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
606591,Skomer Drive,2023-06-20T12:50:00.000+00:00,transformer,,Temperature,C,32.5
606591,Skomer Drive,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
606591,Skomer Drive,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
606591,Skomer Drive,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
606591,Skomer Drive,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
606591,Skomer Drive,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
606591,Skomer Drive,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
606591,Skomer Drive,2023-06-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
606591,Skomer Drive,2023-06-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
606591,Skomer Drive,2023-06-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,0.5
606591,Skomer Drive,2023-06-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,6.08
606591,Skomer Drive,2023-06-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.75
606591,Skomer Drive,2023-06-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
606591,Skomer Drive,2023-06-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.7
606591,Skomer Drive,2023-06-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
606591,Skomer Drive,2023-06-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
606591,Skomer Drive,2023-06-20T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-20T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
606591,Skomer Drive,2023-06-20T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-20T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.2
606591,Skomer Drive,2023-06-20T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
606591,Skomer Drive,2023-06-20T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.04
606591,Skomer Drive,2023-06-20T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
606591,Skomer Drive,2023-06-20T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
606591,Skomer Drive,2023-06-20T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
606591,Skomer Drive,2023-06-20T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
606591,Skomer Drive,2023-06-20T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-20T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-20T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-20T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
606591,Skomer Drive,2023-06-20T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-20T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
606591,Skomer Drive,2023-06-20T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,2.6
606591,Skomer Drive,2023-06-20T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
606591,Skomer Drive,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
606591,Skomer Drive,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
606591,Skomer Drive,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
606591,Skomer Drive,2023-06-20T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
606591,Skomer Drive,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
606591,Skomer Drive,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
606591,Skomer Drive,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
606591,Skomer Drive,2023-06-20T12:40:00.000+00:00,transformer,,Temperature,C,32.5
606591,Skomer Drive,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
606591,Skomer Drive,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
606591,Skomer Drive,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
606591,Skomer Drive,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
606591,Skomer Drive,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
606591,Skomer Drive,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
606591,Skomer Drive,2023-06-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
606591,Skomer Drive,2023-06-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
606591,Skomer Drive,2023-06-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
606591,Skomer Drive,2023-06-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,0.68
606591,Skomer Drive,2023-06-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,5.44
606591,Skomer Drive,2023-06-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,6.29
606591,Skomer Drive,2023-06-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
606591,Skomer Drive,2023-06-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.9
606591,Skomer Drive,2023-06-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
606591,Skomer Drive,2023-06-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
606591,Skomer Drive,2023-06-20T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
606591,Skomer Drive,2023-06-20T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
606591,Skomer Drive,2023-06-20T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-20T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.17
606591,Skomer Drive,2023-06-20T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.1
606591,Skomer Drive,2023-06-20T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.58
606591,Skomer Drive,2023-06-20T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
606591,Skomer Drive,2023-06-20T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
606591,Skomer Drive,2023-06-20T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
606591,Skomer Drive,2023-06-20T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
606591,Skomer Drive,2023-06-20T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-20T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-20T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-20T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
606591,Skomer Drive,2023-06-20T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-20T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
606591,Skomer Drive,2023-06-20T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.2
606591,Skomer Drive,2023-06-20T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
606591,Skomer Drive,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
606591,Skomer Drive,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
606591,Skomer Drive,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
606591,Skomer Drive,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.15
606591,Skomer Drive,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
606591,Skomer Drive,2023-06-20T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
606591,Skomer Drive,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
606591,Skomer Drive,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
606591,Skomer Drive,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
606591,Skomer Drive,2023-06-20T12:30:00.000+00:00,transformer,,Temperature,C,32.4
606591,Skomer Drive,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
606591,Skomer Drive,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
606591,Skomer Drive,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
606591,Skomer Drive,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
606591,Skomer Drive,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
606591,Skomer Drive,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
606591,Skomer Drive,2023-06-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
606591,Skomer Drive,2023-06-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
606591,Skomer Drive,2023-06-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
606591,Skomer Drive,2023-06-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,0.45
606591,Skomer Drive,2023-06-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,4.41
606591,Skomer Drive,2023-06-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,6.3
606591,Skomer Drive,2023-06-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
606591,Skomer Drive,2023-06-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.4
606591,Skomer Drive,2023-06-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
606591,Skomer Drive,2023-06-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
606591,Skomer Drive,2023-06-20T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-20T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
606591,Skomer Drive,2023-06-20T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-20T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.78
606591,Skomer Drive,2023-06-20T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
606591,Skomer Drive,2023-06-20T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.61
606591,Skomer Drive,2023-06-20T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
606591,Skomer Drive,2023-06-20T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
606591,Skomer Drive,2023-06-20T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
606591,Skomer Drive,2023-06-20T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
606591,Skomer Drive,2023-06-20T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-20T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-20T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-20T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
606591,Skomer Drive,2023-06-20T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-20T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
606591,Skomer Drive,2023-06-20T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
606591,Skomer Drive,2023-06-20T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-20T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
606591,Skomer Drive,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
606591,Skomer Drive,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
606591,Skomer Drive,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
606591,Skomer Drive,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
606591,Skomer Drive,2023-06-20T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
606591,Skomer Drive,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
606591,Skomer Drive,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
606591,Skomer Drive,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
606591,Skomer Drive,2023-06-20T12:20:00.000+00:00,transformer,,Temperature,C,32.3
606591,Skomer Drive,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
606591,Skomer Drive,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
606591,Skomer Drive,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
606591,Skomer Drive,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
606591,Skomer Drive,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
606591,Skomer Drive,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
606591,Skomer Drive,2023-06-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
