Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
606591,Skomer Drive,2023-06-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
606591,Skomer Drive,2023-06-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,1.19
606591,Skomer Drive,2023-06-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,3.64
606591,Skomer Drive,2023-06-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,6.94
606591,Skomer Drive,2023-06-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
606591,Skomer Drive,2023-06-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.8
606591,Skomer Drive,2023-06-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
606591,Skomer Drive,2023-06-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
606591,Skomer Drive,2023-06-20T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-20T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
606591,Skomer Drive,2023-06-20T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-20T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.5
606591,Skomer Drive,2023-06-20T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.04
606591,Skomer Drive,2023-06-20T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.88
606591,Skomer Drive,2023-06-20T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
606591,Skomer Drive,2023-06-20T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
606591,Skomer Drive,2023-06-20T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
606591,Skomer Drive,2023-06-20T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
606591,Skomer Drive,2023-06-20T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-20T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-20T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-20T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
606591,Skomer Drive,2023-06-20T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
606591,Skomer Drive,2023-06-20T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-20T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,2.9
606591,Skomer Drive,2023-06-20T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
606591,Skomer Drive,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
606591,Skomer Drive,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
606591,Skomer Drive,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
606591,Skomer Drive,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
606591,Skomer Drive,2023-06-20T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
606591,Skomer Drive,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
606591,Skomer Drive,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
606591,Skomer Drive,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
606591,Skomer Drive,2023-06-20T12:10:00.000+00:00,transformer,,Temperature,C,32.2
606591,Skomer Drive,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
606591,Skomer Drive,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
606591,Skomer Drive,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
606591,Skomer Drive,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
606591,Skomer Drive,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
606591,Skomer Drive,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
606591,Skomer Drive,2023-06-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
606591,Skomer Drive,2023-06-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
606591,Skomer Drive,2023-06-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,1.99
606591,Skomer Drive,2023-06-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,5.53
606591,Skomer Drive,2023-06-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,5.44
606591,Skomer Drive,2023-06-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,24.7
606591,Skomer Drive,2023-06-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
606591,Skomer Drive,2023-06-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
606591,Skomer Drive,2023-06-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
606591,Skomer Drive,2023-06-20T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
606591,Skomer Drive,2023-06-20T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
606591,Skomer Drive,2023-06-20T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
606591,Skomer Drive,2023-06-20T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.03
606591,Skomer Drive,2023-06-20T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.03
606591,Skomer Drive,2023-06-20T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
606591,Skomer Drive,2023-06-20T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
606591,Skomer Drive,2023-06-20T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
606591,Skomer Drive,2023-06-20T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
606591,Skomer Drive,2023-06-20T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
606591,Skomer Drive,2023-06-20T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-20T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-20T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-20T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
606591,Skomer Drive,2023-06-20T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
606591,Skomer Drive,2023-06-20T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-20T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.2
606591,Skomer Drive,2023-06-20T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
606591,Skomer Drive,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
606591,Skomer Drive,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
606591,Skomer Drive,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.8
606591,Skomer Drive,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
606591,Skomer Drive,2023-06-20T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
606591,Skomer Drive,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
606591,Skomer Drive,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
606591,Skomer Drive,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
606591,Skomer Drive,2023-06-20T12:00:00.000+00:00,transformer,,Temperature,C,32.1
606591,Skomer Drive,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
606591,Skomer Drive,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
606591,Skomer Drive,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
606591,Skomer Drive,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
606591,Skomer Drive,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
606591,Skomer Drive,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
606591,Skomer Drive,2023-06-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
606591,Skomer Drive,2023-06-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
606591,Skomer Drive,2023-06-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,2.15
606591,Skomer Drive,2023-06-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,5.78
606591,Skomer Drive,2023-06-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,6.57
606591,Skomer Drive,2023-06-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
606591,Skomer Drive,2023-06-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
606591,Skomer Drive,2023-06-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
606591,Skomer Drive,2023-06-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
606591,Skomer Drive,2023-06-20T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
606591,Skomer Drive,2023-06-20T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
606591,Skomer Drive,2023-06-20T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
606591,Skomer Drive,2023-06-20T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.05
606591,Skomer Drive,2023-06-20T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.58
606591,Skomer Drive,2023-06-20T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
606591,Skomer Drive,2023-06-20T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
606591,Skomer Drive,2023-06-20T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
606591,Skomer Drive,2023-06-20T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
606591,Skomer Drive,2023-06-20T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
606591,Skomer Drive,2023-06-20T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-20T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-20T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-20T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
606591,Skomer Drive,2023-06-20T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-20T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
606591,Skomer Drive,2023-06-20T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
606591,Skomer Drive,2023-06-20T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
606591,Skomer Drive,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
606591,Skomer Drive,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.43
606591,Skomer Drive,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
606591,Skomer Drive,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.08
606591,Skomer Drive,2023-06-20T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
606591,Skomer Drive,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
606591,Skomer Drive,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
606591,Skomer Drive,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
606591,Skomer Drive,2023-06-20T11:50:00.000+00:00,transformer,,Temperature,C,32.0
606591,Skomer Drive,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
606591,Skomer Drive,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
606591,Skomer Drive,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
606591,Skomer Drive,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
606591,Skomer Drive,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
606591,Skomer Drive,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
606591,Skomer Drive,2023-06-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
606591,Skomer Drive,2023-06-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
606591,Skomer Drive,2023-06-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
606591,Skomer Drive,2023-06-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,1.09
606591,Skomer Drive,2023-06-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,4.4
606591,Skomer Drive,2023-06-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,6.58
606591,Skomer Drive,2023-06-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
606591,Skomer Drive,2023-06-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.3
606591,Skomer Drive,2023-06-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
606591,Skomer Drive,2023-06-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
606591,Skomer Drive,2023-06-20T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
606591,Skomer Drive,2023-06-20T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
606591,Skomer Drive,2023-06-20T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-20T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.43
606591,Skomer Drive,2023-06-20T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
606591,Skomer Drive,2023-06-20T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.8
606591,Skomer Drive,2023-06-20T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
606591,Skomer Drive,2023-06-20T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
606591,Skomer Drive,2023-06-20T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
606591,Skomer Drive,2023-06-20T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
606591,Skomer Drive,2023-06-20T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-20T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-20T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-20T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-20T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-20T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-20T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,2.1
606591,Skomer Drive,2023-06-20T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-20T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
606591,Skomer Drive,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
606591,Skomer Drive,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
606591,Skomer Drive,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
606591,Skomer Drive,2023-06-20T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
606591,Skomer Drive,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
606591,Skomer Drive,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
606591,Skomer Drive,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
606591,Skomer Drive,2023-06-20T11:40:00.000+00:00,transformer,,Temperature,C,31.9
606591,Skomer Drive,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
606591,Skomer Drive,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
606591,Skomer Drive,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
606591,Skomer Drive,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
606591,Skomer Drive,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
606591,Skomer Drive,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
606591,Skomer Drive,2023-06-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
606591,Skomer Drive,2023-06-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
606591,Skomer Drive,2023-06-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
606591,Skomer Drive,2023-06-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,4.18
606591,Skomer Drive,2023-06-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,5.37
606591,Skomer Drive,2023-06-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,6.3
606591,Skomer Drive,2023-06-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,21.9
606591,Skomer Drive,2023-06-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
606591,Skomer Drive,2023-06-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
606591,Skomer Drive,2023-06-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
606591,Skomer Drive,2023-06-20T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-20T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
606591,Skomer Drive,2023-06-20T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-20T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.13
606591,Skomer Drive,2023-06-20T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.87
606591,Skomer Drive,2023-06-20T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.63
606591,Skomer Drive,2023-06-20T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
606591,Skomer Drive,2023-06-20T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
606591,Skomer Drive,2023-06-20T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
606591,Skomer Drive,2023-06-20T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
606591,Skomer Drive,2023-06-20T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-20T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-20T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-20T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
606591,Skomer Drive,2023-06-20T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
606591,Skomer Drive,2023-06-20T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-20T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
606591,Skomer Drive,2023-06-20T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
606591,Skomer Drive,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
606591,Skomer Drive,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
606591,Skomer Drive,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.04
606591,Skomer Drive,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
606591,Skomer Drive,2023-06-20T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
606591,Skomer Drive,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
606591,Skomer Drive,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
606591,Skomer Drive,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
606591,Skomer Drive,2023-06-20T11:30:00.000+00:00,transformer,,Temperature,C,31.8
606591,Skomer Drive,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
606591,Skomer Drive,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
606591,Skomer Drive,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
606591,Skomer Drive,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
606591,Skomer Drive,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
606591,Skomer Drive,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
606591,Skomer Drive,2023-06-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
606591,Skomer Drive,2023-06-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
606591,Skomer Drive,2023-06-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
606591,Skomer Drive,2023-06-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,1.69
606591,Skomer Drive,2023-06-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,4.25
606591,Skomer Drive,2023-06-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,6.16
606591,Skomer Drive,2023-06-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
606591,Skomer Drive,2023-06-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
606591,Skomer Drive,2023-06-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
606591,Skomer Drive,2023-06-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
606591,Skomer Drive,2023-06-20T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
606591,Skomer Drive,2023-06-20T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
606591,Skomer Drive,2023-06-20T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
606591,Skomer Drive,2023-06-20T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.49
606591,Skomer Drive,2023-06-20T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.41
606591,Skomer Drive,2023-06-20T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.19
606591,Skomer Drive,2023-06-20T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
606591,Skomer Drive,2023-06-20T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
606591,Skomer Drive,2023-06-20T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
606591,Skomer Drive,2023-06-20T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
606591,Skomer Drive,2023-06-20T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-20T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-20T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-20T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
606591,Skomer Drive,2023-06-20T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
606591,Skomer Drive,2023-06-20T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
606591,Skomer Drive,2023-06-20T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,2.4
606591,Skomer Drive,2023-06-20T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-20T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
606591,Skomer Drive,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
606591,Skomer Drive,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
606591,Skomer Drive,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.68
606591,Skomer Drive,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
606591,Skomer Drive,2023-06-20T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
606591,Skomer Drive,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
606591,Skomer Drive,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
606591,Skomer Drive,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
606591,Skomer Drive,2023-06-20T11:20:00.000+00:00,transformer,,Temperature,C,31.7
606591,Skomer Drive,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
606591,Skomer Drive,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
606591,Skomer Drive,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
606591,Skomer Drive,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
606591,Skomer Drive,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
606591,Skomer Drive,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
606591,Skomer Drive,2023-06-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
606591,Skomer Drive,2023-06-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
606591,Skomer Drive,2023-06-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
606591,Skomer Drive,2023-06-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,0.96
606591,Skomer Drive,2023-06-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,5.2
606591,Skomer Drive,2023-06-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,6.7
606591,Skomer Drive,2023-06-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
606591,Skomer Drive,2023-06-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.9
606591,Skomer Drive,2023-06-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
606591,Skomer Drive,2023-06-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
606591,Skomer Drive,2023-06-20T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-20T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
606591,Skomer Drive,2023-06-20T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-20T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.59
606591,Skomer Drive,2023-06-20T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.0
606591,Skomer Drive,2023-06-20T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.82
606591,Skomer Drive,2023-06-20T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
606591,Skomer Drive,2023-06-20T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
606591,Skomer Drive,2023-06-20T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
606591,Skomer Drive,2023-06-20T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
606591,Skomer Drive,2023-06-20T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-20T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-20T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-20T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
606591,Skomer Drive,2023-06-20T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-20T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
606591,Skomer Drive,2023-06-20T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.1
606591,Skomer Drive,2023-06-20T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
606591,Skomer Drive,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
606591,Skomer Drive,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.79
606591,Skomer Drive,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.82
606591,Skomer Drive,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
606591,Skomer Drive,2023-06-20T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
606591,Skomer Drive,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
606591,Skomer Drive,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
606591,Skomer Drive,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
606591,Skomer Drive,2023-06-20T11:10:00.000+00:00,transformer,,Temperature,C,31.5
606591,Skomer Drive,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
606591,Skomer Drive,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
606591,Skomer Drive,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
606591,Skomer Drive,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
606591,Skomer Drive,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
606591,Skomer Drive,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
606591,Skomer Drive,2023-06-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
606591,Skomer Drive,2023-06-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
606591,Skomer Drive,2023-06-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
606591,Skomer Drive,2023-06-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,1.74
606591,Skomer Drive,2023-06-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,2.64
606591,Skomer Drive,2023-06-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,6.05
606591,Skomer Drive,2023-06-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
606591,Skomer Drive,2023-06-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
606591,Skomer Drive,2023-06-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
606591,Skomer Drive,2023-06-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
606591,Skomer Drive,2023-06-20T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
606591,Skomer Drive,2023-06-20T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
606591,Skomer Drive,2023-06-20T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
606591,Skomer Drive,2023-06-20T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.77
606591,Skomer Drive,2023-06-20T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
606591,Skomer Drive,2023-06-20T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.53
606591,Skomer Drive,2023-06-20T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
606591,Skomer Drive,2023-06-20T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
606591,Skomer Drive,2023-06-20T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
606591,Skomer Drive,2023-06-20T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
606591,Skomer Drive,2023-06-20T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-20T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-20T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-20T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
606591,Skomer Drive,2023-06-20T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-20T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
606591,Skomer Drive,2023-06-20T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.8
606591,Skomer Drive,2023-06-20T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
606591,Skomer Drive,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
606591,Skomer Drive,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
606591,Skomer Drive,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.7
606591,Skomer Drive,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
606591,Skomer Drive,2023-06-20T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
606591,Skomer Drive,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
606591,Skomer Drive,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
606591,Skomer Drive,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
606591,Skomer Drive,2023-06-20T11:00:00.000+00:00,transformer,,Temperature,C,31.4
606591,Skomer Drive,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
606591,Skomer Drive,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
606591,Skomer Drive,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
606591,Skomer Drive,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
606591,Skomer Drive,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
606591,Skomer Drive,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
606591,Skomer Drive,2023-06-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
606591,Skomer Drive,2023-06-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
606591,Skomer Drive,2023-06-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
606591,Skomer Drive,2023-06-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,0.67
606591,Skomer Drive,2023-06-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,2.16
606591,Skomer Drive,2023-06-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,4.82
606591,Skomer Drive,2023-06-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
606591,Skomer Drive,2023-06-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.6
606591,Skomer Drive,2023-06-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
606591,Skomer Drive,2023-06-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
606591,Skomer Drive,2023-06-20T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-20T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
606591,Skomer Drive,2023-06-20T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
606591,Skomer Drive,2023-06-20T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.77
606591,Skomer Drive,2023-06-20T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
606591,Skomer Drive,2023-06-20T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.5
606591,Skomer Drive,2023-06-20T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
606591,Skomer Drive,2023-06-20T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
606591,Skomer Drive,2023-06-20T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
606591,Skomer Drive,2023-06-20T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
606591,Skomer Drive,2023-06-20T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-20T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-20T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-20T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
606591,Skomer Drive,2023-06-20T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-20T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
606591,Skomer Drive,2023-06-20T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.4
606591,Skomer Drive,2023-06-20T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
606591,Skomer Drive,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
606591,Skomer Drive,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
606591,Skomer Drive,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
606591,Skomer Drive,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.5
606591,Skomer Drive,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
606591,Skomer Drive,2023-06-20T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
606591,Skomer Drive,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
606591,Skomer Drive,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
606591,Skomer Drive,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
606591,Skomer Drive,2023-06-20T10:50:00.000+00:00,transformer,,Temperature,C,31.2
606591,Skomer Drive,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
606591,Skomer Drive,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
606591,Skomer Drive,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
606591,Skomer Drive,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
606591,Skomer Drive,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
606591,Skomer Drive,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
606591,Skomer Drive,2023-06-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
606591,Skomer Drive,2023-06-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
606591,Skomer Drive,2023-06-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
606591,Skomer Drive,2023-06-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,0.47
606591,Skomer Drive,2023-06-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,2.08
606591,Skomer Drive,2023-06-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,4.16
606591,Skomer Drive,2023-06-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,24.6
606591,Skomer Drive,2023-06-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.9
606591,Skomer Drive,2023-06-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
606591,Skomer Drive,2023-06-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
606591,Skomer Drive,2023-06-20T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-20T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
606591,Skomer Drive,2023-06-20T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
606591,Skomer Drive,2023-06-20T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.45
606591,Skomer Drive,2023-06-20T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
606591,Skomer Drive,2023-06-20T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.81
606591,Skomer Drive,2023-06-20T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
606591,Skomer Drive,2023-06-20T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
606591,Skomer Drive,2023-06-20T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
606591,Skomer Drive,2023-06-20T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
606591,Skomer Drive,2023-06-20T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-20T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-20T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-20T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
606591,Skomer Drive,2023-06-20T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-20T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
606591,Skomer Drive,2023-06-20T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,2.0
606591,Skomer Drive,2023-06-20T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-20T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
606591,Skomer Drive,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
606591,Skomer Drive,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
606591,Skomer Drive,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
606591,Skomer Drive,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
606591,Skomer Drive,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
606591,Skomer Drive,2023-06-20T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
606591,Skomer Drive,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
606591,Skomer Drive,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
606591,Skomer Drive,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
606591,Skomer Drive,2023-06-20T10:40:00.000+00:00,transformer,,Temperature,C,31.1
606591,Skomer Drive,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
606591,Skomer Drive,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
606591,Skomer Drive,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
606591,Skomer Drive,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
606591,Skomer Drive,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
606591,Skomer Drive,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
606591,Skomer Drive,2023-06-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
606591,Skomer Drive,2023-06-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
606591,Skomer Drive,2023-06-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
606591,Skomer Drive,2023-06-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,0.7
606591,Skomer Drive,2023-06-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,2.61
606591,Skomer Drive,2023-06-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,5.5
606591,Skomer Drive,2023-06-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,29.1
606591,Skomer Drive,2023-06-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
606591,Skomer Drive,2023-06-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
606591,Skomer Drive,2023-06-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
606591,Skomer Drive,2023-06-20T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
606591,Skomer Drive,2023-06-20T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
606591,Skomer Drive,2023-06-20T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-20T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.69
606591,Skomer Drive,2023-06-20T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
606591,Skomer Drive,2023-06-20T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.81
606591,Skomer Drive,2023-06-20T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
606591,Skomer Drive,2023-06-20T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
606591,Skomer Drive,2023-06-20T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
606591,Skomer Drive,2023-06-20T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
606591,Skomer Drive,2023-06-20T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-20T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-20T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-20T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
606591,Skomer Drive,2023-06-20T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-20T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
606591,Skomer Drive,2023-06-20T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.1
606591,Skomer Drive,2023-06-20T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
606591,Skomer Drive,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
606591,Skomer Drive,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.72
606591,Skomer Drive,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
606591,Skomer Drive,2023-06-20T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
606591,Skomer Drive,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
606591,Skomer Drive,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
606591,Skomer Drive,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
606591,Skomer Drive,2023-06-20T10:30:00.000+00:00,transformer,,Temperature,C,30.9
606591,Skomer Drive,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
606591,Skomer Drive,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
606591,Skomer Drive,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
606591,Skomer Drive,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
606591,Skomer Drive,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
606591,Skomer Drive,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
606591,Skomer Drive,2023-06-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
606591,Skomer Drive,2023-06-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
606591,Skomer Drive,2023-06-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
606591,Skomer Drive,2023-06-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,0.67
606591,Skomer Drive,2023-06-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,1.94
606591,Skomer Drive,2023-06-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,5.01
606591,Skomer Drive,2023-06-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,27.5
606591,Skomer Drive,2023-06-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.9
606591,Skomer Drive,2023-06-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
606591,Skomer Drive,2023-06-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
606591,Skomer Drive,2023-06-20T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
606591,Skomer Drive,2023-06-20T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
606591,Skomer Drive,2023-06-20T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
606591,Skomer Drive,2023-06-20T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.85
606591,Skomer Drive,2023-06-20T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
606591,Skomer Drive,2023-06-20T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.26
606591,Skomer Drive,2023-06-20T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
606591,Skomer Drive,2023-06-20T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
606591,Skomer Drive,2023-06-20T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
606591,Skomer Drive,2023-06-20T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
606591,Skomer Drive,2023-06-20T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-20T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-20T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-20T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
606591,Skomer Drive,2023-06-20T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-20T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
606591,Skomer Drive,2023-06-20T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,2.4
606591,Skomer Drive,2023-06-20T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
606591,Skomer Drive,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.44
606591,Skomer Drive,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
606591,Skomer Drive,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
606591,Skomer Drive,2023-06-20T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
606591,Skomer Drive,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
