Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
606591,Skomer Drive,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
606591,Skomer Drive,2023-06-20T10:20:00.000+00:00,transformer,,Temperature,C,30.7
606591,Skomer Drive,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
606591,Skomer Drive,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
606591,Skomer Drive,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
606591,Skomer Drive,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
606591,Skomer Drive,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
606591,Skomer Drive,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
606591,Skomer Drive,2023-06-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
606591,Skomer Drive,2023-06-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
606591,Skomer Drive,2023-06-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
606591,Skomer Drive,2023-06-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,1.14
606591,Skomer Drive,2023-06-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,2.8
606591,Skomer Drive,2023-06-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,5.52
606591,Skomer Drive,2023-06-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
606591,Skomer Drive,2023-06-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
606591,Skomer Drive,2023-06-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
606591,Skomer Drive,2023-06-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
606591,Skomer Drive,2023-06-20T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-20T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
606591,Skomer Drive,2023-06-20T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-20T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.32
606591,Skomer Drive,2023-06-20T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.9
606591,Skomer Drive,2023-06-20T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.68
606591,Skomer Drive,2023-06-20T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
606591,Skomer Drive,2023-06-20T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
606591,Skomer Drive,2023-06-20T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
606591,Skomer Drive,2023-06-20T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
606591,Skomer Drive,2023-06-20T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-20T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-20T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-20T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
606591,Skomer Drive,2023-06-20T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-20T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-20T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,2.4
606591,Skomer Drive,2023-06-20T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
606591,Skomer Drive,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.14
606591,Skomer Drive,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
606591,Skomer Drive,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
606591,Skomer Drive,2023-06-20T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
606591,Skomer Drive,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
606591,Skomer Drive,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
606591,Skomer Drive,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
606591,Skomer Drive,2023-06-20T10:10:00.000+00:00,transformer,,Temperature,C,30.5
606591,Skomer Drive,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
606591,Skomer Drive,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
606591,Skomer Drive,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
606591,Skomer Drive,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
606591,Skomer Drive,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
606591,Skomer Drive,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
606591,Skomer Drive,2023-06-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
606591,Skomer Drive,2023-06-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
606591,Skomer Drive,2023-06-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
606591,Skomer Drive,2023-06-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,1.36
606591,Skomer Drive,2023-06-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,5.23
606591,Skomer Drive,2023-06-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,4.54
606591,Skomer Drive,2023-06-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,24.7
606591,Skomer Drive,2023-06-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
606591,Skomer Drive,2023-06-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
606591,Skomer Drive,2023-06-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
606591,Skomer Drive,2023-06-20T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-20T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
606591,Skomer Drive,2023-06-20T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
606591,Skomer Drive,2023-06-20T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.74
606591,Skomer Drive,2023-06-20T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
606591,Skomer Drive,2023-06-20T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.09
606591,Skomer Drive,2023-06-20T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
606591,Skomer Drive,2023-06-20T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
606591,Skomer Drive,2023-06-20T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
606591,Skomer Drive,2023-06-20T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
606591,Skomer Drive,2023-06-20T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-20T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-20T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-20T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
606591,Skomer Drive,2023-06-20T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-20T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
606591,Skomer Drive,2023-06-20T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.2
606591,Skomer Drive,2023-06-20T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
606591,Skomer Drive,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
606591,Skomer Drive,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
606591,Skomer Drive,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
606591,Skomer Drive,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
606591,Skomer Drive,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
606591,Skomer Drive,2023-06-20T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
606591,Skomer Drive,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
606591,Skomer Drive,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
606591,Skomer Drive,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
606591,Skomer Drive,2023-06-20T10:00:00.000+00:00,transformer,,Temperature,C,30.3
606591,Skomer Drive,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
606591,Skomer Drive,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
606591,Skomer Drive,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
606591,Skomer Drive,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
606591,Skomer Drive,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
606591,Skomer Drive,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
606591,Skomer Drive,2023-06-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
606591,Skomer Drive,2023-06-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
606591,Skomer Drive,2023-06-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
606591,Skomer Drive,2023-06-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,0.8
606591,Skomer Drive,2023-06-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,4.84
606591,Skomer Drive,2023-06-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,5.6
606591,Skomer Drive,2023-06-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
606591,Skomer Drive,2023-06-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
606591,Skomer Drive,2023-06-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
606591,Skomer Drive,2023-06-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
606591,Skomer Drive,2023-06-20T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
606591,Skomer Drive,2023-06-20T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
606591,Skomer Drive,2023-06-20T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
606591,Skomer Drive,2023-06-20T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.59
606591,Skomer Drive,2023-06-20T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
606591,Skomer Drive,2023-06-20T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.74
606591,Skomer Drive,2023-06-20T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
606591,Skomer Drive,2023-06-20T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
606591,Skomer Drive,2023-06-20T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
606591,Skomer Drive,2023-06-20T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
606591,Skomer Drive,2023-06-20T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-20T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-20T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-20T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
606591,Skomer Drive,2023-06-20T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
606591,Skomer Drive,2023-06-20T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
606591,Skomer Drive,2023-06-20T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.1
606591,Skomer Drive,2023-06-20T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
606591,Skomer Drive,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
606591,Skomer Drive,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
606591,Skomer Drive,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.22
606591,Skomer Drive,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
606591,Skomer Drive,2023-06-20T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
606591,Skomer Drive,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
606591,Skomer Drive,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
606591,Skomer Drive,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
606591,Skomer Drive,2023-06-20T09:50:00.000+00:00,transformer,,Temperature,C,30.1
606591,Skomer Drive,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
606591,Skomer Drive,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
606591,Skomer Drive,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
606591,Skomer Drive,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
606591,Skomer Drive,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
606591,Skomer Drive,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
606591,Skomer Drive,2023-06-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
606591,Skomer Drive,2023-06-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
606591,Skomer Drive,2023-06-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
606591,Skomer Drive,2023-06-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,0.53
606591,Skomer Drive,2023-06-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,4.54
606591,Skomer Drive,2023-06-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,4.9
606591,Skomer Drive,2023-06-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
606591,Skomer Drive,2023-06-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.6
606591,Skomer Drive,2023-06-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
606591,Skomer Drive,2023-06-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
606591,Skomer Drive,2023-06-20T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-20T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
606591,Skomer Drive,2023-06-20T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-20T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.23
606591,Skomer Drive,2023-06-20T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
606591,Skomer Drive,2023-06-20T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.79
606591,Skomer Drive,2023-06-20T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
606591,Skomer Drive,2023-06-20T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
606591,Skomer Drive,2023-06-20T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
606591,Skomer Drive,2023-06-20T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
606591,Skomer Drive,2023-06-20T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-20T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-20T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-20T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
606591,Skomer Drive,2023-06-20T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
606591,Skomer Drive,2023-06-20T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
606591,Skomer Drive,2023-06-20T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
606591,Skomer Drive,2023-06-20T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
606591,Skomer Drive,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
606591,Skomer Drive,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
606591,Skomer Drive,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.77
606591,Skomer Drive,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.52
606591,Skomer Drive,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
606591,Skomer Drive,2023-06-20T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
606591,Skomer Drive,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
606591,Skomer Drive,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
606591,Skomer Drive,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
606591,Skomer Drive,2023-06-20T09:40:00.000+00:00,transformer,,Temperature,C,29.9
606591,Skomer Drive,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
606591,Skomer Drive,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
606591,Skomer Drive,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
606591,Skomer Drive,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
606591,Skomer Drive,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
606591,Skomer Drive,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
606591,Skomer Drive,2023-06-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
606591,Skomer Drive,2023-06-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
606591,Skomer Drive,2023-06-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
606591,Skomer Drive,2023-06-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,3.02
606591,Skomer Drive,2023-06-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,3.48
606591,Skomer Drive,2023-06-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,5.99
606591,Skomer Drive,2023-06-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,26.1
606591,Skomer Drive,2023-06-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
606591,Skomer Drive,2023-06-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
606591,Skomer Drive,2023-06-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
606591,Skomer Drive,2023-06-20T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-20T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
606591,Skomer Drive,2023-06-20T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-20T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.55
606591,Skomer Drive,2023-06-20T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.65
606591,Skomer Drive,2023-06-20T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.21
606591,Skomer Drive,2023-06-20T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
606591,Skomer Drive,2023-06-20T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
606591,Skomer Drive,2023-06-20T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
606591,Skomer Drive,2023-06-20T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
606591,Skomer Drive,2023-06-20T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-20T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-20T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-20T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
606591,Skomer Drive,2023-06-20T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-20T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
606591,Skomer Drive,2023-06-20T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.1
606591,Skomer Drive,2023-06-20T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
606591,Skomer Drive,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
606591,Skomer Drive,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
606591,Skomer Drive,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
606591,Skomer Drive,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.35
606591,Skomer Drive,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
606591,Skomer Drive,2023-06-20T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
606591,Skomer Drive,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
606591,Skomer Drive,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
606591,Skomer Drive,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
606591,Skomer Drive,2023-06-20T09:30:00.000+00:00,transformer,,Temperature,C,29.8
606591,Skomer Drive,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
606591,Skomer Drive,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
606591,Skomer Drive,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
606591,Skomer Drive,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
606591,Skomer Drive,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
606591,Skomer Drive,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
606591,Skomer Drive,2023-06-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
606591,Skomer Drive,2023-06-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
606591,Skomer Drive,2023-06-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
606591,Skomer Drive,2023-06-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,1.28
606591,Skomer Drive,2023-06-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,3.84
606591,Skomer Drive,2023-06-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,6.26
606591,Skomer Drive,2023-06-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
606591,Skomer Drive,2023-06-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
606591,Skomer Drive,2023-06-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
606591,Skomer Drive,2023-06-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
606591,Skomer Drive,2023-06-20T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
606591,Skomer Drive,2023-06-20T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
606591,Skomer Drive,2023-06-20T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
606591,Skomer Drive,2023-06-20T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.16
606591,Skomer Drive,2023-06-20T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
606591,Skomer Drive,2023-06-20T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.51
606591,Skomer Drive,2023-06-20T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
606591,Skomer Drive,2023-06-20T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
606591,Skomer Drive,2023-06-20T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
606591,Skomer Drive,2023-06-20T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
606591,Skomer Drive,2023-06-20T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-20T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-20T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-20T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-20T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-20T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-20T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
606591,Skomer Drive,2023-06-20T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-20T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
606591,Skomer Drive,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
606591,Skomer Drive,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.96
606591,Skomer Drive,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
606591,Skomer Drive,2023-06-20T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
606591,Skomer Drive,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
606591,Skomer Drive,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
606591,Skomer Drive,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
606591,Skomer Drive,2023-06-20T09:20:00.000+00:00,transformer,,Temperature,C,29.6
606591,Skomer Drive,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
606591,Skomer Drive,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
606591,Skomer Drive,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
606591,Skomer Drive,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
606591,Skomer Drive,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
606591,Skomer Drive,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
606591,Skomer Drive,2023-06-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
606591,Skomer Drive,2023-06-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
606591,Skomer Drive,2023-06-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
606591,Skomer Drive,2023-06-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,1.54
606591,Skomer Drive,2023-06-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,5.49
606591,Skomer Drive,2023-06-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,6.3
606591,Skomer Drive,2023-06-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,30.3
606591,Skomer Drive,2023-06-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.3
606591,Skomer Drive,2023-06-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
606591,Skomer Drive,2023-06-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
606591,Skomer Drive,2023-06-20T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
606591,Skomer Drive,2023-06-20T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
606591,Skomer Drive,2023-06-20T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
606591,Skomer Drive,2023-06-20T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.1
606591,Skomer Drive,2023-06-20T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.25
606591,Skomer Drive,2023-06-20T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.94
606591,Skomer Drive,2023-06-20T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
606591,Skomer Drive,2023-06-20T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
606591,Skomer Drive,2023-06-20T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
606591,Skomer Drive,2023-06-20T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
606591,Skomer Drive,2023-06-20T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-20T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-20T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-20T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
606591,Skomer Drive,2023-06-20T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
606591,Skomer Drive,2023-06-20T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
606591,Skomer Drive,2023-06-20T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
606591,Skomer Drive,2023-06-20T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
606591,Skomer Drive,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
606591,Skomer Drive,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
606591,Skomer Drive,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
606591,Skomer Drive,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
606591,Skomer Drive,2023-06-20T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
606591,Skomer Drive,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
606591,Skomer Drive,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
606591,Skomer Drive,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
606591,Skomer Drive,2023-06-20T09:10:00.000+00:00,transformer,,Temperature,C,29.5
606591,Skomer Drive,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
606591,Skomer Drive,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
606591,Skomer Drive,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
606591,Skomer Drive,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
606591,Skomer Drive,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
606591,Skomer Drive,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
606591,Skomer Drive,2023-06-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
606591,Skomer Drive,2023-06-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
606591,Skomer Drive,2023-06-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
606591,Skomer Drive,2023-06-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,0.37
606591,Skomer Drive,2023-06-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,6.1
606591,Skomer Drive,2023-06-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,8.93
606591,Skomer Drive,2023-06-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
606591,Skomer Drive,2023-06-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.3
606591,Skomer Drive,2023-06-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
606591,Skomer Drive,2023-06-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
606591,Skomer Drive,2023-06-20T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
606591,Skomer Drive,2023-06-20T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
606591,Skomer Drive,2023-06-20T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-20T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.03
606591,Skomer Drive,2023-06-20T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.73
606591,Skomer Drive,2023-06-20T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.54
606591,Skomer Drive,2023-06-20T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
606591,Skomer Drive,2023-06-20T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
606591,Skomer Drive,2023-06-20T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
606591,Skomer Drive,2023-06-20T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
606591,Skomer Drive,2023-06-20T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-20T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-20T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-20T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
606591,Skomer Drive,2023-06-20T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
606591,Skomer Drive,2023-06-20T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-20T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
606591,Skomer Drive,2023-06-20T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
606591,Skomer Drive,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
606591,Skomer Drive,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.85
606591,Skomer Drive,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
606591,Skomer Drive,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
606591,Skomer Drive,2023-06-20T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
606591,Skomer Drive,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
606591,Skomer Drive,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
606591,Skomer Drive,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
606591,Skomer Drive,2023-06-20T09:00:00.000+00:00,transformer,,Temperature,C,29.3
606591,Skomer Drive,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
606591,Skomer Drive,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
606591,Skomer Drive,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
606591,Skomer Drive,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
606591,Skomer Drive,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
606591,Skomer Drive,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
606591,Skomer Drive,2023-06-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
606591,Skomer Drive,2023-06-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
606591,Skomer Drive,2023-06-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
606591,Skomer Drive,2023-06-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,1.77
606591,Skomer Drive,2023-06-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,5.39
606591,Skomer Drive,2023-06-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,5.48
606591,Skomer Drive,2023-06-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,25.2
606591,Skomer Drive,2023-06-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
606591,Skomer Drive,2023-06-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
606591,Skomer Drive,2023-06-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
606591,Skomer Drive,2023-06-20T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
606591,Skomer Drive,2023-06-20T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
606591,Skomer Drive,2023-06-20T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
606591,Skomer Drive,2023-06-20T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.46
606591,Skomer Drive,2023-06-20T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.58
606591,Skomer Drive,2023-06-20T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.8
606591,Skomer Drive,2023-06-20T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
606591,Skomer Drive,2023-06-20T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
606591,Skomer Drive,2023-06-20T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
606591,Skomer Drive,2023-06-20T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
606591,Skomer Drive,2023-06-20T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-20T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-20T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-20T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-20T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
606591,Skomer Drive,2023-06-20T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-20T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
606591,Skomer Drive,2023-06-20T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
606591,Skomer Drive,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
606591,Skomer Drive,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.55
606591,Skomer Drive,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
606591,Skomer Drive,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
606591,Skomer Drive,2023-06-20T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
606591,Skomer Drive,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
606591,Skomer Drive,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
606591,Skomer Drive,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
606591,Skomer Drive,2023-06-20T08:50:00.000+00:00,transformer,,Temperature,C,29.2
606591,Skomer Drive,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
606591,Skomer Drive,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
606591,Skomer Drive,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
606591,Skomer Drive,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
606591,Skomer Drive,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
606591,Skomer Drive,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
606591,Skomer Drive,2023-06-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
606591,Skomer Drive,2023-06-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
606591,Skomer Drive,2023-06-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
606591,Skomer Drive,2023-06-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,4.21
606591,Skomer Drive,2023-06-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,4.22
606591,Skomer Drive,2023-06-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,6.43
606591,Skomer Drive,2023-06-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,23.9
606591,Skomer Drive,2023-06-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
606591,Skomer Drive,2023-06-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
606591,Skomer Drive,2023-06-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
606591,Skomer Drive,2023-06-20T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-20T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
606591,Skomer Drive,2023-06-20T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
606591,Skomer Drive,2023-06-20T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.74
606591,Skomer Drive,2023-06-20T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.88
606591,Skomer Drive,2023-06-20T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.94
606591,Skomer Drive,2023-06-20T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
606591,Skomer Drive,2023-06-20T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
606591,Skomer Drive,2023-06-20T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
606591,Skomer Drive,2023-06-20T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
606591,Skomer Drive,2023-06-20T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-20T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-20T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-20T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
606591,Skomer Drive,2023-06-20T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
606591,Skomer Drive,2023-06-20T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
606591,Skomer Drive,2023-06-20T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
606591,Skomer Drive,2023-06-20T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
606591,Skomer Drive,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
606591,Skomer Drive,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
606591,Skomer Drive,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
606591,Skomer Drive,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.85
606591,Skomer Drive,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
606591,Skomer Drive,2023-06-20T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
606591,Skomer Drive,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
606591,Skomer Drive,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
606591,Skomer Drive,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
606591,Skomer Drive,2023-06-20T08:40:00.000+00:00,transformer,,Temperature,C,29.0
606591,Skomer Drive,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
606591,Skomer Drive,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
606591,Skomer Drive,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
606591,Skomer Drive,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
606591,Skomer Drive,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
606591,Skomer Drive,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
606591,Skomer Drive,2023-06-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
606591,Skomer Drive,2023-06-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
606591,Skomer Drive,2023-06-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,4.87
606591,Skomer Drive,2023-06-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,5.48
606591,Skomer Drive,2023-06-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,6.64
606591,Skomer Drive,2023-06-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,25.0
606591,Skomer Drive,2023-06-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
606591,Skomer Drive,2023-06-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
606591,Skomer Drive,2023-06-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
606591,Skomer Drive,2023-06-20T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-20T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
606591,Skomer Drive,2023-06-20T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
606591,Skomer Drive,2023-06-20T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.55
606591,Skomer Drive,2023-06-20T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.88
606591,Skomer Drive,2023-06-20T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.54
606591,Skomer Drive,2023-06-20T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
606591,Skomer Drive,2023-06-20T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
606591,Skomer Drive,2023-06-20T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
606591,Skomer Drive,2023-06-20T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
606591,Skomer Drive,2023-06-20T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-20T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-20T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-20T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-20T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
606591,Skomer Drive,2023-06-20T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-20T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
606591,Skomer Drive,2023-06-20T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-20T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
606591,Skomer Drive,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
606591,Skomer Drive,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
606591,Skomer Drive,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
606591,Skomer Drive,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
606591,Skomer Drive,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
606591,Skomer Drive,2023-06-20T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
606591,Skomer Drive,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
606591,Skomer Drive,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
606591,Skomer Drive,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
606591,Skomer Drive,2023-06-20T08:30:00.000+00:00,transformer,,Temperature,C,28.8
606591,Skomer Drive,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
606591,Skomer Drive,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
606591,Skomer Drive,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
606591,Skomer Drive,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
606591,Skomer Drive,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
606591,Skomer Drive,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
606591,Skomer Drive,2023-06-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
606591,Skomer Drive,2023-06-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
606591,Skomer Drive,2023-06-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,4.9
606591,Skomer Drive,2023-06-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,3.86
606591,Skomer Drive,2023-06-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,4.58
606591,Skomer Drive,2023-06-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,21.3
606591,Skomer Drive,2023-06-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
606591,Skomer Drive,2023-06-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
606591,Skomer Drive,2023-06-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
606591,Skomer Drive,2023-06-20T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-20T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
606591,Skomer Drive,2023-06-20T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
606591,Skomer Drive,2023-06-20T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-20T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.71
606591,Skomer Drive,2023-06-20T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.34
606591,Skomer Drive,2023-06-20T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
606591,Skomer Drive,2023-06-20T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
606591,Skomer Drive,2023-06-20T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
606591,Skomer Drive,2023-06-20T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
606591,Skomer Drive,2023-06-20T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-20T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-20T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-20T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-20T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
606591,Skomer Drive,2023-06-20T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-20T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-20T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
