Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-20T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-20T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-20T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-20T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
606591,Skomer Drive,2023-06-20T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-20T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
606591,Skomer Drive,2023-06-20T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
606591,Skomer Drive,2023-06-20T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
606591,Skomer Drive,2023-06-20T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
606591,Skomer Drive,2023-06-20T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
606591,Skomer Drive,2023-06-20T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
606591,Skomer Drive,2023-06-20T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
606591,Skomer Drive,2023-06-20T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
606591,Skomer Drive,2023-06-20T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
606591,Skomer Drive,2023-06-20T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
606591,Skomer Drive,2023-06-20T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
606591,Skomer Drive,2023-06-20T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
606591,Skomer Drive,2023-06-20T06:20:00.000+00:00,transformer,,Temperature,C,27.8
606591,Skomer Drive,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
606591,Skomer Drive,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
606591,Skomer Drive,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
606591,Skomer Drive,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
606591,Skomer Drive,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
606591,Skomer Drive,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
606591,Skomer Drive,2023-06-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
606591,Skomer Drive,2023-06-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
606591,Skomer Drive,2023-06-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,4.14
606591,Skomer Drive,2023-06-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.32
606591,Skomer Drive,2023-06-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.51
606591,Skomer Drive,2023-06-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
606591,Skomer Drive,2023-06-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
606591,Skomer Drive,2023-06-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
606591,Skomer Drive,2023-06-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
606591,Skomer Drive,2023-06-20T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-20T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
606591,Skomer Drive,2023-06-20T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-20T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.52
606591,Skomer Drive,2023-06-20T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
606591,Skomer Drive,2023-06-20T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.88
606591,Skomer Drive,2023-06-20T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
606591,Skomer Drive,2023-06-20T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
606591,Skomer Drive,2023-06-20T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
606591,Skomer Drive,2023-06-20T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.5
606591,Skomer Drive,2023-06-20T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-20T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-20T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-20T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
606591,Skomer Drive,2023-06-20T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-20T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
606591,Skomer Drive,2023-06-20T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,2.9
606591,Skomer Drive,2023-06-20T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-20T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
606591,Skomer Drive,2023-06-20T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
606591,Skomer Drive,2023-06-20T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-20T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
606591,Skomer Drive,2023-06-20T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
606591,Skomer Drive,2023-06-20T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
606591,Skomer Drive,2023-06-20T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
606591,Skomer Drive,2023-06-20T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
606591,Skomer Drive,2023-06-20T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
606591,Skomer Drive,2023-06-20T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
606591,Skomer Drive,2023-06-20T06:10:00.000+00:00,transformer,,Temperature,C,27.8
606591,Skomer Drive,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
606591,Skomer Drive,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
606591,Skomer Drive,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
606591,Skomer Drive,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
606591,Skomer Drive,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
606591,Skomer Drive,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
606591,Skomer Drive,2023-06-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
606591,Skomer Drive,2023-06-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
606591,Skomer Drive,2023-06-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
606591,Skomer Drive,2023-06-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,3.72
606591,Skomer Drive,2023-06-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.15
606591,Skomer Drive,2023-06-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.86
606591,Skomer Drive,2023-06-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
606591,Skomer Drive,2023-06-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
606591,Skomer Drive,2023-06-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
606591,Skomer Drive,2023-06-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
606591,Skomer Drive,2023-06-20T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-20T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
606591,Skomer Drive,2023-06-20T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
606591,Skomer Drive,2023-06-20T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.94
606591,Skomer Drive,2023-06-20T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.88
606591,Skomer Drive,2023-06-20T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.3
606591,Skomer Drive,2023-06-20T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
606591,Skomer Drive,2023-06-20T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
606591,Skomer Drive,2023-06-20T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
606591,Skomer Drive,2023-06-20T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
606591,Skomer Drive,2023-06-20T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-20T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-20T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-20T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-20T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-20T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
606591,Skomer Drive,2023-06-20T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.0
606591,Skomer Drive,2023-06-20T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-20T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
606591,Skomer Drive,2023-06-20T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
606591,Skomer Drive,2023-06-20T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
606591,Skomer Drive,2023-06-20T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
606591,Skomer Drive,2023-06-20T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.51
606591,Skomer Drive,2023-06-20T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
606591,Skomer Drive,2023-06-20T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
606591,Skomer Drive,2023-06-20T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
606591,Skomer Drive,2023-06-20T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
606591,Skomer Drive,2023-06-20T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
606591,Skomer Drive,2023-06-20T06:00:00.000+00:00,transformer,,Temperature,C,27.8
606591,Skomer Drive,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
606591,Skomer Drive,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
606591,Skomer Drive,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
606591,Skomer Drive,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
606591,Skomer Drive,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
606591,Skomer Drive,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
606591,Skomer Drive,2023-06-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
606591,Skomer Drive,2023-06-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
606591,Skomer Drive,2023-06-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
606591,Skomer Drive,2023-06-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,4.64
606591,Skomer Drive,2023-06-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.72
606591,Skomer Drive,2023-06-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.37
606591,Skomer Drive,2023-06-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
606591,Skomer Drive,2023-06-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
606591,Skomer Drive,2023-06-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
606591,Skomer Drive,2023-06-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
606591,Skomer Drive,2023-06-20T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
606591,Skomer Drive,2023-06-20T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
606591,Skomer Drive,2023-06-20T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-20T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.98
606591,Skomer Drive,2023-06-20T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.97
606591,Skomer Drive,2023-06-20T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.12
606591,Skomer Drive,2023-06-20T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
606591,Skomer Drive,2023-06-20T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
606591,Skomer Drive,2023-06-20T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
606591,Skomer Drive,2023-06-20T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
606591,Skomer Drive,2023-06-20T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-20T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-20T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-20T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-20T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-20T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-20T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
606591,Skomer Drive,2023-06-20T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-20T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-20T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-20T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
606591,Skomer Drive,2023-06-20T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-20T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
606591,Skomer Drive,2023-06-20T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
606591,Skomer Drive,2023-06-20T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
606591,Skomer Drive,2023-06-20T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
606591,Skomer Drive,2023-06-20T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
606591,Skomer Drive,2023-06-20T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
606591,Skomer Drive,2023-06-20T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
606591,Skomer Drive,2023-06-20T05:50:00.000+00:00,transformer,,Temperature,C,27.9
606591,Skomer Drive,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
606591,Skomer Drive,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
606591,Skomer Drive,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
606591,Skomer Drive,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
606591,Skomer Drive,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
606591,Skomer Drive,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
606591,Skomer Drive,2023-06-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
606591,Skomer Drive,2023-06-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
606591,Skomer Drive,2023-06-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.55
606591,Skomer Drive,2023-06-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.26
606591,Skomer Drive,2023-06-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.01
606591,Skomer Drive,2023-06-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,24.4
606591,Skomer Drive,2023-06-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
606591,Skomer Drive,2023-06-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
606591,Skomer Drive,2023-06-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
606591,Skomer Drive,2023-06-20T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-20T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
606591,Skomer Drive,2023-06-20T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
606591,Skomer Drive,2023-06-20T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.6
606591,Skomer Drive,2023-06-20T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.71
606591,Skomer Drive,2023-06-20T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.88
606591,Skomer Drive,2023-06-20T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
606591,Skomer Drive,2023-06-20T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
606591,Skomer Drive,2023-06-20T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
606591,Skomer Drive,2023-06-20T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
606591,Skomer Drive,2023-06-20T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-20T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-20T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-20T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-20T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-20T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-20T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-20T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-20T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-20T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-20T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
606591,Skomer Drive,2023-06-20T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
606591,Skomer Drive,2023-06-20T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
606591,Skomer Drive,2023-06-20T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
606591,Skomer Drive,2023-06-20T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
606591,Skomer Drive,2023-06-20T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
606591,Skomer Drive,2023-06-20T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
606591,Skomer Drive,2023-06-20T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
606591,Skomer Drive,2023-06-20T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
606591,Skomer Drive,2023-06-20T05:40:00.000+00:00,transformer,,Temperature,C,27.9
606591,Skomer Drive,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
606591,Skomer Drive,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
606591,Skomer Drive,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
606591,Skomer Drive,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
606591,Skomer Drive,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
606591,Skomer Drive,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
606591,Skomer Drive,2023-06-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
606591,Skomer Drive,2023-06-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
606591,Skomer Drive,2023-06-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
606591,Skomer Drive,2023-06-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.04
606591,Skomer Drive,2023-06-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.79
606591,Skomer Drive,2023-06-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.5
606591,Skomer Drive,2023-06-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,23.0
606591,Skomer Drive,2023-06-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
606591,Skomer Drive,2023-06-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
606591,Skomer Drive,2023-06-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
606591,Skomer Drive,2023-06-20T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-20T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
606591,Skomer Drive,2023-06-20T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-20T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.24
606591,Skomer Drive,2023-06-20T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
606591,Skomer Drive,2023-06-20T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.9
606591,Skomer Drive,2023-06-20T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
606591,Skomer Drive,2023-06-20T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
606591,Skomer Drive,2023-06-20T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
606591,Skomer Drive,2023-06-20T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
606591,Skomer Drive,2023-06-20T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-20T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-20T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-20T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-20T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-20T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-20T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-20T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-20T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-20T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-20T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-20T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
606591,Skomer Drive,2023-06-20T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
606591,Skomer Drive,2023-06-20T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
606591,Skomer Drive,2023-06-20T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
606591,Skomer Drive,2023-06-20T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
606591,Skomer Drive,2023-06-20T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
606591,Skomer Drive,2023-06-20T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
606591,Skomer Drive,2023-06-20T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
606591,Skomer Drive,2023-06-20T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
606591,Skomer Drive,2023-06-20T05:30:00.000+00:00,transformer,,Temperature,C,27.9
606591,Skomer Drive,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
606591,Skomer Drive,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
606591,Skomer Drive,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
606591,Skomer Drive,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
606591,Skomer Drive,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
606591,Skomer Drive,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
606591,Skomer Drive,2023-06-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
606591,Skomer Drive,2023-06-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
606591,Skomer Drive,2023-06-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
606591,Skomer Drive,2023-06-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.02
606591,Skomer Drive,2023-06-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.86
606591,Skomer Drive,2023-06-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.7
606591,Skomer Drive,2023-06-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,22.3
606591,Skomer Drive,2023-06-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
606591,Skomer Drive,2023-06-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
606591,Skomer Drive,2023-06-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
606591,Skomer Drive,2023-06-20T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-20T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
606591,Skomer Drive,2023-06-20T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-20T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.88
606591,Skomer Drive,2023-06-20T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
606591,Skomer Drive,2023-06-20T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.25
606591,Skomer Drive,2023-06-20T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
606591,Skomer Drive,2023-06-20T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
606591,Skomer Drive,2023-06-20T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
606591,Skomer Drive,2023-06-20T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
606591,Skomer Drive,2023-06-20T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-20T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-20T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-20T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-20T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-20T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-20T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-20T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-20T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-20T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-20T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-20T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
606591,Skomer Drive,2023-06-20T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-20T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.23
606591,Skomer Drive,2023-06-20T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
606591,Skomer Drive,2023-06-20T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
606591,Skomer Drive,2023-06-20T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
606591,Skomer Drive,2023-06-20T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
606591,Skomer Drive,2023-06-20T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
606591,Skomer Drive,2023-06-20T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
606591,Skomer Drive,2023-06-20T05:20:00.000+00:00,transformer,,Temperature,C,28.0
606591,Skomer Drive,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
606591,Skomer Drive,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
606591,Skomer Drive,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
606591,Skomer Drive,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
606591,Skomer Drive,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
606591,Skomer Drive,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
606591,Skomer Drive,2023-06-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
606591,Skomer Drive,2023-06-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
606591,Skomer Drive,2023-06-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
606591,Skomer Drive,2023-06-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,3.71
606591,Skomer Drive,2023-06-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.3
606591,Skomer Drive,2023-06-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.22
606591,Skomer Drive,2023-06-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,22.3
606591,Skomer Drive,2023-06-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
606591,Skomer Drive,2023-06-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
606591,Skomer Drive,2023-06-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
606591,Skomer Drive,2023-06-20T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
606591,Skomer Drive,2023-06-20T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
606591,Skomer Drive,2023-06-20T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
606591,Skomer Drive,2023-06-20T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.89
606591,Skomer Drive,2023-06-20T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.49
606591,Skomer Drive,2023-06-20T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.54
606591,Skomer Drive,2023-06-20T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
606591,Skomer Drive,2023-06-20T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
606591,Skomer Drive,2023-06-20T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
606591,Skomer Drive,2023-06-20T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
606591,Skomer Drive,2023-06-20T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-20T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-20T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-20T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
606591,Skomer Drive,2023-06-20T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-20T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-20T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
606591,Skomer Drive,2023-06-20T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-20T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-20T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-20T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-20T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
606591,Skomer Drive,2023-06-20T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-20T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.05
606591,Skomer Drive,2023-06-20T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
606591,Skomer Drive,2023-06-20T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
606591,Skomer Drive,2023-06-20T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
606591,Skomer Drive,2023-06-20T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
606591,Skomer Drive,2023-06-20T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
606591,Skomer Drive,2023-06-20T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
606591,Skomer Drive,2023-06-20T05:10:00.000+00:00,transformer,,Temperature,C,28.0
606591,Skomer Drive,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
606591,Skomer Drive,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
606591,Skomer Drive,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
606591,Skomer Drive,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
606591,Skomer Drive,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
606591,Skomer Drive,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
606591,Skomer Drive,2023-06-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
606591,Skomer Drive,2023-06-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
606591,Skomer Drive,2023-06-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
606591,Skomer Drive,2023-06-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.05
606591,Skomer Drive,2023-06-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.77
606591,Skomer Drive,2023-06-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.17
606591,Skomer Drive,2023-06-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,19.9
606591,Skomer Drive,2023-06-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
606591,Skomer Drive,2023-06-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
606591,Skomer Drive,2023-06-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
606591,Skomer Drive,2023-06-20T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-20T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
606591,Skomer Drive,2023-06-20T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
606591,Skomer Drive,2023-06-20T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.25
606591,Skomer Drive,2023-06-20T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.21
606591,Skomer Drive,2023-06-20T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.14
606591,Skomer Drive,2023-06-20T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
606591,Skomer Drive,2023-06-20T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
606591,Skomer Drive,2023-06-20T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
606591,Skomer Drive,2023-06-20T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
606591,Skomer Drive,2023-06-20T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-20T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-20T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-20T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-20T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-20T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-20T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
606591,Skomer Drive,2023-06-20T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-20T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-20T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-20T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-20T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
606591,Skomer Drive,2023-06-20T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-20T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
606591,Skomer Drive,2023-06-20T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
606591,Skomer Drive,2023-06-20T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.64
606591,Skomer Drive,2023-06-20T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
606591,Skomer Drive,2023-06-20T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
606591,Skomer Drive,2023-06-20T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
606591,Skomer Drive,2023-06-20T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
606591,Skomer Drive,2023-06-20T05:00:00.000+00:00,transformer,,Temperature,C,28.0
606591,Skomer Drive,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
606591,Skomer Drive,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
606591,Skomer Drive,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
606591,Skomer Drive,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
606591,Skomer Drive,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
606591,Skomer Drive,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
606591,Skomer Drive,2023-06-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
606591,Skomer Drive,2023-06-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
606591,Skomer Drive,2023-06-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
606591,Skomer Drive,2023-06-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.05
606591,Skomer Drive,2023-06-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
606591,Skomer Drive,2023-06-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.27
606591,Skomer Drive,2023-06-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,23.3
606591,Skomer Drive,2023-06-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
606591,Skomer Drive,2023-06-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
606591,Skomer Drive,2023-06-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
606591,Skomer Drive,2023-06-20T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
606591,Skomer Drive,2023-06-20T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
606591,Skomer Drive,2023-06-20T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-20T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.98
606591,Skomer Drive,2023-06-20T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
606591,Skomer Drive,2023-06-20T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.93
606591,Skomer Drive,2023-06-20T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
606591,Skomer Drive,2023-06-20T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
606591,Skomer Drive,2023-06-20T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
606591,Skomer Drive,2023-06-20T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
606591,Skomer Drive,2023-06-20T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-20T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-20T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-20T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
606591,Skomer Drive,2023-06-20T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-20T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-20T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
606591,Skomer Drive,2023-06-20T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-20T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-20T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-20T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-20T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
606591,Skomer Drive,2023-06-20T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
606591,Skomer Drive,2023-06-20T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
606591,Skomer Drive,2023-06-20T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
606591,Skomer Drive,2023-06-20T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
606591,Skomer Drive,2023-06-20T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
606591,Skomer Drive,2023-06-20T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
606591,Skomer Drive,2023-06-20T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
606591,Skomer Drive,2023-06-20T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
606591,Skomer Drive,2023-06-20T04:50:00.000+00:00,transformer,,Temperature,C,28.1
606591,Skomer Drive,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
606591,Skomer Drive,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
606591,Skomer Drive,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
606591,Skomer Drive,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
606591,Skomer Drive,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
606591,Skomer Drive,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
606591,Skomer Drive,2023-06-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
606591,Skomer Drive,2023-06-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
606591,Skomer Drive,2023-06-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
606591,Skomer Drive,2023-06-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.09
606591,Skomer Drive,2023-06-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.95
606591,Skomer Drive,2023-06-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.56
606591,Skomer Drive,2023-06-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,19.5
606591,Skomer Drive,2023-06-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
606591,Skomer Drive,2023-06-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
606591,Skomer Drive,2023-06-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
606591,Skomer Drive,2023-06-20T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-20T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
606591,Skomer Drive,2023-06-20T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
606591,Skomer Drive,2023-06-20T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.45
606591,Skomer Drive,2023-06-20T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
606591,Skomer Drive,2023-06-20T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.42
606591,Skomer Drive,2023-06-20T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
606591,Skomer Drive,2023-06-20T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
606591,Skomer Drive,2023-06-20T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
606591,Skomer Drive,2023-06-20T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
606591,Skomer Drive,2023-06-20T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-20T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-20T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-20T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-20T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-20T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-20T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
606591,Skomer Drive,2023-06-20T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-20T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-20T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-20T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
606591,Skomer Drive,2023-06-20T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
606591,Skomer Drive,2023-06-20T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
606591,Skomer Drive,2023-06-20T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
606591,Skomer Drive,2023-06-20T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
606591,Skomer Drive,2023-06-20T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.89
606591,Skomer Drive,2023-06-20T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
606591,Skomer Drive,2023-06-20T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
606591,Skomer Drive,2023-06-20T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
606591,Skomer Drive,2023-06-20T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
606591,Skomer Drive,2023-06-20T04:40:00.000+00:00,transformer,,Temperature,C,28.2
606591,Skomer Drive,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
606591,Skomer Drive,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
606591,Skomer Drive,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
606591,Skomer Drive,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
606591,Skomer Drive,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
606591,Skomer Drive,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
606591,Skomer Drive,2023-06-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
606591,Skomer Drive,2023-06-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
606591,Skomer Drive,2023-06-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.91
606591,Skomer Drive,2023-06-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.87
606591,Skomer Drive,2023-06-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.98
606591,Skomer Drive,2023-06-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,18.1
606591,Skomer Drive,2023-06-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
606591,Skomer Drive,2023-06-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
606591,Skomer Drive,2023-06-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
606591,Skomer Drive,2023-06-20T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
606591,Skomer Drive,2023-06-20T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
606591,Skomer Drive,2023-06-20T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-20T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.08
606591,Skomer Drive,2023-06-20T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
606591,Skomer Drive,2023-06-20T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.47
606591,Skomer Drive,2023-06-20T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
606591,Skomer Drive,2023-06-20T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
606591,Skomer Drive,2023-06-20T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
606591,Skomer Drive,2023-06-20T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
606591,Skomer Drive,2023-06-20T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-20T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-20T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-20T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-20T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-20T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-20T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
606591,Skomer Drive,2023-06-20T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-20T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-20T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-20T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-20T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
606591,Skomer Drive,2023-06-20T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
606591,Skomer Drive,2023-06-20T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
606591,Skomer Drive,2023-06-20T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
606591,Skomer Drive,2023-06-20T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
606591,Skomer Drive,2023-06-20T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
606591,Skomer Drive,2023-06-20T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
606591,Skomer Drive,2023-06-20T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
606591,Skomer Drive,2023-06-20T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
606591,Skomer Drive,2023-06-20T04:30:00.000+00:00,transformer,,Temperature,C,28.3
606591,Skomer Drive,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
606591,Skomer Drive,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
606591,Skomer Drive,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
606591,Skomer Drive,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
606591,Skomer Drive,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
606591,Skomer Drive,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
606591,Skomer Drive,2023-06-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
606591,Skomer Drive,2023-06-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
606591,Skomer Drive,2023-06-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
606591,Skomer Drive,2023-06-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.09
606591,Skomer Drive,2023-06-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.22
606591,Skomer Drive,2023-06-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.26
606591,Skomer Drive,2023-06-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,16.9
606591,Skomer Drive,2023-06-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
606591,Skomer Drive,2023-06-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
606591,Skomer Drive,2023-06-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
606591,Skomer Drive,2023-06-20T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
