Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-20T00:30:00.000+00:00,transformer,,Temperature,C,30.1
606591,Skomer Drive,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
606591,Skomer Drive,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
606591,Skomer Drive,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
606591,Skomer Drive,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
606591,Skomer Drive,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
606591,Skomer Drive,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
606591,Skomer Drive,2023-06-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
606591,Skomer Drive,2023-06-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
606591,Skomer Drive,2023-06-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,2.97
606591,Skomer Drive,2023-06-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.85
606591,Skomer Drive,2023-06-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,4.53
606591,Skomer Drive,2023-06-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,20.6
606591,Skomer Drive,2023-06-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
606591,Skomer Drive,2023-06-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
606591,Skomer Drive,2023-06-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
606591,Skomer Drive,2023-06-20T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-20T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
606591,Skomer Drive,2023-06-20T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
606591,Skomer Drive,2023-06-20T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.42
606591,Skomer Drive,2023-06-20T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.23
606591,Skomer Drive,2023-06-20T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.4
606591,Skomer Drive,2023-06-20T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
606591,Skomer Drive,2023-06-20T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
606591,Skomer Drive,2023-06-20T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
606591,Skomer Drive,2023-06-20T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
606591,Skomer Drive,2023-06-20T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-20T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-20T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-20T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-20T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-20T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-20T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
606591,Skomer Drive,2023-06-20T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-20T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-20T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-20T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-20T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
606591,Skomer Drive,2023-06-20T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-20T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
606591,Skomer Drive,2023-06-20T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
606591,Skomer Drive,2023-06-20T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
606591,Skomer Drive,2023-06-20T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
606591,Skomer Drive,2023-06-20T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
606591,Skomer Drive,2023-06-20T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
606591,Skomer Drive,2023-06-20T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
606591,Skomer Drive,2023-06-20T00:20:00.000+00:00,transformer,,Temperature,C,30.2
606591,Skomer Drive,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
606591,Skomer Drive,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
606591,Skomer Drive,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
606591,Skomer Drive,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
606591,Skomer Drive,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
606591,Skomer Drive,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
606591,Skomer Drive,2023-06-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
606591,Skomer Drive,2023-06-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
606591,Skomer Drive,2023-06-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
606591,Skomer Drive,2023-06-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,3.38
606591,Skomer Drive,2023-06-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.58
606591,Skomer Drive,2023-06-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,4.32
606591,Skomer Drive,2023-06-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,19.6
606591,Skomer Drive,2023-06-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
606591,Skomer Drive,2023-06-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
606591,Skomer Drive,2023-06-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
606591,Skomer Drive,2023-06-20T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
606591,Skomer Drive,2023-06-20T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
606591,Skomer Drive,2023-06-20T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
606591,Skomer Drive,2023-06-20T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.17
606591,Skomer Drive,2023-06-20T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
606591,Skomer Drive,2023-06-20T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.49
606591,Skomer Drive,2023-06-20T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
606591,Skomer Drive,2023-06-20T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
606591,Skomer Drive,2023-06-20T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
606591,Skomer Drive,2023-06-20T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
606591,Skomer Drive,2023-06-20T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-20T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-20T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-20T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-20T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-20T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-20T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-20T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-20T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-20T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
606591,Skomer Drive,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
606591,Skomer Drive,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
606591,Skomer Drive,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
606591,Skomer Drive,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
606591,Skomer Drive,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
606591,Skomer Drive,2023-06-20T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
606591,Skomer Drive,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
606591,Skomer Drive,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
606591,Skomer Drive,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
606591,Skomer Drive,2023-06-20T00:10:00.000+00:00,transformer,,Temperature,C,30.3
606591,Skomer Drive,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
606591,Skomer Drive,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
606591,Skomer Drive,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
606591,Skomer Drive,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
606591,Skomer Drive,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
606591,Skomer Drive,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
606591,Skomer Drive,2023-06-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
606591,Skomer Drive,2023-06-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
606591,Skomer Drive,2023-06-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
606591,Skomer Drive,2023-06-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,3.24
606591,Skomer Drive,2023-06-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.29
606591,Skomer Drive,2023-06-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,4.4
606591,Skomer Drive,2023-06-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,19.9
606591,Skomer Drive,2023-06-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
606591,Skomer Drive,2023-06-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
606591,Skomer Drive,2023-06-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
606591,Skomer Drive,2023-06-20T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
606591,Skomer Drive,2023-06-20T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
606591,Skomer Drive,2023-06-20T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
606591,Skomer Drive,2023-06-20T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.16
606591,Skomer Drive,2023-06-20T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
606591,Skomer Drive,2023-06-20T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.56
606591,Skomer Drive,2023-06-20T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
606591,Skomer Drive,2023-06-20T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
606591,Skomer Drive,2023-06-20T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
606591,Skomer Drive,2023-06-20T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
606591,Skomer Drive,2023-06-20T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-20T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-20T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-20T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-20T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-20T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-20T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-20T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-20T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-20T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
606591,Skomer Drive,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
606591,Skomer Drive,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
606591,Skomer Drive,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
606591,Skomer Drive,2023-06-20T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
606591,Skomer Drive,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
606591,Skomer Drive,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
606591,Skomer Drive,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
606591,Skomer Drive,2023-06-20T00:00:00.000+00:00,transformer,,Temperature,C,30.4
606591,Skomer Drive,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
606591,Skomer Drive,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
606591,Skomer Drive,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
606591,Skomer Drive,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
606591,Skomer Drive,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
606591,Skomer Drive,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
606591,Skomer Drive,2023-06-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
606591,Skomer Drive,2023-06-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
606591,Skomer Drive,2023-06-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
606591,Skomer Drive,2023-06-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,3.1
606591,Skomer Drive,2023-06-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.38
606591,Skomer Drive,2023-06-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,4.6
606591,Skomer Drive,2023-06-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,20.8
606591,Skomer Drive,2023-06-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
606591,Skomer Drive,2023-06-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
606591,Skomer Drive,2023-06-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
606591,Skomer Drive,2023-06-21T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-21T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
606591,Skomer Drive,2023-06-21T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
606591,Skomer Drive,2023-06-21T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
606591,Skomer Drive,2023-06-21T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
606591,Skomer Drive,2023-06-21T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.27
606591,Skomer Drive,2023-06-21T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
606591,Skomer Drive,2023-06-21T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
606591,Skomer Drive,2023-06-21T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
606591,Skomer Drive,2023-06-21T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
606591,Skomer Drive,2023-06-21T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-21T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-21T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-21T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-21T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-21T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-21T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-21T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
606591,Skomer Drive,2023-06-21T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
606591,Skomer Drive,2023-06-21T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
606591,Skomer Drive,2023-06-21T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
606591,Skomer Drive,2023-06-21T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
606591,Skomer Drive,2023-06-21T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
606591,Skomer Drive,2023-06-21T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
606591,Skomer Drive,2023-06-21T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
606591,Skomer Drive,2023-06-21T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
606591,Skomer Drive,2023-06-21T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
606591,Skomer Drive,2023-06-21T23:50:00.000+00:00,transformer,,Temperature,C,32.0
606591,Skomer Drive,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
606591,Skomer Drive,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
606591,Skomer Drive,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
606591,Skomer Drive,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
606591,Skomer Drive,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
606591,Skomer Drive,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
606591,Skomer Drive,2023-06-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
606591,Skomer Drive,2023-06-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
606591,Skomer Drive,2023-06-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
606591,Skomer Drive,2023-06-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,3.36
606591,Skomer Drive,2023-06-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.32
606591,Skomer Drive,2023-06-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,4.83
606591,Skomer Drive,2023-06-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,20.2
606591,Skomer Drive,2023-06-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
606591,Skomer Drive,2023-06-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
606591,Skomer Drive,2023-06-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
606591,Skomer Drive,2023-06-21T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
606591,Skomer Drive,2023-06-21T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
606591,Skomer Drive,2023-06-21T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
606591,Skomer Drive,2023-06-21T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.15
606591,Skomer Drive,2023-06-21T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
606591,Skomer Drive,2023-06-21T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.55
606591,Skomer Drive,2023-06-21T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
606591,Skomer Drive,2023-06-21T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
606591,Skomer Drive,2023-06-21T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
606591,Skomer Drive,2023-06-21T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
606591,Skomer Drive,2023-06-21T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-21T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-21T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-21T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-21T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-21T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-21T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
606591,Skomer Drive,2023-06-21T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
606591,Skomer Drive,2023-06-21T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
606591,Skomer Drive,2023-06-21T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
606591,Skomer Drive,2023-06-21T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
606591,Skomer Drive,2023-06-21T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.78
606591,Skomer Drive,2023-06-21T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
606591,Skomer Drive,2023-06-21T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
606591,Skomer Drive,2023-06-21T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
606591,Skomer Drive,2023-06-21T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
606591,Skomer Drive,2023-06-21T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
606591,Skomer Drive,2023-06-21T23:40:00.000+00:00,transformer,,Temperature,C,32.1
606591,Skomer Drive,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
606591,Skomer Drive,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
606591,Skomer Drive,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
606591,Skomer Drive,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
606591,Skomer Drive,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
606591,Skomer Drive,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
606591,Skomer Drive,2023-06-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
606591,Skomer Drive,2023-06-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
606591,Skomer Drive,2023-06-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
606591,Skomer Drive,2023-06-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,3.1
606591,Skomer Drive,2023-06-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.9
606591,Skomer Drive,2023-06-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,4.67
606591,Skomer Drive,2023-06-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,30.5
606591,Skomer Drive,2023-06-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
606591,Skomer Drive,2023-06-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
606591,Skomer Drive,2023-06-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
606591,Skomer Drive,2023-06-21T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
606591,Skomer Drive,2023-06-21T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
606591,Skomer Drive,2023-06-21T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
606591,Skomer Drive,2023-06-21T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.08
606591,Skomer Drive,2023-06-21T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
606591,Skomer Drive,2023-06-21T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.45
606591,Skomer Drive,2023-06-21T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
606591,Skomer Drive,2023-06-21T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
606591,Skomer Drive,2023-06-21T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
606591,Skomer Drive,2023-06-21T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
606591,Skomer Drive,2023-06-21T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-21T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-21T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-21T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-21T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-21T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-21T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
606591,Skomer Drive,2023-06-21T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
606591,Skomer Drive,2023-06-21T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
606591,Skomer Drive,2023-06-21T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
606591,Skomer Drive,2023-06-21T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
606591,Skomer Drive,2023-06-21T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.73
606591,Skomer Drive,2023-06-21T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.55
606591,Skomer Drive,2023-06-21T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
606591,Skomer Drive,2023-06-21T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
606591,Skomer Drive,2023-06-21T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
606591,Skomer Drive,2023-06-21T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
606591,Skomer Drive,2023-06-21T23:30:00.000+00:00,transformer,,Temperature,C,32.3
606591,Skomer Drive,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
606591,Skomer Drive,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
606591,Skomer Drive,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
606591,Skomer Drive,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
606591,Skomer Drive,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
606591,Skomer Drive,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
606591,Skomer Drive,2023-06-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
606591,Skomer Drive,2023-06-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
606591,Skomer Drive,2023-06-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
606591,Skomer Drive,2023-06-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,3.1
606591,Skomer Drive,2023-06-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.74
606591,Skomer Drive,2023-06-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.41
606591,Skomer Drive,2023-06-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
606591,Skomer Drive,2023-06-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
606591,Skomer Drive,2023-06-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
606591,Skomer Drive,2023-06-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
606591,Skomer Drive,2023-06-21T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-21T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
606591,Skomer Drive,2023-06-21T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
606591,Skomer Drive,2023-06-21T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.51
606591,Skomer Drive,2023-06-21T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
606591,Skomer Drive,2023-06-21T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.81
606591,Skomer Drive,2023-06-21T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
606591,Skomer Drive,2023-06-21T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
606591,Skomer Drive,2023-06-21T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
606591,Skomer Drive,2023-06-21T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
606591,Skomer Drive,2023-06-21T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-21T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-21T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-21T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-21T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-21T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-21T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
606591,Skomer Drive,2023-06-21T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-21T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
606591,Skomer Drive,2023-06-21T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-21T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
606591,Skomer Drive,2023-06-21T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.8
606591,Skomer Drive,2023-06-21T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
606591,Skomer Drive,2023-06-21T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
606591,Skomer Drive,2023-06-21T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
606591,Skomer Drive,2023-06-21T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
606591,Skomer Drive,2023-06-21T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
606591,Skomer Drive,2023-06-21T23:20:00.000+00:00,transformer,,Temperature,C,32.4
606591,Skomer Drive,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
606591,Skomer Drive,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
606591,Skomer Drive,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
606591,Skomer Drive,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
606591,Skomer Drive,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
606591,Skomer Drive,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
606591,Skomer Drive,2023-06-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
606591,Skomer Drive,2023-06-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
606591,Skomer Drive,2023-06-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
606591,Skomer Drive,2023-06-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,3.59
606591,Skomer Drive,2023-06-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.51
606591,Skomer Drive,2023-06-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,5.04
606591,Skomer Drive,2023-06-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,26.2
606591,Skomer Drive,2023-06-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
606591,Skomer Drive,2023-06-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
606591,Skomer Drive,2023-06-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
606591,Skomer Drive,2023-06-21T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-21T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
606591,Skomer Drive,2023-06-21T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-21T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.47
606591,Skomer Drive,2023-06-21T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
606591,Skomer Drive,2023-06-21T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.08
606591,Skomer Drive,2023-06-21T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
606591,Skomer Drive,2023-06-21T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
606591,Skomer Drive,2023-06-21T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
606591,Skomer Drive,2023-06-21T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
606591,Skomer Drive,2023-06-21T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-21T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-21T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-21T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-21T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-21T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-21T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-21T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-21T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
606591,Skomer Drive,2023-06-21T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-21T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
606591,Skomer Drive,2023-06-21T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
606591,Skomer Drive,2023-06-21T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
606591,Skomer Drive,2023-06-21T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
606591,Skomer Drive,2023-06-21T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
606591,Skomer Drive,2023-06-21T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
606591,Skomer Drive,2023-06-21T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
606591,Skomer Drive,2023-06-21T23:10:00.000+00:00,transformer,,Temperature,C,32.5
606591,Skomer Drive,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
606591,Skomer Drive,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
606591,Skomer Drive,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
606591,Skomer Drive,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
606591,Skomer Drive,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
606591,Skomer Drive,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
606591,Skomer Drive,2023-06-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
606591,Skomer Drive,2023-06-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
606591,Skomer Drive,2023-06-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
606591,Skomer Drive,2023-06-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,3.61
606591,Skomer Drive,2023-06-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.95
606591,Skomer Drive,2023-06-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,4.8
606591,Skomer Drive,2023-06-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,26.5
606591,Skomer Drive,2023-06-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
606591,Skomer Drive,2023-06-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
606591,Skomer Drive,2023-06-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
606591,Skomer Drive,2023-06-21T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
606591,Skomer Drive,2023-06-21T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
606591,Skomer Drive,2023-06-21T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
606591,Skomer Drive,2023-06-21T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.67
606591,Skomer Drive,2023-06-21T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
606591,Skomer Drive,2023-06-21T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.82
606591,Skomer Drive,2023-06-21T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
606591,Skomer Drive,2023-06-21T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
606591,Skomer Drive,2023-06-21T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
606591,Skomer Drive,2023-06-21T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
606591,Skomer Drive,2023-06-21T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-21T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-21T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-21T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-21T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-21T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-21T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-21T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-21T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
606591,Skomer Drive,2023-06-21T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
606591,Skomer Drive,2023-06-21T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
606591,Skomer Drive,2023-06-21T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
606591,Skomer Drive,2023-06-21T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
606591,Skomer Drive,2023-06-21T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
606591,Skomer Drive,2023-06-21T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
606591,Skomer Drive,2023-06-21T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
606591,Skomer Drive,2023-06-21T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
606591,Skomer Drive,2023-06-21T23:00:00.000+00:00,transformer,,Temperature,C,32.7
606591,Skomer Drive,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
606591,Skomer Drive,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
606591,Skomer Drive,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
606591,Skomer Drive,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
606591,Skomer Drive,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
606591,Skomer Drive,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
606591,Skomer Drive,2023-06-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
606591,Skomer Drive,2023-06-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
606591,Skomer Drive,2023-06-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
606591,Skomer Drive,2023-06-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,4.22
606591,Skomer Drive,2023-06-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.53
606591,Skomer Drive,2023-06-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,4.74
606591,Skomer Drive,2023-06-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,24.6
606591,Skomer Drive,2023-06-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
606591,Skomer Drive,2023-06-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
606591,Skomer Drive,2023-06-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
606591,Skomer Drive,2023-06-21T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-21T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
606591,Skomer Drive,2023-06-21T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
606591,Skomer Drive,2023-06-21T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.65
606591,Skomer Drive,2023-06-21T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
606591,Skomer Drive,2023-06-21T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.88
606591,Skomer Drive,2023-06-21T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
606591,Skomer Drive,2023-06-21T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
606591,Skomer Drive,2023-06-21T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
606591,Skomer Drive,2023-06-21T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
606591,Skomer Drive,2023-06-21T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-21T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-21T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-21T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-21T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-21T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-21T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
606591,Skomer Drive,2023-06-21T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-21T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
606591,Skomer Drive,2023-06-21T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
606591,Skomer Drive,2023-06-21T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
606591,Skomer Drive,2023-06-21T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.74
606591,Skomer Drive,2023-06-21T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
606591,Skomer Drive,2023-06-21T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
606591,Skomer Drive,2023-06-21T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
606591,Skomer Drive,2023-06-21T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
606591,Skomer Drive,2023-06-21T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
606591,Skomer Drive,2023-06-21T22:50:00.000+00:00,transformer,,Temperature,C,32.8
606591,Skomer Drive,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
606591,Skomer Drive,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
606591,Skomer Drive,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
606591,Skomer Drive,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
606591,Skomer Drive,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
606591,Skomer Drive,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
606591,Skomer Drive,2023-06-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
606591,Skomer Drive,2023-06-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
606591,Skomer Drive,2023-06-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
606591,Skomer Drive,2023-06-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,4.35
606591,Skomer Drive,2023-06-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.07
606591,Skomer Drive,2023-06-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,4.87
606591,Skomer Drive,2023-06-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,28.7
606591,Skomer Drive,2023-06-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
606591,Skomer Drive,2023-06-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
606591,Skomer Drive,2023-06-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
606591,Skomer Drive,2023-06-21T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-21T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
606591,Skomer Drive,2023-06-21T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-21T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
606591,Skomer Drive,2023-06-21T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
606591,Skomer Drive,2023-06-21T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.17
606591,Skomer Drive,2023-06-21T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
606591,Skomer Drive,2023-06-21T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
606591,Skomer Drive,2023-06-21T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
606591,Skomer Drive,2023-06-21T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
606591,Skomer Drive,2023-06-21T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-21T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-21T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-21T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-21T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-21T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-21T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-21T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-21T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-21T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
606591,Skomer Drive,2023-06-21T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-21T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
606591,Skomer Drive,2023-06-21T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.28
606591,Skomer Drive,2023-06-21T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
606591,Skomer Drive,2023-06-21T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
606591,Skomer Drive,2023-06-21T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
606591,Skomer Drive,2023-06-21T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
606591,Skomer Drive,2023-06-21T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
606591,Skomer Drive,2023-06-21T22:40:00.000+00:00,transformer,,Temperature,C,33.0
606591,Skomer Drive,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
606591,Skomer Drive,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
606591,Skomer Drive,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
606591,Skomer Drive,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
606591,Skomer Drive,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
606591,Skomer Drive,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
606591,Skomer Drive,2023-06-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
606591,Skomer Drive,2023-06-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
606591,Skomer Drive,2023-06-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
606591,Skomer Drive,2023-06-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,4.26
606591,Skomer Drive,2023-06-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.93
606591,Skomer Drive,2023-06-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,6.45
606591,Skomer Drive,2023-06-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,31.9
606591,Skomer Drive,2023-06-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
606591,Skomer Drive,2023-06-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
606591,Skomer Drive,2023-06-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
606591,Skomer Drive,2023-06-21T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-21T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
606591,Skomer Drive,2023-06-21T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
606591,Skomer Drive,2023-06-21T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.88
606591,Skomer Drive,2023-06-21T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
606591,Skomer Drive,2023-06-21T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.0
606591,Skomer Drive,2023-06-21T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
606591,Skomer Drive,2023-06-21T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
606591,Skomer Drive,2023-06-21T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
606591,Skomer Drive,2023-06-21T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
606591,Skomer Drive,2023-06-21T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-21T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-21T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-21T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-21T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-21T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-21T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
606591,Skomer Drive,2023-06-21T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
