Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-21T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
606591,Skomer Drive,2023-06-21T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
606591,Skomer Drive,2023-06-21T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
606591,Skomer Drive,2023-06-21T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.9
606591,Skomer Drive,2023-06-21T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
606591,Skomer Drive,2023-06-21T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
606591,Skomer Drive,2023-06-21T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
606591,Skomer Drive,2023-06-21T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
606591,Skomer Drive,2023-06-21T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
606591,Skomer Drive,2023-06-21T22:30:00.000+00:00,transformer,,Temperature,C,33.1
606591,Skomer Drive,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
606591,Skomer Drive,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
606591,Skomer Drive,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
606591,Skomer Drive,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
606591,Skomer Drive,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
606591,Skomer Drive,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
606591,Skomer Drive,2023-06-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
606591,Skomer Drive,2023-06-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
606591,Skomer Drive,2023-06-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
606591,Skomer Drive,2023-06-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,4.25
606591,Skomer Drive,2023-06-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.26
606591,Skomer Drive,2023-06-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,7.06
606591,Skomer Drive,2023-06-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,28.5
606591,Skomer Drive,2023-06-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
606591,Skomer Drive,2023-06-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
606591,Skomer Drive,2023-06-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
606591,Skomer Drive,2023-06-21T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
606591,Skomer Drive,2023-06-21T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
606591,Skomer Drive,2023-06-21T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-21T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.75
606591,Skomer Drive,2023-06-21T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
606591,Skomer Drive,2023-06-21T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.15
606591,Skomer Drive,2023-06-21T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
606591,Skomer Drive,2023-06-21T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
606591,Skomer Drive,2023-06-21T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
606591,Skomer Drive,2023-06-21T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
606591,Skomer Drive,2023-06-21T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-21T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-21T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-21T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-21T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-21T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-21T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
606591,Skomer Drive,2023-06-21T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
606591,Skomer Drive,2023-06-21T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
606591,Skomer Drive,2023-06-21T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-21T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
606591,Skomer Drive,2023-06-21T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.03
606591,Skomer Drive,2023-06-21T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.45
606591,Skomer Drive,2023-06-21T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
606591,Skomer Drive,2023-06-21T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
606591,Skomer Drive,2023-06-21T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
606591,Skomer Drive,2023-06-21T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
606591,Skomer Drive,2023-06-21T22:20:00.000+00:00,transformer,,Temperature,C,33.3
606591,Skomer Drive,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
606591,Skomer Drive,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
606591,Skomer Drive,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
606591,Skomer Drive,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
606591,Skomer Drive,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
606591,Skomer Drive,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
606591,Skomer Drive,2023-06-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
606591,Skomer Drive,2023-06-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
606591,Skomer Drive,2023-06-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
606591,Skomer Drive,2023-06-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,4.07
606591,Skomer Drive,2023-06-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.47
606591,Skomer Drive,2023-06-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,7.45
606591,Skomer Drive,2023-06-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
606591,Skomer Drive,2023-06-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
606591,Skomer Drive,2023-06-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
606591,Skomer Drive,2023-06-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
606591,Skomer Drive,2023-06-21T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-21T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
606591,Skomer Drive,2023-06-21T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-21T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.86
606591,Skomer Drive,2023-06-21T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
606591,Skomer Drive,2023-06-21T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.94
606591,Skomer Drive,2023-06-21T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
606591,Skomer Drive,2023-06-21T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
606591,Skomer Drive,2023-06-21T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
606591,Skomer Drive,2023-06-21T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
606591,Skomer Drive,2023-06-21T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-21T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-21T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-21T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-21T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-21T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-21T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,2.0
606591,Skomer Drive,2023-06-21T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-21T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
606591,Skomer Drive,2023-06-21T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-21T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.61
606591,Skomer Drive,2023-06-21T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.22
606591,Skomer Drive,2023-06-21T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.61
606591,Skomer Drive,2023-06-21T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
606591,Skomer Drive,2023-06-21T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
606591,Skomer Drive,2023-06-21T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
606591,Skomer Drive,2023-06-21T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
606591,Skomer Drive,2023-06-21T22:10:00.000+00:00,transformer,,Temperature,C,33.4
606591,Skomer Drive,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
606591,Skomer Drive,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
606591,Skomer Drive,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
606591,Skomer Drive,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
606591,Skomer Drive,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
606591,Skomer Drive,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
606591,Skomer Drive,2023-06-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
606591,Skomer Drive,2023-06-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
606591,Skomer Drive,2023-06-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
606591,Skomer Drive,2023-06-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,5.43
606591,Skomer Drive,2023-06-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.8
606591,Skomer Drive,2023-06-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,7.35
606591,Skomer Drive,2023-06-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,31.5
606591,Skomer Drive,2023-06-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
606591,Skomer Drive,2023-06-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
606591,Skomer Drive,2023-06-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
606591,Skomer Drive,2023-06-21T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
606591,Skomer Drive,2023-06-21T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
606591,Skomer Drive,2023-06-21T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
606591,Skomer Drive,2023-06-21T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.04
606591,Skomer Drive,2023-06-21T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.7
606591,Skomer Drive,2023-06-21T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.88
606591,Skomer Drive,2023-06-21T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
606591,Skomer Drive,2023-06-21T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
606591,Skomer Drive,2023-06-21T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
606591,Skomer Drive,2023-06-21T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
606591,Skomer Drive,2023-06-21T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-21T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-21T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-21T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-21T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-21T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-21T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.0
606591,Skomer Drive,2023-06-21T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
606591,Skomer Drive,2023-06-21T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
606591,Skomer Drive,2023-06-21T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
606591,Skomer Drive,2023-06-21T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
606591,Skomer Drive,2023-06-21T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.56
606591,Skomer Drive,2023-06-21T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.64
606591,Skomer Drive,2023-06-21T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
606591,Skomer Drive,2023-06-21T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
606591,Skomer Drive,2023-06-21T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
606591,Skomer Drive,2023-06-21T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
606591,Skomer Drive,2023-06-21T22:00:00.000+00:00,transformer,,Temperature,C,33.6
606591,Skomer Drive,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
606591,Skomer Drive,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
606591,Skomer Drive,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
606591,Skomer Drive,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
606591,Skomer Drive,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
606591,Skomer Drive,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
606591,Skomer Drive,2023-06-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
606591,Skomer Drive,2023-06-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
606591,Skomer Drive,2023-06-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
606591,Skomer Drive,2023-06-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,6.12
606591,Skomer Drive,2023-06-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.92
606591,Skomer Drive,2023-06-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,6.23
606591,Skomer Drive,2023-06-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
606591,Skomer Drive,2023-06-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
606591,Skomer Drive,2023-06-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
606591,Skomer Drive,2023-06-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
606591,Skomer Drive,2023-06-21T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-21T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
606591,Skomer Drive,2023-06-21T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-21T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.63
606591,Skomer Drive,2023-06-21T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.86
606591,Skomer Drive,2023-06-21T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.99
606591,Skomer Drive,2023-06-21T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
606591,Skomer Drive,2023-06-21T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
606591,Skomer Drive,2023-06-21T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
606591,Skomer Drive,2023-06-21T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
606591,Skomer Drive,2023-06-21T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-21T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-21T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-21T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
606591,Skomer Drive,2023-06-21T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-21T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-21T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
606591,Skomer Drive,2023-06-21T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-21T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-21T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
606591,Skomer Drive,2023-06-21T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
606591,Skomer Drive,2023-06-21T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
606591,Skomer Drive,2023-06-21T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.33
606591,Skomer Drive,2023-06-21T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
606591,Skomer Drive,2023-06-21T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
606591,Skomer Drive,2023-06-21T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
606591,Skomer Drive,2023-06-21T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
606591,Skomer Drive,2023-06-21T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
606591,Skomer Drive,2023-06-21T21:50:00.000+00:00,transformer,,Temperature,C,33.7
606591,Skomer Drive,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
606591,Skomer Drive,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
606591,Skomer Drive,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
606591,Skomer Drive,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
606591,Skomer Drive,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
606591,Skomer Drive,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
606591,Skomer Drive,2023-06-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
606591,Skomer Drive,2023-06-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
606591,Skomer Drive,2023-06-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
606591,Skomer Drive,2023-06-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,6.68
606591,Skomer Drive,2023-06-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.74
606591,Skomer Drive,2023-06-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,6.75
606591,Skomer Drive,2023-06-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,30.5
606591,Skomer Drive,2023-06-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
606591,Skomer Drive,2023-06-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
606591,Skomer Drive,2023-06-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
606591,Skomer Drive,2023-06-21T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-21T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
606591,Skomer Drive,2023-06-21T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
606591,Skomer Drive,2023-06-21T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.33
606591,Skomer Drive,2023-06-21T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.8
606591,Skomer Drive,2023-06-21T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.31
606591,Skomer Drive,2023-06-21T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
606591,Skomer Drive,2023-06-21T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
606591,Skomer Drive,2023-06-21T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
606591,Skomer Drive,2023-06-21T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
606591,Skomer Drive,2023-06-21T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-21T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-21T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-21T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-21T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-21T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-21T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,2.1
606591,Skomer Drive,2023-06-21T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-21T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
606591,Skomer Drive,2023-06-21T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
606591,Skomer Drive,2023-06-21T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
606591,Skomer Drive,2023-06-21T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.84
606591,Skomer Drive,2023-06-21T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.45
606591,Skomer Drive,2023-06-21T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
606591,Skomer Drive,2023-06-21T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
606591,Skomer Drive,2023-06-21T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.8
606591,Skomer Drive,2023-06-21T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
606591,Skomer Drive,2023-06-21T21:40:00.000+00:00,transformer,,Temperature,C,33.9
606591,Skomer Drive,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
606591,Skomer Drive,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
606591,Skomer Drive,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
606591,Skomer Drive,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
606591,Skomer Drive,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
606591,Skomer Drive,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
606591,Skomer Drive,2023-06-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
606591,Skomer Drive,2023-06-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
606591,Skomer Drive,2023-06-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,7.62
606591,Skomer Drive,2023-06-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.27
606591,Skomer Drive,2023-06-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,6.72
606591,Skomer Drive,2023-06-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
606591,Skomer Drive,2023-06-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
606591,Skomer Drive,2023-06-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
606591,Skomer Drive,2023-06-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
606591,Skomer Drive,2023-06-21T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
606591,Skomer Drive,2023-06-21T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
606591,Skomer Drive,2023-06-21T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-21T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.32
606591,Skomer Drive,2023-06-21T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
606591,Skomer Drive,2023-06-21T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.03
606591,Skomer Drive,2023-06-21T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
606591,Skomer Drive,2023-06-21T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
606591,Skomer Drive,2023-06-21T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
606591,Skomer Drive,2023-06-21T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
606591,Skomer Drive,2023-06-21T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-21T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-21T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-21T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-21T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-21T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-21T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
606591,Skomer Drive,2023-06-21T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-21T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-21T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-21T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
606591,Skomer Drive,2023-06-21T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
606591,Skomer Drive,2023-06-21T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
606591,Skomer Drive,2023-06-21T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.01
606591,Skomer Drive,2023-06-21T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.85
606591,Skomer Drive,2023-06-21T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
606591,Skomer Drive,2023-06-21T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
606591,Skomer Drive,2023-06-21T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
606591,Skomer Drive,2023-06-21T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
606591,Skomer Drive,2023-06-21T21:30:00.000+00:00,transformer,,Temperature,C,34.0
606591,Skomer Drive,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
606591,Skomer Drive,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
606591,Skomer Drive,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
606591,Skomer Drive,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
606591,Skomer Drive,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
606591,Skomer Drive,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
606591,Skomer Drive,2023-06-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
606591,Skomer Drive,2023-06-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,6.33
606591,Skomer Drive,2023-06-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.86
606591,Skomer Drive,2023-06-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,7.93
606591,Skomer Drive,2023-06-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
606591,Skomer Drive,2023-06-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
606591,Skomer Drive,2023-06-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
606591,Skomer Drive,2023-06-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
606591,Skomer Drive,2023-06-21T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
606591,Skomer Drive,2023-06-21T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
606591,Skomer Drive,2023-06-21T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
606591,Skomer Drive,2023-06-21T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.26
606591,Skomer Drive,2023-06-21T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.96
606591,Skomer Drive,2023-06-21T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.33
606591,Skomer Drive,2023-06-21T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
606591,Skomer Drive,2023-06-21T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
606591,Skomer Drive,2023-06-21T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
606591,Skomer Drive,2023-06-21T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
606591,Skomer Drive,2023-06-21T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-21T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-21T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-21T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-21T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-21T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-21T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
606591,Skomer Drive,2023-06-21T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
606591,Skomer Drive,2023-06-21T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
606591,Skomer Drive,2023-06-21T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
606591,Skomer Drive,2023-06-21T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
606591,Skomer Drive,2023-06-21T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.77
606591,Skomer Drive,2023-06-21T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.1
606591,Skomer Drive,2023-06-21T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
606591,Skomer Drive,2023-06-21T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
606591,Skomer Drive,2023-06-21T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
606591,Skomer Drive,2023-06-21T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
606591,Skomer Drive,2023-06-21T21:20:00.000+00:00,transformer,,Temperature,C,34.1
606591,Skomer Drive,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
606591,Skomer Drive,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
606591,Skomer Drive,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
606591,Skomer Drive,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
606591,Skomer Drive,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
606591,Skomer Drive,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
606591,Skomer Drive,2023-06-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
606591,Skomer Drive,2023-06-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
606591,Skomer Drive,2023-06-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
606591,Skomer Drive,2023-06-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,6.62
606591,Skomer Drive,2023-06-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.12
606591,Skomer Drive,2023-06-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,7.5
606591,Skomer Drive,2023-06-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
606591,Skomer Drive,2023-06-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
606591,Skomer Drive,2023-06-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
606591,Skomer Drive,2023-06-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
606591,Skomer Drive,2023-06-21T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-21T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
606591,Skomer Drive,2023-06-21T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-21T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.4
606591,Skomer Drive,2023-06-21T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
606591,Skomer Drive,2023-06-21T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.42
606591,Skomer Drive,2023-06-21T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
606591,Skomer Drive,2023-06-21T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
606591,Skomer Drive,2023-06-21T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
606591,Skomer Drive,2023-06-21T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
606591,Skomer Drive,2023-06-21T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-21T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-21T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-21T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-21T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-21T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-21T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
606591,Skomer Drive,2023-06-21T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-21T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
606591,Skomer Drive,2023-06-21T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
606591,Skomer Drive,2023-06-21T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-21T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
606591,Skomer Drive,2023-06-21T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.75
606591,Skomer Drive,2023-06-21T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
606591,Skomer Drive,2023-06-21T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
606591,Skomer Drive,2023-06-21T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
606591,Skomer Drive,2023-06-21T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
606591,Skomer Drive,2023-06-21T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
606591,Skomer Drive,2023-06-21T21:10:00.000+00:00,transformer,,Temperature,C,34.3
606591,Skomer Drive,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
606591,Skomer Drive,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
606591,Skomer Drive,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
606591,Skomer Drive,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
606591,Skomer Drive,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
606591,Skomer Drive,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
606591,Skomer Drive,2023-06-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
606591,Skomer Drive,2023-06-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
606591,Skomer Drive,2023-06-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
606591,Skomer Drive,2023-06-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,7.29
606591,Skomer Drive,2023-06-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.35
606591,Skomer Drive,2023-06-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,8.55
606591,Skomer Drive,2023-06-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
606591,Skomer Drive,2023-06-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
606591,Skomer Drive,2023-06-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
606591,Skomer Drive,2023-06-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
606591,Skomer Drive,2023-06-21T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-21T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
606591,Skomer Drive,2023-06-21T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
606591,Skomer Drive,2023-06-21T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.4
606591,Skomer Drive,2023-06-21T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.78
606591,Skomer Drive,2023-06-21T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.22
606591,Skomer Drive,2023-06-21T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
606591,Skomer Drive,2023-06-21T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
606591,Skomer Drive,2023-06-21T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
606591,Skomer Drive,2023-06-21T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
606591,Skomer Drive,2023-06-21T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-21T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-21T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-21T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-21T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-21T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-21T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
606591,Skomer Drive,2023-06-21T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-21T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-21T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-21T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
606591,Skomer Drive,2023-06-21T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
606591,Skomer Drive,2023-06-21T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
606591,Skomer Drive,2023-06-21T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.07
606591,Skomer Drive,2023-06-21T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
606591,Skomer Drive,2023-06-21T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
606591,Skomer Drive,2023-06-21T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
606591,Skomer Drive,2023-06-21T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
606591,Skomer Drive,2023-06-21T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
606591,Skomer Drive,2023-06-21T21:00:00.000+00:00,transformer,,Temperature,C,34.5
606591,Skomer Drive,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
606591,Skomer Drive,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
606591,Skomer Drive,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
606591,Skomer Drive,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
606591,Skomer Drive,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
606591,Skomer Drive,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
606591,Skomer Drive,2023-06-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
606591,Skomer Drive,2023-06-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
606591,Skomer Drive,2023-06-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
606591,Skomer Drive,2023-06-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,7.93
606591,Skomer Drive,2023-06-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.07
606591,Skomer Drive,2023-06-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,8.3
606591,Skomer Drive,2023-06-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
606591,Skomer Drive,2023-06-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
606591,Skomer Drive,2023-06-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
606591,Skomer Drive,2023-06-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
606591,Skomer Drive,2023-06-21T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-21T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
606591,Skomer Drive,2023-06-21T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
606591,Skomer Drive,2023-06-21T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.29
606591,Skomer Drive,2023-06-21T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.54
606591,Skomer Drive,2023-06-21T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.1
606591,Skomer Drive,2023-06-21T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
606591,Skomer Drive,2023-06-21T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
606591,Skomer Drive,2023-06-21T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
606591,Skomer Drive,2023-06-21T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
606591,Skomer Drive,2023-06-21T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-21T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-21T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-21T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-21T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-21T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-21T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
606591,Skomer Drive,2023-06-21T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-21T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-21T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
606591,Skomer Drive,2023-06-21T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
606591,Skomer Drive,2023-06-21T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
606591,Skomer Drive,2023-06-21T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.68
606591,Skomer Drive,2023-06-21T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.9
606591,Skomer Drive,2023-06-21T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
606591,Skomer Drive,2023-06-21T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
606591,Skomer Drive,2023-06-21T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
606591,Skomer Drive,2023-06-21T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
606591,Skomer Drive,2023-06-21T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
606591,Skomer Drive,2023-06-21T20:50:00.000+00:00,transformer,,Temperature,C,34.6
606591,Skomer Drive,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
606591,Skomer Drive,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
606591,Skomer Drive,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
606591,Skomer Drive,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
606591,Skomer Drive,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
606591,Skomer Drive,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
606591,Skomer Drive,2023-06-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
606591,Skomer Drive,2023-06-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
606591,Skomer Drive,2023-06-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,8.07
606591,Skomer Drive,2023-06-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.46
606591,Skomer Drive,2023-06-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,7.54
606591,Skomer Drive,2023-06-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
606591,Skomer Drive,2023-06-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
606591,Skomer Drive,2023-06-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
606591,Skomer Drive,2023-06-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
606591,Skomer Drive,2023-06-21T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
606591,Skomer Drive,2023-06-21T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
606591,Skomer Drive,2023-06-21T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-21T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.52
606591,Skomer Drive,2023-06-21T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.28
606591,Skomer Drive,2023-06-21T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.35
606591,Skomer Drive,2023-06-21T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
606591,Skomer Drive,2023-06-21T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
606591,Skomer Drive,2023-06-21T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
606591,Skomer Drive,2023-06-21T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
606591,Skomer Drive,2023-06-21T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-21T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-21T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-21T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-21T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-21T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-21T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
606591,Skomer Drive,2023-06-21T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-21T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-21T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
606591,Skomer Drive,2023-06-21T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-21T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.24
606591,Skomer Drive,2023-06-21T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.47
606591,Skomer Drive,2023-06-21T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
606591,Skomer Drive,2023-06-21T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
606591,Skomer Drive,2023-06-21T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
606591,Skomer Drive,2023-06-21T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
606591,Skomer Drive,2023-06-21T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
606591,Skomer Drive,2023-06-21T20:40:00.000+00:00,transformer,,Temperature,C,34.7
606591,Skomer Drive,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
606591,Skomer Drive,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
606591,Skomer Drive,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
606591,Skomer Drive,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
606591,Skomer Drive,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
606591,Skomer Drive,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
606591,Skomer Drive,2023-06-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
606591,Skomer Drive,2023-06-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
606591,Skomer Drive,2023-06-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
606591,Skomer Drive,2023-06-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,7.05
606591,Skomer Drive,2023-06-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,13.21
606591,Skomer Drive,2023-06-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,7.93
606591,Skomer Drive,2023-06-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
606591,Skomer Drive,2023-06-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
606591,Skomer Drive,2023-06-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
606591,Skomer Drive,2023-06-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
606591,Skomer Drive,2023-06-21T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
606591,Skomer Drive,2023-06-21T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
606591,Skomer Drive,2023-06-21T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
606591,Skomer Drive,2023-06-21T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.52
606591,Skomer Drive,2023-06-21T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.87
606591,Skomer Drive,2023-06-21T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.6
606591,Skomer Drive,2023-06-21T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
606591,Skomer Drive,2023-06-21T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
606591,Skomer Drive,2023-06-21T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
606591,Skomer Drive,2023-06-21T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
606591,Skomer Drive,2023-06-21T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-21T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
