Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-21T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-21T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.03
606591,Skomer Drive,2023-06-21T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-21T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-21T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
606591,Skomer Drive,2023-06-21T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-21T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
606591,Skomer Drive,2023-06-21T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
606591,Skomer Drive,2023-06-21T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
606591,Skomer Drive,2023-06-21T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.99
606591,Skomer Drive,2023-06-21T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.19
606591,Skomer Drive,2023-06-21T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
606591,Skomer Drive,2023-06-21T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
606591,Skomer Drive,2023-06-21T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
606591,Skomer Drive,2023-06-21T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
606591,Skomer Drive,2023-06-21T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
606591,Skomer Drive,2023-06-21T20:30:00.000+00:00,transformer,,Temperature,C,34.9
606591,Skomer Drive,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
606591,Skomer Drive,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
606591,Skomer Drive,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
606591,Skomer Drive,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
606591,Skomer Drive,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
606591,Skomer Drive,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
606591,Skomer Drive,2023-06-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
606591,Skomer Drive,2023-06-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
606591,Skomer Drive,2023-06-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,9.01
606591,Skomer Drive,2023-06-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,11.73
606591,Skomer Drive,2023-06-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,8.35
606591,Skomer Drive,2023-06-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,25.9
606591,Skomer Drive,2023-06-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
606591,Skomer Drive,2023-06-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
606591,Skomer Drive,2023-06-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
606591,Skomer Drive,2023-06-21T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-21T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
606591,Skomer Drive,2023-06-21T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-21T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.28
606591,Skomer Drive,2023-06-21T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.01
606591,Skomer Drive,2023-06-21T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.03
606591,Skomer Drive,2023-06-21T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
606591,Skomer Drive,2023-06-21T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
606591,Skomer Drive,2023-06-21T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
606591,Skomer Drive,2023-06-21T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
606591,Skomer Drive,2023-06-21T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-21T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-21T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-21T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-21T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-21T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-21T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
606591,Skomer Drive,2023-06-21T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-21T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
606591,Skomer Drive,2023-06-21T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
606591,Skomer Drive,2023-06-21T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
606591,Skomer Drive,2023-06-21T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
606591,Skomer Drive,2023-06-21T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.68
606591,Skomer Drive,2023-06-21T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
606591,Skomer Drive,2023-06-21T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
606591,Skomer Drive,2023-06-21T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
606591,Skomer Drive,2023-06-21T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
606591,Skomer Drive,2023-06-21T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
606591,Skomer Drive,2023-06-21T20:20:00.000+00:00,transformer,,Temperature,C,35.1
606591,Skomer Drive,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
606591,Skomer Drive,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
606591,Skomer Drive,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
606591,Skomer Drive,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
606591,Skomer Drive,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
606591,Skomer Drive,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
606591,Skomer Drive,2023-06-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
606591,Skomer Drive,2023-06-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
606591,Skomer Drive,2023-06-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,7.97
606591,Skomer Drive,2023-06-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,11.33
606591,Skomer Drive,2023-06-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,8.66
606591,Skomer Drive,2023-06-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,28.7
606591,Skomer Drive,2023-06-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
606591,Skomer Drive,2023-06-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
606591,Skomer Drive,2023-06-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
606591,Skomer Drive,2023-06-21T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-21T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
606591,Skomer Drive,2023-06-21T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
606591,Skomer Drive,2023-06-21T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.7
606591,Skomer Drive,2023-06-21T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
606591,Skomer Drive,2023-06-21T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.41
606591,Skomer Drive,2023-06-21T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
606591,Skomer Drive,2023-06-21T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
606591,Skomer Drive,2023-06-21T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
606591,Skomer Drive,2023-06-21T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
606591,Skomer Drive,2023-06-21T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-21T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-21T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-21T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-21T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-21T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-21T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
606591,Skomer Drive,2023-06-21T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-21T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-21T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
606591,Skomer Drive,2023-06-21T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
606591,Skomer Drive,2023-06-21T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
606591,Skomer Drive,2023-06-21T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.31
606591,Skomer Drive,2023-06-21T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.83
606591,Skomer Drive,2023-06-21T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
606591,Skomer Drive,2023-06-21T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
606591,Skomer Drive,2023-06-21T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
606591,Skomer Drive,2023-06-21T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
606591,Skomer Drive,2023-06-21T20:10:00.000+00:00,transformer,,Temperature,C,35.3
606591,Skomer Drive,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
606591,Skomer Drive,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
606591,Skomer Drive,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
606591,Skomer Drive,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
606591,Skomer Drive,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
606591,Skomer Drive,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
606591,Skomer Drive,2023-06-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
606591,Skomer Drive,2023-06-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
606591,Skomer Drive,2023-06-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,7.75
606591,Skomer Drive,2023-06-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,12.16
606591,Skomer Drive,2023-06-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,8.79
606591,Skomer Drive,2023-06-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
606591,Skomer Drive,2023-06-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
606591,Skomer Drive,2023-06-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
606591,Skomer Drive,2023-06-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
606591,Skomer Drive,2023-06-21T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
606591,Skomer Drive,2023-06-21T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
606591,Skomer Drive,2023-06-21T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-21T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.83
606591,Skomer Drive,2023-06-21T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.96
606591,Skomer Drive,2023-06-21T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.97
606591,Skomer Drive,2023-06-21T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
606591,Skomer Drive,2023-06-21T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
606591,Skomer Drive,2023-06-21T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
606591,Skomer Drive,2023-06-21T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
606591,Skomer Drive,2023-06-21T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-21T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-21T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-21T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-21T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-21T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-21T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
606591,Skomer Drive,2023-06-21T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-21T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-21T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
606591,Skomer Drive,2023-06-21T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
606591,Skomer Drive,2023-06-21T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.11
606591,Skomer Drive,2023-06-21T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
606591,Skomer Drive,2023-06-21T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
606591,Skomer Drive,2023-06-21T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
606591,Skomer Drive,2023-06-21T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
606591,Skomer Drive,2023-06-21T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
606591,Skomer Drive,2023-06-21T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
606591,Skomer Drive,2023-06-21T20:00:00.000+00:00,transformer,,Temperature,C,35.5
606591,Skomer Drive,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
606591,Skomer Drive,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
606591,Skomer Drive,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
606591,Skomer Drive,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
606591,Skomer Drive,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
606591,Skomer Drive,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
606591,Skomer Drive,2023-06-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
606591,Skomer Drive,2023-06-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
606591,Skomer Drive,2023-06-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,6.42
606591,Skomer Drive,2023-06-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,9.89
606591,Skomer Drive,2023-06-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,7.5
606591,Skomer Drive,2023-06-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
606591,Skomer Drive,2023-06-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
606591,Skomer Drive,2023-06-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
606591,Skomer Drive,2023-06-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
606591,Skomer Drive,2023-06-21T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-21T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
606591,Skomer Drive,2023-06-21T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
606591,Skomer Drive,2023-06-21T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.06
606591,Skomer Drive,2023-06-21T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.01
606591,Skomer Drive,2023-06-21T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.56
606591,Skomer Drive,2023-06-21T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
606591,Skomer Drive,2023-06-21T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
606591,Skomer Drive,2023-06-21T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
606591,Skomer Drive,2023-06-21T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
606591,Skomer Drive,2023-06-21T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-21T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-21T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-21T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-21T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-21T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-21T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
606591,Skomer Drive,2023-06-21T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-21T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
606591,Skomer Drive,2023-06-21T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
606591,Skomer Drive,2023-06-21T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
606591,Skomer Drive,2023-06-21T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
606591,Skomer Drive,2023-06-21T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
606591,Skomer Drive,2023-06-21T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.73
606591,Skomer Drive,2023-06-21T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
606591,Skomer Drive,2023-06-21T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
606591,Skomer Drive,2023-06-21T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
606591,Skomer Drive,2023-06-21T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
606591,Skomer Drive,2023-06-21T19:50:00.000+00:00,transformer,,Temperature,C,35.7
606591,Skomer Drive,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
606591,Skomer Drive,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
606591,Skomer Drive,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
606591,Skomer Drive,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
606591,Skomer Drive,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
606591,Skomer Drive,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
606591,Skomer Drive,2023-06-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
606591,Skomer Drive,2023-06-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
606591,Skomer Drive,2023-06-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
606591,Skomer Drive,2023-06-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,7.35
606591,Skomer Drive,2023-06-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,13.94
606591,Skomer Drive,2023-06-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,9.07
606591,Skomer Drive,2023-06-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
606591,Skomer Drive,2023-06-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
606591,Skomer Drive,2023-06-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
606591,Skomer Drive,2023-06-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
606591,Skomer Drive,2023-06-21T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
606591,Skomer Drive,2023-06-21T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
606591,Skomer Drive,2023-06-21T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-21T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.03
606591,Skomer Drive,2023-06-21T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.9
606591,Skomer Drive,2023-06-21T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.76
606591,Skomer Drive,2023-06-21T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
606591,Skomer Drive,2023-06-21T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
606591,Skomer Drive,2023-06-21T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
606591,Skomer Drive,2023-06-21T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
606591,Skomer Drive,2023-06-21T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-21T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-21T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-21T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-21T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-21T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-21T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
606591,Skomer Drive,2023-06-21T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-21T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
606591,Skomer Drive,2023-06-21T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
606591,Skomer Drive,2023-06-21T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-21T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.76
606591,Skomer Drive,2023-06-21T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
606591,Skomer Drive,2023-06-21T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.55
606591,Skomer Drive,2023-06-21T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
606591,Skomer Drive,2023-06-21T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
606591,Skomer Drive,2023-06-21T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
606591,Skomer Drive,2023-06-21T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
606591,Skomer Drive,2023-06-21T19:40:00.000+00:00,transformer,,Temperature,C,35.8
606591,Skomer Drive,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
606591,Skomer Drive,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
606591,Skomer Drive,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
606591,Skomer Drive,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
606591,Skomer Drive,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
606591,Skomer Drive,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
606591,Skomer Drive,2023-06-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
606591,Skomer Drive,2023-06-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
606591,Skomer Drive,2023-06-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
606591,Skomer Drive,2023-06-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,6.95
606591,Skomer Drive,2023-06-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.92
606591,Skomer Drive,2023-06-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,11.16
606591,Skomer Drive,2023-06-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
606591,Skomer Drive,2023-06-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
606591,Skomer Drive,2023-06-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
606591,Skomer Drive,2023-06-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
606591,Skomer Drive,2023-06-21T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-21T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
606591,Skomer Drive,2023-06-21T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-21T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.72
606591,Skomer Drive,2023-06-21T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.24
606591,Skomer Drive,2023-06-21T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.17
606591,Skomer Drive,2023-06-21T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
606591,Skomer Drive,2023-06-21T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
606591,Skomer Drive,2023-06-21T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
606591,Skomer Drive,2023-06-21T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
606591,Skomer Drive,2023-06-21T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-21T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-21T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-21T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-21T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-21T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-21T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.6
606591,Skomer Drive,2023-06-21T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-21T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-21T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
606591,Skomer Drive,2023-06-21T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
606591,Skomer Drive,2023-06-21T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
606591,Skomer Drive,2023-06-21T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
606591,Skomer Drive,2023-06-21T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.44
606591,Skomer Drive,2023-06-21T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
606591,Skomer Drive,2023-06-21T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
606591,Skomer Drive,2023-06-21T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
606591,Skomer Drive,2023-06-21T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
606591,Skomer Drive,2023-06-21T19:30:00.000+00:00,transformer,,Temperature,C,35.9
606591,Skomer Drive,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
606591,Skomer Drive,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
606591,Skomer Drive,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
606591,Skomer Drive,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
606591,Skomer Drive,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
606591,Skomer Drive,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
606591,Skomer Drive,2023-06-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
606591,Skomer Drive,2023-06-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
606591,Skomer Drive,2023-06-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
606591,Skomer Drive,2023-06-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,8.64
606591,Skomer Drive,2023-06-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,15.56
606591,Skomer Drive,2023-06-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,9.33
606591,Skomer Drive,2023-06-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,36.7
606591,Skomer Drive,2023-06-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
606591,Skomer Drive,2023-06-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
606591,Skomer Drive,2023-06-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
606591,Skomer Drive,2023-06-21T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-21T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
606591,Skomer Drive,2023-06-21T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-21T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.65
606591,Skomer Drive,2023-06-21T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.04
606591,Skomer Drive,2023-06-21T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.82
606591,Skomer Drive,2023-06-21T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
606591,Skomer Drive,2023-06-21T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
606591,Skomer Drive,2023-06-21T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
606591,Skomer Drive,2023-06-21T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
606591,Skomer Drive,2023-06-21T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-21T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-21T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-21T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.03
606591,Skomer Drive,2023-06-21T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-21T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-21T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
606591,Skomer Drive,2023-06-21T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-21T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-21T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-21T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
606591,Skomer Drive,2023-06-21T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-21T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
606591,Skomer Drive,2023-06-21T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.02
606591,Skomer Drive,2023-06-21T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.62
606591,Skomer Drive,2023-06-21T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
606591,Skomer Drive,2023-06-21T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
606591,Skomer Drive,2023-06-21T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
606591,Skomer Drive,2023-06-21T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
606591,Skomer Drive,2023-06-21T19:20:00.000+00:00,transformer,,Temperature,C,35.9
606591,Skomer Drive,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
606591,Skomer Drive,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
606591,Skomer Drive,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
606591,Skomer Drive,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
606591,Skomer Drive,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
606591,Skomer Drive,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
606591,Skomer Drive,2023-06-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
606591,Skomer Drive,2023-06-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
606591,Skomer Drive,2023-06-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,7.29
606591,Skomer Drive,2023-06-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,11.41
606591,Skomer Drive,2023-06-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,9.62
606591,Skomer Drive,2023-06-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
606591,Skomer Drive,2023-06-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
606591,Skomer Drive,2023-06-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
606591,Skomer Drive,2023-06-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
606591,Skomer Drive,2023-06-21T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
606591,Skomer Drive,2023-06-21T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
606591,Skomer Drive,2023-06-21T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-21T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.68
606591,Skomer Drive,2023-06-21T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.09
606591,Skomer Drive,2023-06-21T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.82
606591,Skomer Drive,2023-06-21T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
606591,Skomer Drive,2023-06-21T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
606591,Skomer Drive,2023-06-21T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
606591,Skomer Drive,2023-06-21T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
606591,Skomer Drive,2023-06-21T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-21T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-21T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-21T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
606591,Skomer Drive,2023-06-21T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-21T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-21T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,2.0
606591,Skomer Drive,2023-06-21T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-21T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-21T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-21T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
606591,Skomer Drive,2023-06-21T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
606591,Skomer Drive,2023-06-21T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
606591,Skomer Drive,2023-06-21T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.3
606591,Skomer Drive,2023-06-21T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
606591,Skomer Drive,2023-06-21T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
606591,Skomer Drive,2023-06-21T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
606591,Skomer Drive,2023-06-21T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
606591,Skomer Drive,2023-06-21T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
606591,Skomer Drive,2023-06-21T19:10:00.000+00:00,transformer,,Temperature,C,36.0
606591,Skomer Drive,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
606591,Skomer Drive,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
606591,Skomer Drive,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
606591,Skomer Drive,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
606591,Skomer Drive,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
606591,Skomer Drive,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
606591,Skomer Drive,2023-06-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
606591,Skomer Drive,2023-06-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
606591,Skomer Drive,2023-06-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
606591,Skomer Drive,2023-06-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,6.44
606591,Skomer Drive,2023-06-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,13.24
606591,Skomer Drive,2023-06-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,7.74
606591,Skomer Drive,2023-06-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
606591,Skomer Drive,2023-06-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
606591,Skomer Drive,2023-06-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
606591,Skomer Drive,2023-06-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
606591,Skomer Drive,2023-06-21T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-21T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
606591,Skomer Drive,2023-06-21T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-21T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.13
606591,Skomer Drive,2023-06-21T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
606591,Skomer Drive,2023-06-21T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.44
606591,Skomer Drive,2023-06-21T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
606591,Skomer Drive,2023-06-21T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
606591,Skomer Drive,2023-06-21T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
606591,Skomer Drive,2023-06-21T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
606591,Skomer Drive,2023-06-21T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-21T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-21T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-21T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-21T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-21T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
606591,Skomer Drive,2023-06-21T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.1
606591,Skomer Drive,2023-06-21T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-21T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-21T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-21T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
606591,Skomer Drive,2023-06-21T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
606591,Skomer Drive,2023-06-21T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
606591,Skomer Drive,2023-06-21T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
606591,Skomer Drive,2023-06-21T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.15
606591,Skomer Drive,2023-06-21T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
606591,Skomer Drive,2023-06-21T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
606591,Skomer Drive,2023-06-21T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
606591,Skomer Drive,2023-06-21T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
606591,Skomer Drive,2023-06-21T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
606591,Skomer Drive,2023-06-21T19:00:00.000+00:00,transformer,,Temperature,C,36.0
606591,Skomer Drive,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
606591,Skomer Drive,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
606591,Skomer Drive,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
606591,Skomer Drive,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
606591,Skomer Drive,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
606591,Skomer Drive,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
606591,Skomer Drive,2023-06-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
606591,Skomer Drive,2023-06-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
606591,Skomer Drive,2023-06-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
606591,Skomer Drive,2023-06-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,4.94
606591,Skomer Drive,2023-06-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,15.45
606591,Skomer Drive,2023-06-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,9.49
606591,Skomer Drive,2023-06-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
606591,Skomer Drive,2023-06-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
606591,Skomer Drive,2023-06-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
606591,Skomer Drive,2023-06-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
606591,Skomer Drive,2023-06-21T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
606591,Skomer Drive,2023-06-21T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
606591,Skomer Drive,2023-06-21T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-21T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.32
606591,Skomer Drive,2023-06-21T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.71
606591,Skomer Drive,2023-06-21T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.46
606591,Skomer Drive,2023-06-21T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
606591,Skomer Drive,2023-06-21T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
606591,Skomer Drive,2023-06-21T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
606591,Skomer Drive,2023-06-21T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.5
606591,Skomer Drive,2023-06-21T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
606591,Skomer Drive,2023-06-21T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-21T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-21T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-21T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
606591,Skomer Drive,2023-06-21T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
606591,Skomer Drive,2023-06-21T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
606591,Skomer Drive,2023-06-21T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-21T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-21T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-21T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
606591,Skomer Drive,2023-06-21T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
606591,Skomer Drive,2023-06-21T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
606591,Skomer Drive,2023-06-21T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
606591,Skomer Drive,2023-06-21T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.89
606591,Skomer Drive,2023-06-21T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.45
606591,Skomer Drive,2023-06-21T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
606591,Skomer Drive,2023-06-21T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
606591,Skomer Drive,2023-06-21T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
606591,Skomer Drive,2023-06-21T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
606591,Skomer Drive,2023-06-21T18:50:00.000+00:00,transformer,,Temperature,C,36.1
606591,Skomer Drive,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
606591,Skomer Drive,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
606591,Skomer Drive,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
606591,Skomer Drive,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
606591,Skomer Drive,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
606591,Skomer Drive,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
606591,Skomer Drive,2023-06-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
606591,Skomer Drive,2023-06-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
606591,Skomer Drive,2023-06-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
606591,Skomer Drive,2023-06-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,5.17
606591,Skomer Drive,2023-06-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,14.44
606591,Skomer Drive,2023-06-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,10.43
606591,Skomer Drive,2023-06-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
606591,Skomer Drive,2023-06-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
606591,Skomer Drive,2023-06-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
606591,Skomer Drive,2023-06-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
606591,Skomer Drive,2023-06-21T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-21T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
606591,Skomer Drive,2023-06-21T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
606591,Skomer Drive,2023-06-21T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.19
606591,Skomer Drive,2023-06-21T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.72
606591,Skomer Drive,2023-06-21T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.83
606591,Skomer Drive,2023-06-21T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
606591,Skomer Drive,2023-06-21T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
606591,Skomer Drive,2023-06-21T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
606591,Skomer Drive,2023-06-21T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
606591,Skomer Drive,2023-06-21T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-21T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-21T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-21T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-21T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-21T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-21T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
606591,Skomer Drive,2023-06-21T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-21T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-21T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-21T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-21T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
606591,Skomer Drive,2023-06-21T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
606591,Skomer Drive,2023-06-21T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
606591,Skomer Drive,2023-06-21T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.98
606591,Skomer Drive,2023-06-21T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
606591,Skomer Drive,2023-06-21T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
606591,Skomer Drive,2023-06-21T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
606591,Skomer Drive,2023-06-21T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
606591,Skomer Drive,2023-06-21T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
606591,Skomer Drive,2023-06-21T18:40:00.000+00:00,transformer,,Temperature,C,36.1
606591,Skomer Drive,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
606591,Skomer Drive,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
606591,Skomer Drive,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
606591,Skomer Drive,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
606591,Skomer Drive,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
606591,Skomer Drive,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
606591,Skomer Drive,2023-06-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
606591,Skomer Drive,2023-06-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
606591,Skomer Drive,2023-06-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,5.88
606591,Skomer Drive,2023-06-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,15.97
606591,Skomer Drive,2023-06-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,7.98
606591,Skomer Drive,2023-06-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
606591,Skomer Drive,2023-06-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
606591,Skomer Drive,2023-06-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
606591,Skomer Drive,2023-06-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
606591,Skomer Drive,2023-06-21T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-21T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
