Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-21T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-21T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.09
606591,Skomer Drive,2023-06-21T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.82
606591,Skomer Drive,2023-06-21T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.5
606591,Skomer Drive,2023-06-21T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
606591,Skomer Drive,2023-06-21T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
606591,Skomer Drive,2023-06-21T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
606591,Skomer Drive,2023-06-21T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
606591,Skomer Drive,2023-06-21T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-21T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-21T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-21T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-21T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-21T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-21T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.4
606591,Skomer Drive,2023-06-21T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-21T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
606591,Skomer Drive,2023-06-21T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
606591,Skomer Drive,2023-06-21T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-21T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
606591,Skomer Drive,2023-06-21T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
606591,Skomer Drive,2023-06-21T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
606591,Skomer Drive,2023-06-21T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
606591,Skomer Drive,2023-06-21T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
606591,Skomer Drive,2023-06-21T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
606591,Skomer Drive,2023-06-21T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
606591,Skomer Drive,2023-06-21T18:30:00.000+00:00,transformer,,Temperature,C,36.1
606591,Skomer Drive,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
606591,Skomer Drive,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
606591,Skomer Drive,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
606591,Skomer Drive,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
606591,Skomer Drive,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
606591,Skomer Drive,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
606591,Skomer Drive,2023-06-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
606591,Skomer Drive,2023-06-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
606591,Skomer Drive,2023-06-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,7.58
606591,Skomer Drive,2023-06-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,10.9
606591,Skomer Drive,2023-06-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,8.12
606591,Skomer Drive,2023-06-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
606591,Skomer Drive,2023-06-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
606591,Skomer Drive,2023-06-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
606591,Skomer Drive,2023-06-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
606591,Skomer Drive,2023-06-21T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-21T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
606591,Skomer Drive,2023-06-21T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
606591,Skomer Drive,2023-06-21T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.66
606591,Skomer Drive,2023-06-21T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.64
606591,Skomer Drive,2023-06-21T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.18
606591,Skomer Drive,2023-06-21T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
606591,Skomer Drive,2023-06-21T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
606591,Skomer Drive,2023-06-21T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
606591,Skomer Drive,2023-06-21T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
606591,Skomer Drive,2023-06-21T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-21T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-21T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-21T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
606591,Skomer Drive,2023-06-21T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-21T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-21T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
606591,Skomer Drive,2023-06-21T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-21T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-21T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-21T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-21T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
606591,Skomer Drive,2023-06-21T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-21T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
606591,Skomer Drive,2023-06-21T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
606591,Skomer Drive,2023-06-21T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
606591,Skomer Drive,2023-06-21T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
606591,Skomer Drive,2023-06-21T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
606591,Skomer Drive,2023-06-21T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
606591,Skomer Drive,2023-06-21T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
606591,Skomer Drive,2023-06-21T18:20:00.000+00:00,transformer,,Temperature,C,36.1
606591,Skomer Drive,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
606591,Skomer Drive,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
606591,Skomer Drive,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
606591,Skomer Drive,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
606591,Skomer Drive,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
606591,Skomer Drive,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
606591,Skomer Drive,2023-06-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
606591,Skomer Drive,2023-06-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
606591,Skomer Drive,2023-06-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
606591,Skomer Drive,2023-06-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,7.3
606591,Skomer Drive,2023-06-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,14.26
606591,Skomer Drive,2023-06-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,7.63
606591,Skomer Drive,2023-06-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
606591,Skomer Drive,2023-06-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
606591,Skomer Drive,2023-06-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
606591,Skomer Drive,2023-06-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
606591,Skomer Drive,2023-06-21T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
606591,Skomer Drive,2023-06-21T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
606591,Skomer Drive,2023-06-21T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-21T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.1
606591,Skomer Drive,2023-06-21T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.77
606591,Skomer Drive,2023-06-21T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.35
606591,Skomer Drive,2023-06-21T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
606591,Skomer Drive,2023-06-21T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
606591,Skomer Drive,2023-06-21T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
606591,Skomer Drive,2023-06-21T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
606591,Skomer Drive,2023-06-21T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-21T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-21T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-21T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-21T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-21T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-21T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
606591,Skomer Drive,2023-06-21T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-21T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-21T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
606591,Skomer Drive,2023-06-21T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
606591,Skomer Drive,2023-06-21T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-21T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
606591,Skomer Drive,2023-06-21T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.58
606591,Skomer Drive,2023-06-21T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
606591,Skomer Drive,2023-06-21T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
606591,Skomer Drive,2023-06-21T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
606591,Skomer Drive,2023-06-21T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
606591,Skomer Drive,2023-06-21T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
606591,Skomer Drive,2023-06-21T18:10:00.000+00:00,transformer,,Temperature,C,36.2
606591,Skomer Drive,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
606591,Skomer Drive,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
606591,Skomer Drive,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
606591,Skomer Drive,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
606591,Skomer Drive,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
606591,Skomer Drive,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
606591,Skomer Drive,2023-06-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
606591,Skomer Drive,2023-06-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
606591,Skomer Drive,2023-06-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
606591,Skomer Drive,2023-06-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,5.94
606591,Skomer Drive,2023-06-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.17
606591,Skomer Drive,2023-06-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,9.27
606591,Skomer Drive,2023-06-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
606591,Skomer Drive,2023-06-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
606591,Skomer Drive,2023-06-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
606591,Skomer Drive,2023-06-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
606591,Skomer Drive,2023-06-21T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-21T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
606591,Skomer Drive,2023-06-21T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
606591,Skomer Drive,2023-06-21T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.93
606591,Skomer Drive,2023-06-21T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.3
606591,Skomer Drive,2023-06-21T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.56
606591,Skomer Drive,2023-06-21T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
606591,Skomer Drive,2023-06-21T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
606591,Skomer Drive,2023-06-21T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
606591,Skomer Drive,2023-06-21T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
606591,Skomer Drive,2023-06-21T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-21T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-21T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-21T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
606591,Skomer Drive,2023-06-21T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-21T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-21T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
606591,Skomer Drive,2023-06-21T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-21T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-21T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-21T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
606591,Skomer Drive,2023-06-21T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
606591,Skomer Drive,2023-06-21T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
606591,Skomer Drive,2023-06-21T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.67
606591,Skomer Drive,2023-06-21T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
606591,Skomer Drive,2023-06-21T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
606591,Skomer Drive,2023-06-21T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
606591,Skomer Drive,2023-06-21T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
606591,Skomer Drive,2023-06-21T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
606591,Skomer Drive,2023-06-21T18:00:00.000+00:00,transformer,,Temperature,C,36.1
606591,Skomer Drive,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
606591,Skomer Drive,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
606591,Skomer Drive,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
606591,Skomer Drive,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
606591,Skomer Drive,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
606591,Skomer Drive,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
606591,Skomer Drive,2023-06-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
606591,Skomer Drive,2023-06-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
606591,Skomer Drive,2023-06-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,6.65
606591,Skomer Drive,2023-06-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,13.61
606591,Skomer Drive,2023-06-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,9.63
606591,Skomer Drive,2023-06-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
606591,Skomer Drive,2023-06-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
606591,Skomer Drive,2023-06-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
606591,Skomer Drive,2023-06-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
606591,Skomer Drive,2023-06-21T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-21T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
606591,Skomer Drive,2023-06-21T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-21T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.88
606591,Skomer Drive,2023-06-21T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.97
606591,Skomer Drive,2023-06-21T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.67
606591,Skomer Drive,2023-06-21T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
606591,Skomer Drive,2023-06-21T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
606591,Skomer Drive,2023-06-21T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
606591,Skomer Drive,2023-06-21T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
606591,Skomer Drive,2023-06-21T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-21T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-21T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-21T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-21T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-21T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-21T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
606591,Skomer Drive,2023-06-21T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-21T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-21T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
606591,Skomer Drive,2023-06-21T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
606591,Skomer Drive,2023-06-21T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
606591,Skomer Drive,2023-06-21T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.23
606591,Skomer Drive,2023-06-21T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
606591,Skomer Drive,2023-06-21T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
606591,Skomer Drive,2023-06-21T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
606591,Skomer Drive,2023-06-21T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
606591,Skomer Drive,2023-06-21T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
606591,Skomer Drive,2023-06-21T17:50:00.000+00:00,transformer,,Temperature,C,36.1
606591,Skomer Drive,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
606591,Skomer Drive,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
606591,Skomer Drive,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
606591,Skomer Drive,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
606591,Skomer Drive,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
606591,Skomer Drive,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
606591,Skomer Drive,2023-06-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
606591,Skomer Drive,2023-06-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
606591,Skomer Drive,2023-06-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,6.48
606591,Skomer Drive,2023-06-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,12.34
606591,Skomer Drive,2023-06-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,8.48
606591,Skomer Drive,2023-06-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
606591,Skomer Drive,2023-06-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
606591,Skomer Drive,2023-06-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
606591,Skomer Drive,2023-06-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
606591,Skomer Drive,2023-06-21T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
606591,Skomer Drive,2023-06-21T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
606591,Skomer Drive,2023-06-21T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
606591,Skomer Drive,2023-06-21T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.79
606591,Skomer Drive,2023-06-21T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.13
606591,Skomer Drive,2023-06-21T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.63
606591,Skomer Drive,2023-06-21T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
606591,Skomer Drive,2023-06-21T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
606591,Skomer Drive,2023-06-21T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
606591,Skomer Drive,2023-06-21T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
606591,Skomer Drive,2023-06-21T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-21T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-21T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-21T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-21T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-21T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-21T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
606591,Skomer Drive,2023-06-21T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-21T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-21T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
606591,Skomer Drive,2023-06-21T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-21T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
606591,Skomer Drive,2023-06-21T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
606591,Skomer Drive,2023-06-21T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
606591,Skomer Drive,2023-06-21T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
606591,Skomer Drive,2023-06-21T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
606591,Skomer Drive,2023-06-21T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
606591,Skomer Drive,2023-06-21T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
606591,Skomer Drive,2023-06-21T17:40:00.000+00:00,transformer,,Temperature,C,36.1
606591,Skomer Drive,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
606591,Skomer Drive,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
606591,Skomer Drive,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
606591,Skomer Drive,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
606591,Skomer Drive,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
606591,Skomer Drive,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
606591,Skomer Drive,2023-06-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
606591,Skomer Drive,2023-06-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
606591,Skomer Drive,2023-06-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,4.81
606591,Skomer Drive,2023-06-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,8.82
606591,Skomer Drive,2023-06-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,7.26
606591,Skomer Drive,2023-06-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
606591,Skomer Drive,2023-06-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
606591,Skomer Drive,2023-06-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
606591,Skomer Drive,2023-06-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
606591,Skomer Drive,2023-06-21T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
606591,Skomer Drive,2023-06-21T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
606591,Skomer Drive,2023-06-21T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-21T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
606591,Skomer Drive,2023-06-21T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.02
606591,Skomer Drive,2023-06-21T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.81
606591,Skomer Drive,2023-06-21T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
606591,Skomer Drive,2023-06-21T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
606591,Skomer Drive,2023-06-21T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
606591,Skomer Drive,2023-06-21T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
606591,Skomer Drive,2023-06-21T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-21T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-21T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-21T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-21T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-21T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
606591,Skomer Drive,2023-06-21T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
606591,Skomer Drive,2023-06-21T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-21T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
606591,Skomer Drive,2023-06-21T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
606591,Skomer Drive,2023-06-21T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-21T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
606591,Skomer Drive,2023-06-21T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
606591,Skomer Drive,2023-06-21T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
606591,Skomer Drive,2023-06-21T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
606591,Skomer Drive,2023-06-21T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
606591,Skomer Drive,2023-06-21T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
606591,Skomer Drive,2023-06-21T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
606591,Skomer Drive,2023-06-21T17:30:00.000+00:00,transformer,,Temperature,C,36.0
606591,Skomer Drive,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
606591,Skomer Drive,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
606591,Skomer Drive,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
606591,Skomer Drive,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
606591,Skomer Drive,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
606591,Skomer Drive,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
606591,Skomer Drive,2023-06-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
606591,Skomer Drive,2023-06-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
606591,Skomer Drive,2023-06-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
606591,Skomer Drive,2023-06-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,5.84
606591,Skomer Drive,2023-06-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,10.88
606591,Skomer Drive,2023-06-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,9.64
606591,Skomer Drive,2023-06-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
606591,Skomer Drive,2023-06-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
606591,Skomer Drive,2023-06-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
606591,Skomer Drive,2023-06-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
606591,Skomer Drive,2023-06-21T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.46
606591,Skomer Drive,2023-06-21T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
606591,Skomer Drive,2023-06-21T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
606591,Skomer Drive,2023-06-21T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
606591,Skomer Drive,2023-06-21T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.96
606591,Skomer Drive,2023-06-21T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.18
606591,Skomer Drive,2023-06-21T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
606591,Skomer Drive,2023-06-21T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
606591,Skomer Drive,2023-06-21T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
606591,Skomer Drive,2023-06-21T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.1
606591,Skomer Drive,2023-06-21T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
606591,Skomer Drive,2023-06-21T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-21T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-21T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-21T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-21T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
606591,Skomer Drive,2023-06-21T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
606591,Skomer Drive,2023-06-21T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-21T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-21T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-21T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-21T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
606591,Skomer Drive,2023-06-21T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
606591,Skomer Drive,2023-06-21T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.64
606591,Skomer Drive,2023-06-21T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
606591,Skomer Drive,2023-06-21T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.83
606591,Skomer Drive,2023-06-21T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
606591,Skomer Drive,2023-06-21T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
606591,Skomer Drive,2023-06-21T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
606591,Skomer Drive,2023-06-21T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
606591,Skomer Drive,2023-06-21T17:20:00.000+00:00,transformer,,Temperature,C,36.0
606591,Skomer Drive,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
606591,Skomer Drive,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
606591,Skomer Drive,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
606591,Skomer Drive,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
606591,Skomer Drive,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
606591,Skomer Drive,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
606591,Skomer Drive,2023-06-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
606591,Skomer Drive,2023-06-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
606591,Skomer Drive,2023-06-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
606591,Skomer Drive,2023-06-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,7.92
606591,Skomer Drive,2023-06-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,10.8
606591,Skomer Drive,2023-06-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,11.37
606591,Skomer Drive,2023-06-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
606591,Skomer Drive,2023-06-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
606591,Skomer Drive,2023-06-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
606591,Skomer Drive,2023-06-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
606591,Skomer Drive,2023-06-21T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.45
606591,Skomer Drive,2023-06-21T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
606591,Skomer Drive,2023-06-21T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-21T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.87
606591,Skomer Drive,2023-06-21T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
606591,Skomer Drive,2023-06-21T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.19
606591,Skomer Drive,2023-06-21T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
606591,Skomer Drive,2023-06-21T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
606591,Skomer Drive,2023-06-21T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
606591,Skomer Drive,2023-06-21T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.0
606591,Skomer Drive,2023-06-21T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
606591,Skomer Drive,2023-06-21T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-21T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-21T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-21T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-21T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
606591,Skomer Drive,2023-06-21T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,2.3
606591,Skomer Drive,2023-06-21T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-21T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-21T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-21T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
606591,Skomer Drive,2023-06-21T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
606591,Skomer Drive,2023-06-21T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
606591,Skomer Drive,2023-06-21T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
606591,Skomer Drive,2023-06-21T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
606591,Skomer Drive,2023-06-21T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.37
606591,Skomer Drive,2023-06-21T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
606591,Skomer Drive,2023-06-21T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
606591,Skomer Drive,2023-06-21T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
606591,Skomer Drive,2023-06-21T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
606591,Skomer Drive,2023-06-21T17:10:00.000+00:00,transformer,,Temperature,C,35.9
606591,Skomer Drive,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
606591,Skomer Drive,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
606591,Skomer Drive,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
606591,Skomer Drive,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
606591,Skomer Drive,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
606591,Skomer Drive,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
606591,Skomer Drive,2023-06-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
606591,Skomer Drive,2023-06-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
606591,Skomer Drive,2023-06-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
606591,Skomer Drive,2023-06-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,5.2
606591,Skomer Drive,2023-06-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,14.67
606591,Skomer Drive,2023-06-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,11.93
606591,Skomer Drive,2023-06-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
606591,Skomer Drive,2023-06-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
606591,Skomer Drive,2023-06-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
606591,Skomer Drive,2023-06-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
606591,Skomer Drive,2023-06-21T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
606591,Skomer Drive,2023-06-21T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
606591,Skomer Drive,2023-06-21T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-21T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.02
606591,Skomer Drive,2023-06-21T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.26
606591,Skomer Drive,2023-06-21T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.89
606591,Skomer Drive,2023-06-21T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
606591,Skomer Drive,2023-06-21T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
606591,Skomer Drive,2023-06-21T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
606591,Skomer Drive,2023-06-21T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
606591,Skomer Drive,2023-06-21T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-21T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-21T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-21T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-21T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-21T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-21T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.5
606591,Skomer Drive,2023-06-21T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-21T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-21T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
606591,Skomer Drive,2023-06-21T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
606591,Skomer Drive,2023-06-21T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
606591,Skomer Drive,2023-06-21T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
606591,Skomer Drive,2023-06-21T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.68
606591,Skomer Drive,2023-06-21T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
606591,Skomer Drive,2023-06-21T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
606591,Skomer Drive,2023-06-21T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
606591,Skomer Drive,2023-06-21T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
606591,Skomer Drive,2023-06-21T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
606591,Skomer Drive,2023-06-21T17:00:00.000+00:00,transformer,,Temperature,C,35.9
606591,Skomer Drive,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
606591,Skomer Drive,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
606591,Skomer Drive,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
606591,Skomer Drive,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
606591,Skomer Drive,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
606591,Skomer Drive,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
606591,Skomer Drive,2023-06-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
606591,Skomer Drive,2023-06-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
606591,Skomer Drive,2023-06-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,6.19
606591,Skomer Drive,2023-06-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.05
606591,Skomer Drive,2023-06-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,9.16
606591,Skomer Drive,2023-06-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
606591,Skomer Drive,2023-06-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
606591,Skomer Drive,2023-06-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
606591,Skomer Drive,2023-06-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
606591,Skomer Drive,2023-06-21T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
606591,Skomer Drive,2023-06-21T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
606591,Skomer Drive,2023-06-21T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
606591,Skomer Drive,2023-06-21T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.7
606591,Skomer Drive,2023-06-21T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.09
606591,Skomer Drive,2023-06-21T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.91
606591,Skomer Drive,2023-06-21T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
606591,Skomer Drive,2023-06-21T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
606591,Skomer Drive,2023-06-21T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
606591,Skomer Drive,2023-06-21T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
606591,Skomer Drive,2023-06-21T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-21T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
606591,Skomer Drive,2023-06-21T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-21T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
606591,Skomer Drive,2023-06-21T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-21T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
606591,Skomer Drive,2023-06-21T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.7
606591,Skomer Drive,2023-06-21T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-21T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-21T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-21T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-21T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
606591,Skomer Drive,2023-06-21T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-21T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.8
606591,Skomer Drive,2023-06-21T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.32
606591,Skomer Drive,2023-06-21T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
606591,Skomer Drive,2023-06-21T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
606591,Skomer Drive,2023-06-21T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
606591,Skomer Drive,2023-06-21T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
606591,Skomer Drive,2023-06-21T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
606591,Skomer Drive,2023-06-21T16:50:00.000+00:00,transformer,,Temperature,C,35.8
606591,Skomer Drive,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
606591,Skomer Drive,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
606591,Skomer Drive,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
606591,Skomer Drive,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
606591,Skomer Drive,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
606591,Skomer Drive,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
606591,Skomer Drive,2023-06-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
606591,Skomer Drive,2023-06-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
606591,Skomer Drive,2023-06-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,5.45
606591,Skomer Drive,2023-06-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.65
606591,Skomer Drive,2023-06-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,9.44
606591,Skomer Drive,2023-06-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
606591,Skomer Drive,2023-06-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
606591,Skomer Drive,2023-06-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
606591,Skomer Drive,2023-06-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
606591,Skomer Drive,2023-06-21T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
606591,Skomer Drive,2023-06-21T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
606591,Skomer Drive,2023-06-21T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-21T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.18
606591,Skomer Drive,2023-06-21T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.68
606591,Skomer Drive,2023-06-21T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.09
606591,Skomer Drive,2023-06-21T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
606591,Skomer Drive,2023-06-21T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
606591,Skomer Drive,2023-06-21T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
606591,Skomer Drive,2023-06-21T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
606591,Skomer Drive,2023-06-21T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-21T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
606591,Skomer Drive,2023-06-21T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-21T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
606591,Skomer Drive,2023-06-21T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-21T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
606591,Skomer Drive,2023-06-21T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.0
606591,Skomer Drive,2023-06-21T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-21T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-21T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-21T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
606591,Skomer Drive,2023-06-21T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
606591,Skomer Drive,2023-06-21T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-21T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.71
606591,Skomer Drive,2023-06-21T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.58
606591,Skomer Drive,2023-06-21T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.36
606591,Skomer Drive,2023-06-21T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
606591,Skomer Drive,2023-06-21T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
606591,Skomer Drive,2023-06-21T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
606591,Skomer Drive,2023-06-21T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
606591,Skomer Drive,2023-06-21T16:40:00.000+00:00,transformer,,Temperature,C,35.7
606591,Skomer Drive,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
606591,Skomer Drive,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
606591,Skomer Drive,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
606591,Skomer Drive,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
606591,Skomer Drive,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
606591,Skomer Drive,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
606591,Skomer Drive,2023-06-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
606591,Skomer Drive,2023-06-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
