Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,4.66
606591,Skomer Drive,2023-06-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.28
606591,Skomer Drive,2023-06-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,9.37
606591,Skomer Drive,2023-06-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
606591,Skomer Drive,2023-06-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
606591,Skomer Drive,2023-06-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
606591,Skomer Drive,2023-06-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
606591,Skomer Drive,2023-06-21T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
606591,Skomer Drive,2023-06-21T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
606591,Skomer Drive,2023-06-21T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-21T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.97
606591,Skomer Drive,2023-06-21T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.95
606591,Skomer Drive,2023-06-21T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.27
606591,Skomer Drive,2023-06-21T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
606591,Skomer Drive,2023-06-21T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
606591,Skomer Drive,2023-06-21T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
606591,Skomer Drive,2023-06-21T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
606591,Skomer Drive,2023-06-21T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-21T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-21T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-21T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-21T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-21T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-21T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.0
606591,Skomer Drive,2023-06-21T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-21T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-21T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
606591,Skomer Drive,2023-06-21T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
606591,Skomer Drive,2023-06-21T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-21T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.74
606591,Skomer Drive,2023-06-21T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.73
606591,Skomer Drive,2023-06-21T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
606591,Skomer Drive,2023-06-21T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
606591,Skomer Drive,2023-06-21T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
606591,Skomer Drive,2023-06-21T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
606591,Skomer Drive,2023-06-21T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
606591,Skomer Drive,2023-06-21T16:30:00.000+00:00,transformer,,Temperature,C,35.6
606591,Skomer Drive,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
606591,Skomer Drive,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
606591,Skomer Drive,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
606591,Skomer Drive,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
606591,Skomer Drive,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
606591,Skomer Drive,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
606591,Skomer Drive,2023-06-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
606591,Skomer Drive,2023-06-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
606591,Skomer Drive,2023-06-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
606591,Skomer Drive,2023-06-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,5.54
606591,Skomer Drive,2023-06-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,12.04
606591,Skomer Drive,2023-06-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,7.65
606591,Skomer Drive,2023-06-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
606591,Skomer Drive,2023-06-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
606591,Skomer Drive,2023-06-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
606591,Skomer Drive,2023-06-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
606591,Skomer Drive,2023-06-21T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-21T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
606591,Skomer Drive,2023-06-21T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-21T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.42
606591,Skomer Drive,2023-06-21T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.61
606591,Skomer Drive,2023-06-21T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.38
606591,Skomer Drive,2023-06-21T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
606591,Skomer Drive,2023-06-21T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
606591,Skomer Drive,2023-06-21T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
606591,Skomer Drive,2023-06-21T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
606591,Skomer Drive,2023-06-21T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-21T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-21T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-21T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
606591,Skomer Drive,2023-06-21T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-21T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-21T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,2.6
606591,Skomer Drive,2023-06-21T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-21T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-21T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-21T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-21T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
606591,Skomer Drive,2023-06-21T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
606591,Skomer Drive,2023-06-21T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
606591,Skomer Drive,2023-06-21T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
606591,Skomer Drive,2023-06-21T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.08
606591,Skomer Drive,2023-06-21T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
606591,Skomer Drive,2023-06-21T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
606591,Skomer Drive,2023-06-21T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
606591,Skomer Drive,2023-06-21T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
606591,Skomer Drive,2023-06-21T16:20:00.000+00:00,transformer,,Temperature,C,35.5
606591,Skomer Drive,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
606591,Skomer Drive,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
606591,Skomer Drive,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
606591,Skomer Drive,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
606591,Skomer Drive,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
606591,Skomer Drive,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
606591,Skomer Drive,2023-06-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
606591,Skomer Drive,2023-06-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
606591,Skomer Drive,2023-06-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,4.46
606591,Skomer Drive,2023-06-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.27
606591,Skomer Drive,2023-06-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,10.88
606591,Skomer Drive,2023-06-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
606591,Skomer Drive,2023-06-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
606591,Skomer Drive,2023-06-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
606591,Skomer Drive,2023-06-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
606591,Skomer Drive,2023-06-21T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-21T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
606591,Skomer Drive,2023-06-21T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
606591,Skomer Drive,2023-06-21T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.6
606591,Skomer Drive,2023-06-21T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.71
606591,Skomer Drive,2023-06-21T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.1
606591,Skomer Drive,2023-06-21T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
606591,Skomer Drive,2023-06-21T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
606591,Skomer Drive,2023-06-21T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
606591,Skomer Drive,2023-06-21T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
606591,Skomer Drive,2023-06-21T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-21T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-21T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-21T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
606591,Skomer Drive,2023-06-21T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-21T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
606591,Skomer Drive,2023-06-21T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,2.9
606591,Skomer Drive,2023-06-21T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-21T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-21T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-21T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
606591,Skomer Drive,2023-06-21T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
606591,Skomer Drive,2023-06-21T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-21T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
606591,Skomer Drive,2023-06-21T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
606591,Skomer Drive,2023-06-21T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.06
606591,Skomer Drive,2023-06-21T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
606591,Skomer Drive,2023-06-21T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
606591,Skomer Drive,2023-06-21T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
606591,Skomer Drive,2023-06-21T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
606591,Skomer Drive,2023-06-21T16:10:00.000+00:00,transformer,,Temperature,C,35.4
606591,Skomer Drive,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
606591,Skomer Drive,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
606591,Skomer Drive,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
606591,Skomer Drive,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
606591,Skomer Drive,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
606591,Skomer Drive,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
606591,Skomer Drive,2023-06-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
606591,Skomer Drive,2023-06-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
606591,Skomer Drive,2023-06-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
606591,Skomer Drive,2023-06-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,3.2
606591,Skomer Drive,2023-06-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,9.74
606591,Skomer Drive,2023-06-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.76
606591,Skomer Drive,2023-06-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
606591,Skomer Drive,2023-06-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
606591,Skomer Drive,2023-06-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
606591,Skomer Drive,2023-06-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
606591,Skomer Drive,2023-06-21T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-21T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
606591,Skomer Drive,2023-06-21T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
606591,Skomer Drive,2023-06-21T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.94
606591,Skomer Drive,2023-06-21T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.73
606591,Skomer Drive,2023-06-21T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.71
606591,Skomer Drive,2023-06-21T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
606591,Skomer Drive,2023-06-21T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
606591,Skomer Drive,2023-06-21T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
606591,Skomer Drive,2023-06-21T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.9
606591,Skomer Drive,2023-06-21T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
606591,Skomer Drive,2023-06-21T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
606591,Skomer Drive,2023-06-21T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-21T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
606591,Skomer Drive,2023-06-21T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-21T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
606591,Skomer Drive,2023-06-21T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.1
606591,Skomer Drive,2023-06-21T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-21T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-21T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-21T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
606591,Skomer Drive,2023-06-21T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
606591,Skomer Drive,2023-06-21T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
606591,Skomer Drive,2023-06-21T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
606591,Skomer Drive,2023-06-21T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
606591,Skomer Drive,2023-06-21T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.6
606591,Skomer Drive,2023-06-21T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
606591,Skomer Drive,2023-06-21T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
606591,Skomer Drive,2023-06-21T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
606591,Skomer Drive,2023-06-21T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
606591,Skomer Drive,2023-06-21T16:00:00.000+00:00,transformer,,Temperature,C,35.3
606591,Skomer Drive,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
606591,Skomer Drive,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
606591,Skomer Drive,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
606591,Skomer Drive,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
606591,Skomer Drive,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
606591,Skomer Drive,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
606591,Skomer Drive,2023-06-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
606591,Skomer Drive,2023-06-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
606591,Skomer Drive,2023-06-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
606591,Skomer Drive,2023-06-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,8.91
606591,Skomer Drive,2023-06-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,12.67
606591,Skomer Drive,2023-06-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
606591,Skomer Drive,2023-06-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
606591,Skomer Drive,2023-06-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
606591,Skomer Drive,2023-06-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
606591,Skomer Drive,2023-06-21T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
606591,Skomer Drive,2023-06-21T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
606591,Skomer Drive,2023-06-21T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
606591,Skomer Drive,2023-06-21T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.88
606591,Skomer Drive,2023-06-21T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.78
606591,Skomer Drive,2023-06-21T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.07
606591,Skomer Drive,2023-06-21T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
606591,Skomer Drive,2023-06-21T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
606591,Skomer Drive,2023-06-21T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
606591,Skomer Drive,2023-06-21T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
606591,Skomer Drive,2023-06-21T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-21T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-21T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-21T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
606591,Skomer Drive,2023-06-21T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-21T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
606591,Skomer Drive,2023-06-21T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
606591,Skomer Drive,2023-06-21T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-21T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-21T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-21T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
606591,Skomer Drive,2023-06-21T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
606591,Skomer Drive,2023-06-21T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-21T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.86
606591,Skomer Drive,2023-06-21T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
606591,Skomer Drive,2023-06-21T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.37
606591,Skomer Drive,2023-06-21T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
606591,Skomer Drive,2023-06-21T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
606591,Skomer Drive,2023-06-21T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
606591,Skomer Drive,2023-06-21T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
606591,Skomer Drive,2023-06-21T15:50:00.000+00:00,transformer,,Temperature,C,35.2
606591,Skomer Drive,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
606591,Skomer Drive,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
606591,Skomer Drive,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
606591,Skomer Drive,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
606591,Skomer Drive,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
606591,Skomer Drive,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
606591,Skomer Drive,2023-06-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
606591,Skomer Drive,2023-06-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
606591,Skomer Drive,2023-06-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,2.24
606591,Skomer Drive,2023-06-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.25
606591,Skomer Drive,2023-06-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,9.79
606591,Skomer Drive,2023-06-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
606591,Skomer Drive,2023-06-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
606591,Skomer Drive,2023-06-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
606591,Skomer Drive,2023-06-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
606591,Skomer Drive,2023-06-21T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-21T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
606591,Skomer Drive,2023-06-21T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
606591,Skomer Drive,2023-06-21T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.78
606591,Skomer Drive,2023-06-21T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.13
606591,Skomer Drive,2023-06-21T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.79
606591,Skomer Drive,2023-06-21T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
606591,Skomer Drive,2023-06-21T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
606591,Skomer Drive,2023-06-21T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
606591,Skomer Drive,2023-06-21T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
606591,Skomer Drive,2023-06-21T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-21T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-21T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-21T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
606591,Skomer Drive,2023-06-21T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-21T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
606591,Skomer Drive,2023-06-21T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,2.3
606591,Skomer Drive,2023-06-21T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-21T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-21T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-21T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
606591,Skomer Drive,2023-06-21T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
606591,Skomer Drive,2023-06-21T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
606591,Skomer Drive,2023-06-21T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
606591,Skomer Drive,2023-06-21T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
606591,Skomer Drive,2023-06-21T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
606591,Skomer Drive,2023-06-21T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
606591,Skomer Drive,2023-06-21T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
606591,Skomer Drive,2023-06-21T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
606591,Skomer Drive,2023-06-21T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
606591,Skomer Drive,2023-06-21T15:40:00.000+00:00,transformer,,Temperature,C,35.0
606591,Skomer Drive,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
606591,Skomer Drive,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
606591,Skomer Drive,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
606591,Skomer Drive,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
606591,Skomer Drive,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
606591,Skomer Drive,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
606591,Skomer Drive,2023-06-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
606591,Skomer Drive,2023-06-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
606591,Skomer Drive,2023-06-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,1.69
606591,Skomer Drive,2023-06-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,9.18
606591,Skomer Drive,2023-06-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,7.44
606591,Skomer Drive,2023-06-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
606591,Skomer Drive,2023-06-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.3
606591,Skomer Drive,2023-06-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
606591,Skomer Drive,2023-06-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
606591,Skomer Drive,2023-06-21T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
606591,Skomer Drive,2023-06-21T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
606591,Skomer Drive,2023-06-21T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
606591,Skomer Drive,2023-06-21T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.21
606591,Skomer Drive,2023-06-21T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
606591,Skomer Drive,2023-06-21T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.15
606591,Skomer Drive,2023-06-21T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
606591,Skomer Drive,2023-06-21T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
606591,Skomer Drive,2023-06-21T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
606591,Skomer Drive,2023-06-21T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
606591,Skomer Drive,2023-06-21T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-21T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-21T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-21T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
606591,Skomer Drive,2023-06-21T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-21T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
606591,Skomer Drive,2023-06-21T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.4
606591,Skomer Drive,2023-06-21T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-21T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-21T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-21T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
606591,Skomer Drive,2023-06-21T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
606591,Skomer Drive,2023-06-21T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
606591,Skomer Drive,2023-06-21T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
606591,Skomer Drive,2023-06-21T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
606591,Skomer Drive,2023-06-21T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
606591,Skomer Drive,2023-06-21T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
606591,Skomer Drive,2023-06-21T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
606591,Skomer Drive,2023-06-21T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
606591,Skomer Drive,2023-06-21T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
606591,Skomer Drive,2023-06-21T15:30:00.000+00:00,transformer,,Temperature,C,34.9
606591,Skomer Drive,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
606591,Skomer Drive,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
606591,Skomer Drive,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
606591,Skomer Drive,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
606591,Skomer Drive,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
606591,Skomer Drive,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
606591,Skomer Drive,2023-06-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
606591,Skomer Drive,2023-06-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
606591,Skomer Drive,2023-06-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
606591,Skomer Drive,2023-06-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,0.99
606591,Skomer Drive,2023-06-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.07
606591,Skomer Drive,2023-06-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.14
606591,Skomer Drive,2023-06-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
606591,Skomer Drive,2023-06-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.6
606591,Skomer Drive,2023-06-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
606591,Skomer Drive,2023-06-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
606591,Skomer Drive,2023-06-21T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-21T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
606591,Skomer Drive,2023-06-21T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
606591,Skomer Drive,2023-06-21T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.05
606591,Skomer Drive,2023-06-21T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.96
606591,Skomer Drive,2023-06-21T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.67
606591,Skomer Drive,2023-06-21T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
606591,Skomer Drive,2023-06-21T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
606591,Skomer Drive,2023-06-21T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
606591,Skomer Drive,2023-06-21T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
606591,Skomer Drive,2023-06-21T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-21T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-21T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
606591,Skomer Drive,2023-06-21T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
606591,Skomer Drive,2023-06-21T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-21T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-21T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,2.8
606591,Skomer Drive,2023-06-21T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-21T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-21T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
606591,Skomer Drive,2023-06-21T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
606591,Skomer Drive,2023-06-21T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
606591,Skomer Drive,2023-06-21T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
606591,Skomer Drive,2023-06-21T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.8
606591,Skomer Drive,2023-06-21T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.05
606591,Skomer Drive,2023-06-21T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
606591,Skomer Drive,2023-06-21T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
606591,Skomer Drive,2023-06-21T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
606591,Skomer Drive,2023-06-21T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
606591,Skomer Drive,2023-06-21T15:20:00.000+00:00,transformer,,Temperature,C,34.8
606591,Skomer Drive,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
606591,Skomer Drive,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
606591,Skomer Drive,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
606591,Skomer Drive,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
606591,Skomer Drive,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
606591,Skomer Drive,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
606591,Skomer Drive,2023-06-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
606591,Skomer Drive,2023-06-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
606591,Skomer Drive,2023-06-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,1.18
606591,Skomer Drive,2023-06-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.16
606591,Skomer Drive,2023-06-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.01
606591,Skomer Drive,2023-06-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
606591,Skomer Drive,2023-06-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.3
606591,Skomer Drive,2023-06-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
606591,Skomer Drive,2023-06-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
606591,Skomer Drive,2023-06-21T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-21T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
606591,Skomer Drive,2023-06-21T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-21T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.61
606591,Skomer Drive,2023-06-21T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.86
606591,Skomer Drive,2023-06-21T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
606591,Skomer Drive,2023-06-21T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
606591,Skomer Drive,2023-06-21T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
606591,Skomer Drive,2023-06-21T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
606591,Skomer Drive,2023-06-21T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
606591,Skomer Drive,2023-06-21T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-21T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-21T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
606591,Skomer Drive,2023-06-21T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
606591,Skomer Drive,2023-06-21T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-21T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-21T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,2.5
606591,Skomer Drive,2023-06-21T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-21T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-21T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-21T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-21T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
606591,Skomer Drive,2023-06-21T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
606591,Skomer Drive,2023-06-21T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
606591,Skomer Drive,2023-06-21T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.01
606591,Skomer Drive,2023-06-21T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
606591,Skomer Drive,2023-06-21T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
606591,Skomer Drive,2023-06-21T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
606591,Skomer Drive,2023-06-21T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.6
606591,Skomer Drive,2023-06-21T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
606591,Skomer Drive,2023-06-21T15:10:00.000+00:00,transformer,,Temperature,C,34.7
606591,Skomer Drive,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
606591,Skomer Drive,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
606591,Skomer Drive,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
606591,Skomer Drive,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
606591,Skomer Drive,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
606591,Skomer Drive,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
606591,Skomer Drive,2023-06-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
606591,Skomer Drive,2023-06-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
606591,Skomer Drive,2023-06-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
606591,Skomer Drive,2023-06-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,1.39
606591,Skomer Drive,2023-06-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.82
606591,Skomer Drive,2023-06-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,5.3
606591,Skomer Drive,2023-06-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
606591,Skomer Drive,2023-06-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
606591,Skomer Drive,2023-06-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
606591,Skomer Drive,2023-06-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
606591,Skomer Drive,2023-06-21T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
606591,Skomer Drive,2023-06-21T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
606591,Skomer Drive,2023-06-21T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-21T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.34
606591,Skomer Drive,2023-06-21T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.09
606591,Skomer Drive,2023-06-21T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
606591,Skomer Drive,2023-06-21T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
606591,Skomer Drive,2023-06-21T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
606591,Skomer Drive,2023-06-21T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
606591,Skomer Drive,2023-06-21T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
606591,Skomer Drive,2023-06-21T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-21T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-21T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
606591,Skomer Drive,2023-06-21T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
606591,Skomer Drive,2023-06-21T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-21T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-21T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.6
606591,Skomer Drive,2023-06-21T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-21T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-21T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
606591,Skomer Drive,2023-06-21T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
606591,Skomer Drive,2023-06-21T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-21T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
606591,Skomer Drive,2023-06-21T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.76
606591,Skomer Drive,2023-06-21T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
606591,Skomer Drive,2023-06-21T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
606591,Skomer Drive,2023-06-21T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
606591,Skomer Drive,2023-06-21T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
606591,Skomer Drive,2023-06-21T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
606591,Skomer Drive,2023-06-21T15:00:00.000+00:00,transformer,,Temperature,C,34.6
606591,Skomer Drive,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
606591,Skomer Drive,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
606591,Skomer Drive,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
606591,Skomer Drive,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
606591,Skomer Drive,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
606591,Skomer Drive,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
606591,Skomer Drive,2023-06-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
606591,Skomer Drive,2023-06-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
606591,Skomer Drive,2023-06-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
606591,Skomer Drive,2023-06-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,0.54
606591,Skomer Drive,2023-06-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.64
606591,Skomer Drive,2023-06-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,5.57
606591,Skomer Drive,2023-06-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
606591,Skomer Drive,2023-06-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.6
606591,Skomer Drive,2023-06-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
606591,Skomer Drive,2023-06-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
606591,Skomer Drive,2023-06-21T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-21T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
606591,Skomer Drive,2023-06-21T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
606591,Skomer Drive,2023-06-21T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.87
606591,Skomer Drive,2023-06-21T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.74
606591,Skomer Drive,2023-06-21T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.29
606591,Skomer Drive,2023-06-21T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
606591,Skomer Drive,2023-06-21T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
606591,Skomer Drive,2023-06-21T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
606591,Skomer Drive,2023-06-21T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
606591,Skomer Drive,2023-06-21T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-21T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-21T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-21T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
606591,Skomer Drive,2023-06-21T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-21T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
606591,Skomer Drive,2023-06-21T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.4
606591,Skomer Drive,2023-06-21T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-21T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-21T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-21T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
606591,Skomer Drive,2023-06-21T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
606591,Skomer Drive,2023-06-21T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
606591,Skomer Drive,2023-06-21T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
606591,Skomer Drive,2023-06-21T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
606591,Skomer Drive,2023-06-21T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
606591,Skomer Drive,2023-06-21T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
606591,Skomer Drive,2023-06-21T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
606591,Skomer Drive,2023-06-21T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
606591,Skomer Drive,2023-06-21T14:50:00.000+00:00,transformer,,Temperature,C,34.5
606591,Skomer Drive,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
606591,Skomer Drive,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
606591,Skomer Drive,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
606591,Skomer Drive,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
606591,Skomer Drive,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
606591,Skomer Drive,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
606591,Skomer Drive,2023-06-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
606591,Skomer Drive,2023-06-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
606591,Skomer Drive,2023-06-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
606591,Skomer Drive,2023-06-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,1.27
606591,Skomer Drive,2023-06-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.29
606591,Skomer Drive,2023-06-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,9.51
606591,Skomer Drive,2023-06-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
606591,Skomer Drive,2023-06-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.6
606591,Skomer Drive,2023-06-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
606591,Skomer Drive,2023-06-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
606591,Skomer Drive,2023-06-21T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
606591,Skomer Drive,2023-06-21T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
606591,Skomer Drive,2023-06-21T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
606591,Skomer Drive,2023-06-21T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.12
606591,Skomer Drive,2023-06-21T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.91
606591,Skomer Drive,2023-06-21T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.65
606591,Skomer Drive,2023-06-21T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
606591,Skomer Drive,2023-06-21T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
606591,Skomer Drive,2023-06-21T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
606591,Skomer Drive,2023-06-21T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
606591,Skomer Drive,2023-06-21T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-21T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-21T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-21T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
606591,Skomer Drive,2023-06-21T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-21T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
606591,Skomer Drive,2023-06-21T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,2.6
606591,Skomer Drive,2023-06-21T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-21T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-21T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-21T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
606591,Skomer Drive,2023-06-21T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
606591,Skomer Drive,2023-06-21T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
606591,Skomer Drive,2023-06-21T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
606591,Skomer Drive,2023-06-21T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
606591,Skomer Drive,2023-06-21T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
606591,Skomer Drive,2023-06-21T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
606591,Skomer Drive,2023-06-21T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
606591,Skomer Drive,2023-06-21T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
