Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-21T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
606591,Skomer Drive,2023-06-21T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
606591,Skomer Drive,2023-06-21T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.66
606591,Skomer Drive,2023-06-21T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.94
606591,Skomer Drive,2023-06-21T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.52
606591,Skomer Drive,2023-06-21T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
606591,Skomer Drive,2023-06-21T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
606591,Skomer Drive,2023-06-21T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
606591,Skomer Drive,2023-06-21T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
606591,Skomer Drive,2023-06-21T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-21T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-21T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-21T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-21T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
606591,Skomer Drive,2023-06-21T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-21T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
606591,Skomer Drive,2023-06-21T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-21T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-21T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
606591,Skomer Drive,2023-06-21T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
606591,Skomer Drive,2023-06-21T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-21T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.42
606591,Skomer Drive,2023-06-21T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
606591,Skomer Drive,2023-06-21T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
606591,Skomer Drive,2023-06-21T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
606591,Skomer Drive,2023-06-21T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
606591,Skomer Drive,2023-06-21T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
606591,Skomer Drive,2023-06-21T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
606591,Skomer Drive,2023-06-21T08:40:00.000+00:00,transformer,,Temperature,C,29.0
606591,Skomer Drive,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
606591,Skomer Drive,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
606591,Skomer Drive,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
606591,Skomer Drive,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
606591,Skomer Drive,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
606591,Skomer Drive,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
606591,Skomer Drive,2023-06-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
606591,Skomer Drive,2023-06-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
606591,Skomer Drive,2023-06-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
606591,Skomer Drive,2023-06-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,6.95
606591,Skomer Drive,2023-06-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,6.62
606591,Skomer Drive,2023-06-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,6.13
606591,Skomer Drive,2023-06-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,22.1
606591,Skomer Drive,2023-06-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
606591,Skomer Drive,2023-06-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
606591,Skomer Drive,2023-06-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
606591,Skomer Drive,2023-06-21T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
606591,Skomer Drive,2023-06-21T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
606591,Skomer Drive,2023-06-21T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-21T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.71
606591,Skomer Drive,2023-06-21T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.61
606591,Skomer Drive,2023-06-21T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.91
606591,Skomer Drive,2023-06-21T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
606591,Skomer Drive,2023-06-21T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
606591,Skomer Drive,2023-06-21T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
606591,Skomer Drive,2023-06-21T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
606591,Skomer Drive,2023-06-21T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-21T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-21T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-21T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-21T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
606591,Skomer Drive,2023-06-21T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-21T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-21T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-21T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
606591,Skomer Drive,2023-06-21T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
606591,Skomer Drive,2023-06-21T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-21T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.3
606591,Skomer Drive,2023-06-21T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
606591,Skomer Drive,2023-06-21T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
606591,Skomer Drive,2023-06-21T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
606591,Skomer Drive,2023-06-21T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
606591,Skomer Drive,2023-06-21T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
606591,Skomer Drive,2023-06-21T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
606591,Skomer Drive,2023-06-21T08:30:00.000+00:00,transformer,,Temperature,C,28.9
606591,Skomer Drive,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
606591,Skomer Drive,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
606591,Skomer Drive,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
606591,Skomer Drive,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
606591,Skomer Drive,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
606591,Skomer Drive,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
606591,Skomer Drive,2023-06-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
606591,Skomer Drive,2023-06-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
606591,Skomer Drive,2023-06-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,7.12
606591,Skomer Drive,2023-06-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
606591,Skomer Drive,2023-06-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,4.81
606591,Skomer Drive,2023-06-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,20.9
606591,Skomer Drive,2023-06-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
606591,Skomer Drive,2023-06-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
606591,Skomer Drive,2023-06-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
606591,Skomer Drive,2023-06-21T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
606591,Skomer Drive,2023-06-21T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
606591,Skomer Drive,2023-06-21T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-21T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.43
606591,Skomer Drive,2023-06-21T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.35
606591,Skomer Drive,2023-06-21T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
606591,Skomer Drive,2023-06-21T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
606591,Skomer Drive,2023-06-21T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
606591,Skomer Drive,2023-06-21T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
606591,Skomer Drive,2023-06-21T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
606591,Skomer Drive,2023-06-21T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-21T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-21T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-21T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-21T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
606591,Skomer Drive,2023-06-21T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-21T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
606591,Skomer Drive,2023-06-21T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-21T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.67
606591,Skomer Drive,2023-06-21T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
606591,Skomer Drive,2023-06-21T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
606591,Skomer Drive,2023-06-21T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.73
606591,Skomer Drive,2023-06-21T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
606591,Skomer Drive,2023-06-21T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
606591,Skomer Drive,2023-06-21T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
606591,Skomer Drive,2023-06-21T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
606591,Skomer Drive,2023-06-21T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
606591,Skomer Drive,2023-06-21T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
606591,Skomer Drive,2023-06-21T08:20:00.000+00:00,transformer,,Temperature,C,28.8
606591,Skomer Drive,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
606591,Skomer Drive,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
606591,Skomer Drive,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
606591,Skomer Drive,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
606591,Skomer Drive,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
606591,Skomer Drive,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
606591,Skomer Drive,2023-06-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
606591,Skomer Drive,2023-06-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
606591,Skomer Drive,2023-06-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.72
606591,Skomer Drive,2023-06-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,6.9
606591,Skomer Drive,2023-06-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,4.18
606591,Skomer Drive,2023-06-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,21.2
606591,Skomer Drive,2023-06-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
606591,Skomer Drive,2023-06-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
606591,Skomer Drive,2023-06-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
606591,Skomer Drive,2023-06-21T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-21T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
606591,Skomer Drive,2023-06-21T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-21T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.18
606591,Skomer Drive,2023-06-21T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.92
606591,Skomer Drive,2023-06-21T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.9
606591,Skomer Drive,2023-06-21T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
606591,Skomer Drive,2023-06-21T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
606591,Skomer Drive,2023-06-21T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
606591,Skomer Drive,2023-06-21T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
606591,Skomer Drive,2023-06-21T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-21T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-21T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-21T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
606591,Skomer Drive,2023-06-21T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
606591,Skomer Drive,2023-06-21T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-21T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
606591,Skomer Drive,2023-06-21T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-21T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
606591,Skomer Drive,2023-06-21T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
606591,Skomer Drive,2023-06-21T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
606591,Skomer Drive,2023-06-21T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.83
606591,Skomer Drive,2023-06-21T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
606591,Skomer Drive,2023-06-21T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
606591,Skomer Drive,2023-06-21T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
606591,Skomer Drive,2023-06-21T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
606591,Skomer Drive,2023-06-21T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
606591,Skomer Drive,2023-06-21T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
606591,Skomer Drive,2023-06-21T08:10:00.000+00:00,transformer,,Temperature,C,28.8
606591,Skomer Drive,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
606591,Skomer Drive,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
606591,Skomer Drive,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
606591,Skomer Drive,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
606591,Skomer Drive,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
606591,Skomer Drive,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
606591,Skomer Drive,2023-06-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
606591,Skomer Drive,2023-06-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
606591,Skomer Drive,2023-06-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
606591,Skomer Drive,2023-06-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.48
606591,Skomer Drive,2023-06-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,5.53
606591,Skomer Drive,2023-06-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,5.51
606591,Skomer Drive,2023-06-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
606591,Skomer Drive,2023-06-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
606591,Skomer Drive,2023-06-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
606591,Skomer Drive,2023-06-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
606591,Skomer Drive,2023-06-21T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
606591,Skomer Drive,2023-06-21T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
606591,Skomer Drive,2023-06-21T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-21T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.0
606591,Skomer Drive,2023-06-21T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.32
606591,Skomer Drive,2023-06-21T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.6
606591,Skomer Drive,2023-06-21T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
606591,Skomer Drive,2023-06-21T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
606591,Skomer Drive,2023-06-21T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
606591,Skomer Drive,2023-06-21T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
606591,Skomer Drive,2023-06-21T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-21T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-21T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-21T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-21T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
606591,Skomer Drive,2023-06-21T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-21T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-21T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-21T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
606591,Skomer Drive,2023-06-21T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
606591,Skomer Drive,2023-06-21T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
606591,Skomer Drive,2023-06-21T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
606591,Skomer Drive,2023-06-21T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.92
606591,Skomer Drive,2023-06-21T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
606591,Skomer Drive,2023-06-21T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
606591,Skomer Drive,2023-06-21T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
606591,Skomer Drive,2023-06-21T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
606591,Skomer Drive,2023-06-21T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
606591,Skomer Drive,2023-06-21T08:00:00.000+00:00,transformer,,Temperature,C,28.7
606591,Skomer Drive,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
606591,Skomer Drive,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
606591,Skomer Drive,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
606591,Skomer Drive,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
606591,Skomer Drive,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
606591,Skomer Drive,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
606591,Skomer Drive,2023-06-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
606591,Skomer Drive,2023-06-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
606591,Skomer Drive,2023-06-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
606591,Skomer Drive,2023-06-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.97
606591,Skomer Drive,2023-06-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,7.28
606591,Skomer Drive,2023-06-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,4.82
606591,Skomer Drive,2023-06-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,25.7
606591,Skomer Drive,2023-06-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
606591,Skomer Drive,2023-06-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
606591,Skomer Drive,2023-06-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
606591,Skomer Drive,2023-06-21T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
606591,Skomer Drive,2023-06-21T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
606591,Skomer Drive,2023-06-21T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-21T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.32
606591,Skomer Drive,2023-06-21T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.12
606591,Skomer Drive,2023-06-21T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.81
606591,Skomer Drive,2023-06-21T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
606591,Skomer Drive,2023-06-21T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
606591,Skomer Drive,2023-06-21T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
606591,Skomer Drive,2023-06-21T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
606591,Skomer Drive,2023-06-21T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-21T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-21T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-21T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
606591,Skomer Drive,2023-06-21T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-21T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-21T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-21T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-21T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-21T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
606591,Skomer Drive,2023-06-21T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
606591,Skomer Drive,2023-06-21T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-21T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.55
606591,Skomer Drive,2023-06-21T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
606591,Skomer Drive,2023-06-21T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
606591,Skomer Drive,2023-06-21T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
606591,Skomer Drive,2023-06-21T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
606591,Skomer Drive,2023-06-21T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
606591,Skomer Drive,2023-06-21T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
606591,Skomer Drive,2023-06-21T07:50:00.000+00:00,transformer,,Temperature,C,28.6
606591,Skomer Drive,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
606591,Skomer Drive,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
606591,Skomer Drive,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
606591,Skomer Drive,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
606591,Skomer Drive,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
606591,Skomer Drive,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
606591,Skomer Drive,2023-06-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
606591,Skomer Drive,2023-06-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
606591,Skomer Drive,2023-06-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
606591,Skomer Drive,2023-06-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,7.99
606591,Skomer Drive,2023-06-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,7.46
606591,Skomer Drive,2023-06-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,5.99
606591,Skomer Drive,2023-06-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,22.9
606591,Skomer Drive,2023-06-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
606591,Skomer Drive,2023-06-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
606591,Skomer Drive,2023-06-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
606591,Skomer Drive,2023-06-21T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
606591,Skomer Drive,2023-06-21T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-21T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
606591,Skomer Drive,2023-06-21T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.91
606591,Skomer Drive,2023-06-21T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.33
606591,Skomer Drive,2023-06-21T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.85
606591,Skomer Drive,2023-06-21T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
606591,Skomer Drive,2023-06-21T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
606591,Skomer Drive,2023-06-21T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
606591,Skomer Drive,2023-06-21T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
606591,Skomer Drive,2023-06-21T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-21T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-21T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-21T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-21T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-21T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-21T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-21T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-21T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-21T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-21T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
606591,Skomer Drive,2023-06-21T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-21T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
606591,Skomer Drive,2023-06-21T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
606591,Skomer Drive,2023-06-21T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
606591,Skomer Drive,2023-06-21T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
606591,Skomer Drive,2023-06-21T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
606591,Skomer Drive,2023-06-21T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
606591,Skomer Drive,2023-06-21T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
606591,Skomer Drive,2023-06-21T07:40:00.000+00:00,transformer,,Temperature,C,28.5
606591,Skomer Drive,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
606591,Skomer Drive,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
606591,Skomer Drive,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
606591,Skomer Drive,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
606591,Skomer Drive,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
606591,Skomer Drive,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
606591,Skomer Drive,2023-06-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
606591,Skomer Drive,2023-06-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
606591,Skomer Drive,2023-06-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
606591,Skomer Drive,2023-06-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,4.62
606591,Skomer Drive,2023-06-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,5.74
606591,Skomer Drive,2023-06-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,4.26
606591,Skomer Drive,2023-06-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,20.0
606591,Skomer Drive,2023-06-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
606591,Skomer Drive,2023-06-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
606591,Skomer Drive,2023-06-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
606591,Skomer Drive,2023-06-21T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
606591,Skomer Drive,2023-06-21T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
606591,Skomer Drive,2023-06-21T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
606591,Skomer Drive,2023-06-21T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.28
606591,Skomer Drive,2023-06-21T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
606591,Skomer Drive,2023-06-21T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.87
606591,Skomer Drive,2023-06-21T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
606591,Skomer Drive,2023-06-21T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
606591,Skomer Drive,2023-06-21T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
606591,Skomer Drive,2023-06-21T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
606591,Skomer Drive,2023-06-21T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-21T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-21T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-21T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-21T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-21T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-21T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-21T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-21T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-21T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
606591,Skomer Drive,2023-06-21T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
606591,Skomer Drive,2023-06-21T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
606591,Skomer Drive,2023-06-21T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
606591,Skomer Drive,2023-06-21T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
606591,Skomer Drive,2023-06-21T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
606591,Skomer Drive,2023-06-21T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
606591,Skomer Drive,2023-06-21T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
606591,Skomer Drive,2023-06-21T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
606591,Skomer Drive,2023-06-21T07:30:00.000+00:00,transformer,,Temperature,C,28.4
606591,Skomer Drive,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
606591,Skomer Drive,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
606591,Skomer Drive,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
606591,Skomer Drive,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
606591,Skomer Drive,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
606591,Skomer Drive,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
606591,Skomer Drive,2023-06-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
606591,Skomer Drive,2023-06-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
606591,Skomer Drive,2023-06-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
606591,Skomer Drive,2023-06-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,4.9
606591,Skomer Drive,2023-06-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,6.05
606591,Skomer Drive,2023-06-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,4.25
606591,Skomer Drive,2023-06-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,19.1
606591,Skomer Drive,2023-06-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
606591,Skomer Drive,2023-06-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
606591,Skomer Drive,2023-06-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
606591,Skomer Drive,2023-06-21T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
606591,Skomer Drive,2023-06-21T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
606591,Skomer Drive,2023-06-21T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-21T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.37
606591,Skomer Drive,2023-06-21T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.45
606591,Skomer Drive,2023-06-21T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.8
606591,Skomer Drive,2023-06-21T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
606591,Skomer Drive,2023-06-21T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
606591,Skomer Drive,2023-06-21T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
606591,Skomer Drive,2023-06-21T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
606591,Skomer Drive,2023-06-21T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-21T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-21T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-21T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.03
606591,Skomer Drive,2023-06-21T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-21T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-21T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-21T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-21T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
606591,Skomer Drive,2023-06-21T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
606591,Skomer Drive,2023-06-21T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-21T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
606591,Skomer Drive,2023-06-21T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
606591,Skomer Drive,2023-06-21T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
606591,Skomer Drive,2023-06-21T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
606591,Skomer Drive,2023-06-21T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
606591,Skomer Drive,2023-06-21T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
606591,Skomer Drive,2023-06-21T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
606591,Skomer Drive,2023-06-21T07:20:00.000+00:00,transformer,,Temperature,C,28.4
606591,Skomer Drive,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
606591,Skomer Drive,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
606591,Skomer Drive,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
606591,Skomer Drive,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
606591,Skomer Drive,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
606591,Skomer Drive,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
606591,Skomer Drive,2023-06-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
606591,Skomer Drive,2023-06-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
606591,Skomer Drive,2023-06-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
606591,Skomer Drive,2023-06-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,6.67
606591,Skomer Drive,2023-06-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,6.88
606591,Skomer Drive,2023-06-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,4.85
606591,Skomer Drive,2023-06-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,18.2
606591,Skomer Drive,2023-06-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
606591,Skomer Drive,2023-06-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
606591,Skomer Drive,2023-06-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
606591,Skomer Drive,2023-06-21T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
606591,Skomer Drive,2023-06-21T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
606591,Skomer Drive,2023-06-21T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
606591,Skomer Drive,2023-06-21T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.6
606591,Skomer Drive,2023-06-21T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.83
606591,Skomer Drive,2023-06-21T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.73
606591,Skomer Drive,2023-06-21T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
606591,Skomer Drive,2023-06-21T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
606591,Skomer Drive,2023-06-21T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
606591,Skomer Drive,2023-06-21T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
606591,Skomer Drive,2023-06-21T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-21T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-21T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-21T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-21T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
606591,Skomer Drive,2023-06-21T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-21T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
606591,Skomer Drive,2023-06-21T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-21T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-21T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
606591,Skomer Drive,2023-06-21T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
606591,Skomer Drive,2023-06-21T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-21T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
606591,Skomer Drive,2023-06-21T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
606591,Skomer Drive,2023-06-21T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
606591,Skomer Drive,2023-06-21T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
606591,Skomer Drive,2023-06-21T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
606591,Skomer Drive,2023-06-21T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
606591,Skomer Drive,2023-06-21T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
606591,Skomer Drive,2023-06-21T07:10:00.000+00:00,transformer,,Temperature,C,28.3
606591,Skomer Drive,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
606591,Skomer Drive,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
606591,Skomer Drive,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
606591,Skomer Drive,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
606591,Skomer Drive,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
606591,Skomer Drive,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
606591,Skomer Drive,2023-06-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
606591,Skomer Drive,2023-06-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
606591,Skomer Drive,2023-06-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
606591,Skomer Drive,2023-06-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,6.02
606591,Skomer Drive,2023-06-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.15
606591,Skomer Drive,2023-06-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,4.34
606591,Skomer Drive,2023-06-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,23.6
606591,Skomer Drive,2023-06-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
606591,Skomer Drive,2023-06-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
606591,Skomer Drive,2023-06-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
606591,Skomer Drive,2023-06-21T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-21T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-21T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
606591,Skomer Drive,2023-06-21T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.79
606591,Skomer Drive,2023-06-21T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
606591,Skomer Drive,2023-06-21T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.52
606591,Skomer Drive,2023-06-21T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
606591,Skomer Drive,2023-06-21T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
606591,Skomer Drive,2023-06-21T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
606591,Skomer Drive,2023-06-21T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
606591,Skomer Drive,2023-06-21T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-21T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-21T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-21T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-21T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-21T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-21T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-21T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-21T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
606591,Skomer Drive,2023-06-21T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-21T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.73
606591,Skomer Drive,2023-06-21T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
606591,Skomer Drive,2023-06-21T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
606591,Skomer Drive,2023-06-21T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
606591,Skomer Drive,2023-06-21T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
606591,Skomer Drive,2023-06-21T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
606591,Skomer Drive,2023-06-21T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
606591,Skomer Drive,2023-06-21T07:00:00.000+00:00,transformer,,Temperature,C,28.2
606591,Skomer Drive,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
606591,Skomer Drive,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
606591,Skomer Drive,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
606591,Skomer Drive,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
606591,Skomer Drive,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
606591,Skomer Drive,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
606591,Skomer Drive,2023-06-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
606591,Skomer Drive,2023-06-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
606591,Skomer Drive,2023-06-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
606591,Skomer Drive,2023-06-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,4.95
606591,Skomer Drive,2023-06-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,6.92
606591,Skomer Drive,2023-06-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,4.46
606591,Skomer Drive,2023-06-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,20.4
606591,Skomer Drive,2023-06-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
606591,Skomer Drive,2023-06-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
606591,Skomer Drive,2023-06-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
606591,Skomer Drive,2023-06-21T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
606591,Skomer Drive,2023-06-21T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
606591,Skomer Drive,2023-06-21T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-21T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.76
606591,Skomer Drive,2023-06-21T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
606591,Skomer Drive,2023-06-21T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.82
606591,Skomer Drive,2023-06-21T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
606591,Skomer Drive,2023-06-21T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
606591,Skomer Drive,2023-06-21T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
606591,Skomer Drive,2023-06-21T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
606591,Skomer Drive,2023-06-21T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-21T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-21T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-21T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
606591,Skomer Drive,2023-06-21T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-21T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-21T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-21T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-21T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
606591,Skomer Drive,2023-06-21T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
606591,Skomer Drive,2023-06-21T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-21T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
606591,Skomer Drive,2023-06-21T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
606591,Skomer Drive,2023-06-21T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
606591,Skomer Drive,2023-06-21T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
606591,Skomer Drive,2023-06-21T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
606591,Skomer Drive,2023-06-21T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
606591,Skomer Drive,2023-06-21T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
606591,Skomer Drive,2023-06-21T06:50:00.000+00:00,transformer,,Temperature,C,28.1
606591,Skomer Drive,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
606591,Skomer Drive,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
606591,Skomer Drive,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
606591,Skomer Drive,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
606591,Skomer Drive,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
606591,Skomer Drive,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
606591,Skomer Drive,2023-06-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
