Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
606591,Skomer Drive,2023-06-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.15
606591,Skomer Drive,2023-06-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.31
606591,Skomer Drive,2023-06-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,4.57
606591,Skomer Drive,2023-06-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,22.2
606591,Skomer Drive,2023-06-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
606591,Skomer Drive,2023-06-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
606591,Skomer Drive,2023-06-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
606591,Skomer Drive,2023-06-21T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-21T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
606591,Skomer Drive,2023-06-21T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-21T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.12
606591,Skomer Drive,2023-06-21T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
606591,Skomer Drive,2023-06-21T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.42
606591,Skomer Drive,2023-06-21T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
606591,Skomer Drive,2023-06-21T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
606591,Skomer Drive,2023-06-21T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
606591,Skomer Drive,2023-06-21T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
606591,Skomer Drive,2023-06-21T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-21T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-21T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-21T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-21T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-21T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-21T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
606591,Skomer Drive,2023-06-21T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
606591,Skomer Drive,2023-06-21T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
606591,Skomer Drive,2023-06-21T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
606591,Skomer Drive,2023-06-21T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
606591,Skomer Drive,2023-06-21T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.91
606591,Skomer Drive,2023-06-21T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
606591,Skomer Drive,2023-06-21T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
606591,Skomer Drive,2023-06-21T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
606591,Skomer Drive,2023-06-21T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
606591,Skomer Drive,2023-06-21T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
606591,Skomer Drive,2023-06-21T06:40:00.000+00:00,transformer,,Temperature,C,28.0
606591,Skomer Drive,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
606591,Skomer Drive,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
606591,Skomer Drive,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
606591,Skomer Drive,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
606591,Skomer Drive,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
606591,Skomer Drive,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
606591,Skomer Drive,2023-06-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
606591,Skomer Drive,2023-06-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
606591,Skomer Drive,2023-06-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
606591,Skomer Drive,2023-06-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,6.39
606591,Skomer Drive,2023-06-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,4.04
606591,Skomer Drive,2023-06-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,6.6
606591,Skomer Drive,2023-06-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,24.1
606591,Skomer Drive,2023-06-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
606591,Skomer Drive,2023-06-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
606591,Skomer Drive,2023-06-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
606591,Skomer Drive,2023-06-21T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
606591,Skomer Drive,2023-06-21T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
606591,Skomer Drive,2023-06-21T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-21T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.37
606591,Skomer Drive,2023-06-21T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
606591,Skomer Drive,2023-06-21T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.92
606591,Skomer Drive,2023-06-21T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
606591,Skomer Drive,2023-06-21T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
606591,Skomer Drive,2023-06-21T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
606591,Skomer Drive,2023-06-21T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
606591,Skomer Drive,2023-06-21T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-21T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-21T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-21T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-21T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-21T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-21T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.8
606591,Skomer Drive,2023-06-21T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-21T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-21T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
606591,Skomer Drive,2023-06-21T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
606591,Skomer Drive,2023-06-21T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
606591,Skomer Drive,2023-06-21T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
606591,Skomer Drive,2023-06-21T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
606591,Skomer Drive,2023-06-21T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
606591,Skomer Drive,2023-06-21T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
606591,Skomer Drive,2023-06-21T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
606591,Skomer Drive,2023-06-21T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
606591,Skomer Drive,2023-06-21T06:30:00.000+00:00,transformer,,Temperature,C,28.0
606591,Skomer Drive,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
606591,Skomer Drive,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
606591,Skomer Drive,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
606591,Skomer Drive,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
606591,Skomer Drive,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
606591,Skomer Drive,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
606591,Skomer Drive,2023-06-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
606591,Skomer Drive,2023-06-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
606591,Skomer Drive,2023-06-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
606591,Skomer Drive,2023-06-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,5.43
606591,Skomer Drive,2023-06-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,5.97
606591,Skomer Drive,2023-06-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,4.25
606591,Skomer Drive,2023-06-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,17.9
606591,Skomer Drive,2023-06-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
606591,Skomer Drive,2023-06-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
606591,Skomer Drive,2023-06-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
606591,Skomer Drive,2023-06-21T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-21T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
606591,Skomer Drive,2023-06-21T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-21T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.07
606591,Skomer Drive,2023-06-21T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
606591,Skomer Drive,2023-06-21T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.28
606591,Skomer Drive,2023-06-21T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
606591,Skomer Drive,2023-06-21T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
606591,Skomer Drive,2023-06-21T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
606591,Skomer Drive,2023-06-21T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
606591,Skomer Drive,2023-06-21T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-21T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-21T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-21T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-21T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-21T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-21T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,2.3
606591,Skomer Drive,2023-06-21T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
606591,Skomer Drive,2023-06-21T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
606591,Skomer Drive,2023-06-21T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-21T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
606591,Skomer Drive,2023-06-21T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
606591,Skomer Drive,2023-06-21T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
606591,Skomer Drive,2023-06-21T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
606591,Skomer Drive,2023-06-21T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
606591,Skomer Drive,2023-06-21T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
606591,Skomer Drive,2023-06-21T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
606591,Skomer Drive,2023-06-21T06:20:00.000+00:00,transformer,,Temperature,C,27.9
606591,Skomer Drive,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
606591,Skomer Drive,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
606591,Skomer Drive,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
606591,Skomer Drive,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
606591,Skomer Drive,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
606591,Skomer Drive,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
606591,Skomer Drive,2023-06-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
606591,Skomer Drive,2023-06-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
606591,Skomer Drive,2023-06-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
606591,Skomer Drive,2023-06-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,5.31
606591,Skomer Drive,2023-06-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.38
606591,Skomer Drive,2023-06-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,5.68
606591,Skomer Drive,2023-06-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,21.2
606591,Skomer Drive,2023-06-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
606591,Skomer Drive,2023-06-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
606591,Skomer Drive,2023-06-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
606591,Skomer Drive,2023-06-21T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
606591,Skomer Drive,2023-06-21T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
606591,Skomer Drive,2023-06-21T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
606591,Skomer Drive,2023-06-21T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.63
606591,Skomer Drive,2023-06-21T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.1
606591,Skomer Drive,2023-06-21T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.4
606591,Skomer Drive,2023-06-21T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
606591,Skomer Drive,2023-06-21T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
606591,Skomer Drive,2023-06-21T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
606591,Skomer Drive,2023-06-21T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
606591,Skomer Drive,2023-06-21T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-21T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-21T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-21T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-21T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-21T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-21T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-21T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-21T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
606591,Skomer Drive,2023-06-21T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
606591,Skomer Drive,2023-06-21T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
606591,Skomer Drive,2023-06-21T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
606591,Skomer Drive,2023-06-21T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
606591,Skomer Drive,2023-06-21T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
606591,Skomer Drive,2023-06-21T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
606591,Skomer Drive,2023-06-21T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
606591,Skomer Drive,2023-06-21T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
606591,Skomer Drive,2023-06-21T06:10:00.000+00:00,transformer,,Temperature,C,27.8
606591,Skomer Drive,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
606591,Skomer Drive,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
606591,Skomer Drive,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
606591,Skomer Drive,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
606591,Skomer Drive,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
606591,Skomer Drive,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
606591,Skomer Drive,2023-06-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
606591,Skomer Drive,2023-06-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
606591,Skomer Drive,2023-06-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
606591,Skomer Drive,2023-06-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,5.56
606591,Skomer Drive,2023-06-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.57
606591,Skomer Drive,2023-06-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,5.98
606591,Skomer Drive,2023-06-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,23.6
606591,Skomer Drive,2023-06-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
606591,Skomer Drive,2023-06-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
606591,Skomer Drive,2023-06-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
606591,Skomer Drive,2023-06-21T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-21T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
606591,Skomer Drive,2023-06-21T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
606591,Skomer Drive,2023-06-21T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.18
606591,Skomer Drive,2023-06-21T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
606591,Skomer Drive,2023-06-21T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.61
606591,Skomer Drive,2023-06-21T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
606591,Skomer Drive,2023-06-21T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
606591,Skomer Drive,2023-06-21T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
606591,Skomer Drive,2023-06-21T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
606591,Skomer Drive,2023-06-21T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-21T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-21T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-21T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-21T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-21T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-21T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-21T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-21T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
606591,Skomer Drive,2023-06-21T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
606591,Skomer Drive,2023-06-21T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
606591,Skomer Drive,2023-06-21T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
606591,Skomer Drive,2023-06-21T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
606591,Skomer Drive,2023-06-21T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
606591,Skomer Drive,2023-06-21T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
606591,Skomer Drive,2023-06-21T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
606591,Skomer Drive,2023-06-21T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
606591,Skomer Drive,2023-06-21T06:00:00.000+00:00,transformer,,Temperature,C,27.8
606591,Skomer Drive,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
606591,Skomer Drive,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
606591,Skomer Drive,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
606591,Skomer Drive,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
606591,Skomer Drive,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
606591,Skomer Drive,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
606591,Skomer Drive,2023-06-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
606591,Skomer Drive,2023-06-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
606591,Skomer Drive,2023-06-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
606591,Skomer Drive,2023-06-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,3.6
606591,Skomer Drive,2023-06-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.78
606591,Skomer Drive,2023-06-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,4.36
606591,Skomer Drive,2023-06-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,21.5
606591,Skomer Drive,2023-06-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
606591,Skomer Drive,2023-06-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
606591,Skomer Drive,2023-06-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
606591,Skomer Drive,2023-06-21T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
606591,Skomer Drive,2023-06-21T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
606591,Skomer Drive,2023-06-21T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-21T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.11
606591,Skomer Drive,2023-06-21T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.72
606591,Skomer Drive,2023-06-21T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.21
606591,Skomer Drive,2023-06-21T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
606591,Skomer Drive,2023-06-21T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
606591,Skomer Drive,2023-06-21T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
606591,Skomer Drive,2023-06-21T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
606591,Skomer Drive,2023-06-21T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-21T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-21T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-21T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-21T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-21T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-21T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-21T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-21T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
606591,Skomer Drive,2023-06-21T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
606591,Skomer Drive,2023-06-21T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
606591,Skomer Drive,2023-06-21T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
606591,Skomer Drive,2023-06-21T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
606591,Skomer Drive,2023-06-21T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
606591,Skomer Drive,2023-06-21T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
606591,Skomer Drive,2023-06-21T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
606591,Skomer Drive,2023-06-21T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
606591,Skomer Drive,2023-06-21T05:50:00.000+00:00,transformer,,Temperature,C,27.8
606591,Skomer Drive,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
606591,Skomer Drive,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
606591,Skomer Drive,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
606591,Skomer Drive,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
606591,Skomer Drive,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
606591,Skomer Drive,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
606591,Skomer Drive,2023-06-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
606591,Skomer Drive,2023-06-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
606591,Skomer Drive,2023-06-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
606591,Skomer Drive,2023-06-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.01
606591,Skomer Drive,2023-06-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,4.8
606591,Skomer Drive,2023-06-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.23
606591,Skomer Drive,2023-06-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,17.2
606591,Skomer Drive,2023-06-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
606591,Skomer Drive,2023-06-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
606591,Skomer Drive,2023-06-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
606591,Skomer Drive,2023-06-21T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-21T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-21T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-21T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.99
606591,Skomer Drive,2023-06-21T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.87
606591,Skomer Drive,2023-06-21T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.86
606591,Skomer Drive,2023-06-21T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
606591,Skomer Drive,2023-06-21T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
606591,Skomer Drive,2023-06-21T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
606591,Skomer Drive,2023-06-21T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
606591,Skomer Drive,2023-06-21T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-21T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-21T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-21T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
606591,Skomer Drive,2023-06-21T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-21T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-21T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-21T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-21T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
606591,Skomer Drive,2023-06-21T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
606591,Skomer Drive,2023-06-21T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-21T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
606591,Skomer Drive,2023-06-21T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
606591,Skomer Drive,2023-06-21T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
606591,Skomer Drive,2023-06-21T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
606591,Skomer Drive,2023-06-21T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
606591,Skomer Drive,2023-06-21T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
606591,Skomer Drive,2023-06-21T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
606591,Skomer Drive,2023-06-21T05:40:00.000+00:00,transformer,,Temperature,C,27.8
606591,Skomer Drive,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
606591,Skomer Drive,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
606591,Skomer Drive,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
606591,Skomer Drive,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
606591,Skomer Drive,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
606591,Skomer Drive,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
606591,Skomer Drive,2023-06-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
606591,Skomer Drive,2023-06-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
606591,Skomer Drive,2023-06-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
606591,Skomer Drive,2023-06-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,4.14
606591,Skomer Drive,2023-06-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.13
606591,Skomer Drive,2023-06-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,3.77
606591,Skomer Drive,2023-06-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,23.9
606591,Skomer Drive,2023-06-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
606591,Skomer Drive,2023-06-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
606591,Skomer Drive,2023-06-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
606591,Skomer Drive,2023-06-21T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-21T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-21T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-21T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.58
606591,Skomer Drive,2023-06-21T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.99
606591,Skomer Drive,2023-06-21T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.62
606591,Skomer Drive,2023-06-21T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
606591,Skomer Drive,2023-06-21T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
606591,Skomer Drive,2023-06-21T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
606591,Skomer Drive,2023-06-21T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
606591,Skomer Drive,2023-06-21T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-21T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-21T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-21T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-21T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
606591,Skomer Drive,2023-06-21T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-21T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-21T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-21T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-21T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
606591,Skomer Drive,2023-06-21T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-21T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
606591,Skomer Drive,2023-06-21T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
606591,Skomer Drive,2023-06-21T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
606591,Skomer Drive,2023-06-21T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
606591,Skomer Drive,2023-06-21T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
606591,Skomer Drive,2023-06-21T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
606591,Skomer Drive,2023-06-21T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
606591,Skomer Drive,2023-06-21T05:30:00.000+00:00,transformer,,Temperature,C,27.8
606591,Skomer Drive,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
606591,Skomer Drive,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
606591,Skomer Drive,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
606591,Skomer Drive,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
606591,Skomer Drive,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
606591,Skomer Drive,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
606591,Skomer Drive,2023-06-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
606591,Skomer Drive,2023-06-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
606591,Skomer Drive,2023-06-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.92
606591,Skomer Drive,2023-06-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.95
606591,Skomer Drive,2023-06-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.82
606591,Skomer Drive,2023-06-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,25.3
606591,Skomer Drive,2023-06-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
606591,Skomer Drive,2023-06-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
606591,Skomer Drive,2023-06-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
606591,Skomer Drive,2023-06-21T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
606591,Skomer Drive,2023-06-21T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
606591,Skomer Drive,2023-06-21T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
606591,Skomer Drive,2023-06-21T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.95
606591,Skomer Drive,2023-06-21T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.53
606591,Skomer Drive,2023-06-21T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
606591,Skomer Drive,2023-06-21T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
606591,Skomer Drive,2023-06-21T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
606591,Skomer Drive,2023-06-21T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
606591,Skomer Drive,2023-06-21T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
606591,Skomer Drive,2023-06-21T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-21T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-21T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-21T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-21T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
606591,Skomer Drive,2023-06-21T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-21T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-21T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-21T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-21T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-21T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
606591,Skomer Drive,2023-06-21T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-21T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.68
606591,Skomer Drive,2023-06-21T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
606591,Skomer Drive,2023-06-21T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
606591,Skomer Drive,2023-06-21T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
606591,Skomer Drive,2023-06-21T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
606591,Skomer Drive,2023-06-21T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
606591,Skomer Drive,2023-06-21T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
606591,Skomer Drive,2023-06-21T05:20:00.000+00:00,transformer,,Temperature,C,27.8
606591,Skomer Drive,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
606591,Skomer Drive,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
606591,Skomer Drive,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
606591,Skomer Drive,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
606591,Skomer Drive,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
606591,Skomer Drive,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
606591,Skomer Drive,2023-06-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
606591,Skomer Drive,2023-06-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
606591,Skomer Drive,2023-06-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
606591,Skomer Drive,2023-06-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.16
606591,Skomer Drive,2023-06-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.81
606591,Skomer Drive,2023-06-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,4.05
606591,Skomer Drive,2023-06-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,19.4
606591,Skomer Drive,2023-06-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
606591,Skomer Drive,2023-06-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
606591,Skomer Drive,2023-06-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
606591,Skomer Drive,2023-06-21T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
606591,Skomer Drive,2023-06-21T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
606591,Skomer Drive,2023-06-21T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
606591,Skomer Drive,2023-06-21T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.95
606591,Skomer Drive,2023-06-21T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
606591,Skomer Drive,2023-06-21T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.79
606591,Skomer Drive,2023-06-21T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
606591,Skomer Drive,2023-06-21T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
606591,Skomer Drive,2023-06-21T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
606591,Skomer Drive,2023-06-21T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
606591,Skomer Drive,2023-06-21T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-21T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-21T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-21T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-21T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-21T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-21T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
606591,Skomer Drive,2023-06-21T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-21T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
606591,Skomer Drive,2023-06-21T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
606591,Skomer Drive,2023-06-21T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
606591,Skomer Drive,2023-06-21T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
606591,Skomer Drive,2023-06-21T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
606591,Skomer Drive,2023-06-21T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
606591,Skomer Drive,2023-06-21T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
606591,Skomer Drive,2023-06-21T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
606591,Skomer Drive,2023-06-21T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
606591,Skomer Drive,2023-06-21T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
606591,Skomer Drive,2023-06-21T05:10:00.000+00:00,transformer,,Temperature,C,27.9
606591,Skomer Drive,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
606591,Skomer Drive,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
606591,Skomer Drive,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
606591,Skomer Drive,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
606591,Skomer Drive,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
606591,Skomer Drive,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
606591,Skomer Drive,2023-06-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
606591,Skomer Drive,2023-06-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
606591,Skomer Drive,2023-06-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
606591,Skomer Drive,2023-06-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,2.86
606591,Skomer Drive,2023-06-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.21
606591,Skomer Drive,2023-06-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.64
606591,Skomer Drive,2023-06-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,22.5
606591,Skomer Drive,2023-06-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
606591,Skomer Drive,2023-06-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
606591,Skomer Drive,2023-06-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
606591,Skomer Drive,2023-06-21T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-21T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
606591,Skomer Drive,2023-06-21T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-21T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.72
606591,Skomer Drive,2023-06-21T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.53
606591,Skomer Drive,2023-06-21T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.68
606591,Skomer Drive,2023-06-21T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
606591,Skomer Drive,2023-06-21T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
606591,Skomer Drive,2023-06-21T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
606591,Skomer Drive,2023-06-21T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
606591,Skomer Drive,2023-06-21T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-21T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-21T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-21T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-21T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-21T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-21T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
606591,Skomer Drive,2023-06-21T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-21T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-21T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
606591,Skomer Drive,2023-06-21T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-21T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
606591,Skomer Drive,2023-06-21T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
606591,Skomer Drive,2023-06-21T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
606591,Skomer Drive,2023-06-21T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
606591,Skomer Drive,2023-06-21T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
606591,Skomer Drive,2023-06-21T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
606591,Skomer Drive,2023-06-21T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
606591,Skomer Drive,2023-06-21T05:00:00.000+00:00,transformer,,Temperature,C,27.9
606591,Skomer Drive,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
606591,Skomer Drive,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
606591,Skomer Drive,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
606591,Skomer Drive,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
606591,Skomer Drive,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
606591,Skomer Drive,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
606591,Skomer Drive,2023-06-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
606591,Skomer Drive,2023-06-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
606591,Skomer Drive,2023-06-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
606591,Skomer Drive,2023-06-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,3.44
606591,Skomer Drive,2023-06-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.99
606591,Skomer Drive,2023-06-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.44
606591,Skomer Drive,2023-06-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,21.6
606591,Skomer Drive,2023-06-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
606591,Skomer Drive,2023-06-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
606591,Skomer Drive,2023-06-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
606591,Skomer Drive,2023-06-21T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
606591,Skomer Drive,2023-06-21T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
606591,Skomer Drive,2023-06-21T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
606591,Skomer Drive,2023-06-21T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.1
606591,Skomer Drive,2023-06-21T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.3
606591,Skomer Drive,2023-06-21T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.23
606591,Skomer Drive,2023-06-21T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
606591,Skomer Drive,2023-06-21T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
606591,Skomer Drive,2023-06-21T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
606591,Skomer Drive,2023-06-21T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
606591,Skomer Drive,2023-06-21T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-21T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-21T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-21T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-21T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-21T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-21T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
606591,Skomer Drive,2023-06-21T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
606591,Skomer Drive,2023-06-21T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
606591,Skomer Drive,2023-06-21T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
606591,Skomer Drive,2023-06-21T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
606591,Skomer Drive,2023-06-21T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
606591,Skomer Drive,2023-06-21T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
606591,Skomer Drive,2023-06-21T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
606591,Skomer Drive,2023-06-21T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
606591,Skomer Drive,2023-06-21T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
606591,Skomer Drive,2023-06-21T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
