Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-21T04:50:00.000+00:00,transformer,,Temperature,C,27.9
606591,Skomer Drive,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
606591,Skomer Drive,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
606591,Skomer Drive,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
606591,Skomer Drive,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
606591,Skomer Drive,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
606591,Skomer Drive,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
606591,Skomer Drive,2023-06-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
606591,Skomer Drive,2023-06-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
606591,Skomer Drive,2023-06-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
606591,Skomer Drive,2023-06-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,2.82
606591,Skomer Drive,2023-06-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.16
606591,Skomer Drive,2023-06-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.35
606591,Skomer Drive,2023-06-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,23.4
606591,Skomer Drive,2023-06-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
606591,Skomer Drive,2023-06-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
606591,Skomer Drive,2023-06-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
606591,Skomer Drive,2023-06-21T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-21T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
606591,Skomer Drive,2023-06-21T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
606591,Skomer Drive,2023-06-21T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.97
606591,Skomer Drive,2023-06-21T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
606591,Skomer Drive,2023-06-21T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
606591,Skomer Drive,2023-06-21T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
606591,Skomer Drive,2023-06-21T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
606591,Skomer Drive,2023-06-21T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
606591,Skomer Drive,2023-06-21T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
606591,Skomer Drive,2023-06-21T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-21T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-21T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-21T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-21T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-21T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-21T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-21T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-21T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
606591,Skomer Drive,2023-06-21T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-21T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
606591,Skomer Drive,2023-06-21T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
606591,Skomer Drive,2023-06-21T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
606591,Skomer Drive,2023-06-21T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
606591,Skomer Drive,2023-06-21T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
606591,Skomer Drive,2023-06-21T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
606591,Skomer Drive,2023-06-21T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
606591,Skomer Drive,2023-06-21T04:40:00.000+00:00,transformer,,Temperature,C,28.0
606591,Skomer Drive,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
606591,Skomer Drive,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
606591,Skomer Drive,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
606591,Skomer Drive,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
606591,Skomer Drive,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
606591,Skomer Drive,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
606591,Skomer Drive,2023-06-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
606591,Skomer Drive,2023-06-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
606591,Skomer Drive,2023-06-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
606591,Skomer Drive,2023-06-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,2.7
606591,Skomer Drive,2023-06-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.38
606591,Skomer Drive,2023-06-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.91
606591,Skomer Drive,2023-06-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,19.6
606591,Skomer Drive,2023-06-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
606591,Skomer Drive,2023-06-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
606591,Skomer Drive,2023-06-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
606591,Skomer Drive,2023-06-21T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-21T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
606591,Skomer Drive,2023-06-21T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
606591,Skomer Drive,2023-06-21T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.07
606591,Skomer Drive,2023-06-21T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
606591,Skomer Drive,2023-06-21T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
606591,Skomer Drive,2023-06-21T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
606591,Skomer Drive,2023-06-21T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
606591,Skomer Drive,2023-06-21T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
606591,Skomer Drive,2023-06-21T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
606591,Skomer Drive,2023-06-21T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-21T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-21T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-21T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-21T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-21T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-21T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
606591,Skomer Drive,2023-06-21T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-21T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
606591,Skomer Drive,2023-06-21T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-21T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
606591,Skomer Drive,2023-06-21T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
606591,Skomer Drive,2023-06-21T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
606591,Skomer Drive,2023-06-21T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
606591,Skomer Drive,2023-06-21T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
606591,Skomer Drive,2023-06-21T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
606591,Skomer Drive,2023-06-21T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
606591,Skomer Drive,2023-06-21T04:30:00.000+00:00,transformer,,Temperature,C,28.0
606591,Skomer Drive,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
606591,Skomer Drive,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
606591,Skomer Drive,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
606591,Skomer Drive,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
606591,Skomer Drive,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
606591,Skomer Drive,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
606591,Skomer Drive,2023-06-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
606591,Skomer Drive,2023-06-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
606591,Skomer Drive,2023-06-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
606591,Skomer Drive,2023-06-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,2.91
606591,Skomer Drive,2023-06-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.84
606591,Skomer Drive,2023-06-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.37
606591,Skomer Drive,2023-06-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,15.5
606591,Skomer Drive,2023-06-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
606591,Skomer Drive,2023-06-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
606591,Skomer Drive,2023-06-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
606591,Skomer Drive,2023-06-21T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
606591,Skomer Drive,2023-06-21T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
606591,Skomer Drive,2023-06-21T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-21T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.08
606591,Skomer Drive,2023-06-21T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
606591,Skomer Drive,2023-06-21T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.48
606591,Skomer Drive,2023-06-21T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
606591,Skomer Drive,2023-06-21T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
606591,Skomer Drive,2023-06-21T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
606591,Skomer Drive,2023-06-21T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
606591,Skomer Drive,2023-06-21T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-21T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-21T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-21T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-21T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-21T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-21T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
606591,Skomer Drive,2023-06-21T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
606591,Skomer Drive,2023-06-21T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
606591,Skomer Drive,2023-06-21T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-21T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
606591,Skomer Drive,2023-06-21T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
606591,Skomer Drive,2023-06-21T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
606591,Skomer Drive,2023-06-21T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
606591,Skomer Drive,2023-06-21T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
606591,Skomer Drive,2023-06-21T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
606591,Skomer Drive,2023-06-21T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
606591,Skomer Drive,2023-06-21T04:20:00.000+00:00,transformer,,Temperature,C,28.1
606591,Skomer Drive,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
606591,Skomer Drive,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
606591,Skomer Drive,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
606591,Skomer Drive,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
606591,Skomer Drive,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
606591,Skomer Drive,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
606591,Skomer Drive,2023-06-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
606591,Skomer Drive,2023-06-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
606591,Skomer Drive,2023-06-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
606591,Skomer Drive,2023-06-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,2.96
606591,Skomer Drive,2023-06-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.77
606591,Skomer Drive,2023-06-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.58
606591,Skomer Drive,2023-06-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,16.3
606591,Skomer Drive,2023-06-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
606591,Skomer Drive,2023-06-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
606591,Skomer Drive,2023-06-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
606591,Skomer Drive,2023-06-21T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-21T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
606591,Skomer Drive,2023-06-21T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-21T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.27
606591,Skomer Drive,2023-06-21T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
606591,Skomer Drive,2023-06-21T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.48
606591,Skomer Drive,2023-06-21T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
606591,Skomer Drive,2023-06-21T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
606591,Skomer Drive,2023-06-21T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
606591,Skomer Drive,2023-06-21T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
606591,Skomer Drive,2023-06-21T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-21T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-21T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-21T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-21T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-21T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-21T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
606591,Skomer Drive,2023-06-21T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-21T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-21T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
606591,Skomer Drive,2023-06-21T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-21T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
606591,Skomer Drive,2023-06-21T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
606591,Skomer Drive,2023-06-21T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
606591,Skomer Drive,2023-06-21T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
606591,Skomer Drive,2023-06-21T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
606591,Skomer Drive,2023-06-21T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
606591,Skomer Drive,2023-06-21T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
606591,Skomer Drive,2023-06-21T04:10:00.000+00:00,transformer,,Temperature,C,28.2
606591,Skomer Drive,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
606591,Skomer Drive,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
606591,Skomer Drive,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
606591,Skomer Drive,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
606591,Skomer Drive,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
606591,Skomer Drive,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
606591,Skomer Drive,2023-06-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
606591,Skomer Drive,2023-06-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
606591,Skomer Drive,2023-06-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
606591,Skomer Drive,2023-06-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,3.14
606591,Skomer Drive,2023-06-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.89
606591,Skomer Drive,2023-06-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,3.87
606591,Skomer Drive,2023-06-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,16.8
606591,Skomer Drive,2023-06-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
606591,Skomer Drive,2023-06-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
606591,Skomer Drive,2023-06-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
606591,Skomer Drive,2023-06-21T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
606591,Skomer Drive,2023-06-21T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
606591,Skomer Drive,2023-06-21T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
606591,Skomer Drive,2023-06-21T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.99
606591,Skomer Drive,2023-06-21T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.23
606591,Skomer Drive,2023-06-21T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.27
606591,Skomer Drive,2023-06-21T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
606591,Skomer Drive,2023-06-21T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
606591,Skomer Drive,2023-06-21T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
606591,Skomer Drive,2023-06-21T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
606591,Skomer Drive,2023-06-21T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-21T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-21T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-21T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-21T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-21T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-21T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
606591,Skomer Drive,2023-06-21T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-21T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
606591,Skomer Drive,2023-06-21T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
606591,Skomer Drive,2023-06-21T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
606591,Skomer Drive,2023-06-21T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
606591,Skomer Drive,2023-06-21T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
606591,Skomer Drive,2023-06-21T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
606591,Skomer Drive,2023-06-21T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
606591,Skomer Drive,2023-06-21T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
606591,Skomer Drive,2023-06-21T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
606591,Skomer Drive,2023-06-21T04:00:00.000+00:00,transformer,,Temperature,C,28.3
606591,Skomer Drive,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
606591,Skomer Drive,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
606591,Skomer Drive,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
606591,Skomer Drive,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
606591,Skomer Drive,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
606591,Skomer Drive,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
606591,Skomer Drive,2023-06-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
606591,Skomer Drive,2023-06-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
606591,Skomer Drive,2023-06-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
606591,Skomer Drive,2023-06-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,2.92
606591,Skomer Drive,2023-06-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.86
606591,Skomer Drive,2023-06-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.07
606591,Skomer Drive,2023-06-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,18.2
606591,Skomer Drive,2023-06-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
606591,Skomer Drive,2023-06-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
606591,Skomer Drive,2023-06-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
606591,Skomer Drive,2023-06-21T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
606591,Skomer Drive,2023-06-21T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
606591,Skomer Drive,2023-06-21T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
606591,Skomer Drive,2023-06-21T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.78
606591,Skomer Drive,2023-06-21T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
606591,Skomer Drive,2023-06-21T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.23
606591,Skomer Drive,2023-06-21T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
606591,Skomer Drive,2023-06-21T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
606591,Skomer Drive,2023-06-21T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
606591,Skomer Drive,2023-06-21T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
606591,Skomer Drive,2023-06-21T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-21T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-21T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-21T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-21T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-21T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-21T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.1
606591,Skomer Drive,2023-06-21T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
606591,Skomer Drive,2023-06-21T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
606591,Skomer Drive,2023-06-21T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-21T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
606591,Skomer Drive,2023-06-21T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
606591,Skomer Drive,2023-06-21T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
606591,Skomer Drive,2023-06-21T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
606591,Skomer Drive,2023-06-21T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
606591,Skomer Drive,2023-06-21T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
606591,Skomer Drive,2023-06-21T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
606591,Skomer Drive,2023-06-21T03:50:00.000+00:00,transformer,,Temperature,C,28.3
606591,Skomer Drive,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
606591,Skomer Drive,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
606591,Skomer Drive,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
606591,Skomer Drive,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
606591,Skomer Drive,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
606591,Skomer Drive,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
606591,Skomer Drive,2023-06-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
606591,Skomer Drive,2023-06-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
606591,Skomer Drive,2023-06-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
606591,Skomer Drive,2023-06-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,2.47
606591,Skomer Drive,2023-06-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.86
606591,Skomer Drive,2023-06-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.02
606591,Skomer Drive,2023-06-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,19.4
606591,Skomer Drive,2023-06-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
606591,Skomer Drive,2023-06-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
606591,Skomer Drive,2023-06-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
606591,Skomer Drive,2023-06-21T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
606591,Skomer Drive,2023-06-21T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
606591,Skomer Drive,2023-06-21T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-21T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.97
606591,Skomer Drive,2023-06-21T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.42
606591,Skomer Drive,2023-06-21T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.23
606591,Skomer Drive,2023-06-21T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
606591,Skomer Drive,2023-06-21T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
606591,Skomer Drive,2023-06-21T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
606591,Skomer Drive,2023-06-21T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
606591,Skomer Drive,2023-06-21T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-21T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-21T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-21T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-21T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-21T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-21T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
606591,Skomer Drive,2023-06-21T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-21T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
606591,Skomer Drive,2023-06-21T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
606591,Skomer Drive,2023-06-21T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
606591,Skomer Drive,2023-06-21T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
606591,Skomer Drive,2023-06-21T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
606591,Skomer Drive,2023-06-21T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
606591,Skomer Drive,2023-06-21T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
606591,Skomer Drive,2023-06-21T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
606591,Skomer Drive,2023-06-21T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
606591,Skomer Drive,2023-06-21T03:40:00.000+00:00,transformer,,Temperature,C,28.4
606591,Skomer Drive,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
606591,Skomer Drive,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
606591,Skomer Drive,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
606591,Skomer Drive,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
606591,Skomer Drive,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
606591,Skomer Drive,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
606591,Skomer Drive,2023-06-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
606591,Skomer Drive,2023-06-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
606591,Skomer Drive,2023-06-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
606591,Skomer Drive,2023-06-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,2.39
606591,Skomer Drive,2023-06-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.96
606591,Skomer Drive,2023-06-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,3.5
606591,Skomer Drive,2023-06-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,17.9
606591,Skomer Drive,2023-06-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
606591,Skomer Drive,2023-06-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
606591,Skomer Drive,2023-06-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
606591,Skomer Drive,2023-06-21T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-21T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
606591,Skomer Drive,2023-06-21T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-21T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.13
606591,Skomer Drive,2023-06-21T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
606591,Skomer Drive,2023-06-21T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.27
606591,Skomer Drive,2023-06-21T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
606591,Skomer Drive,2023-06-21T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
606591,Skomer Drive,2023-06-21T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
606591,Skomer Drive,2023-06-21T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
606591,Skomer Drive,2023-06-21T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-21T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-21T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-21T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-21T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-21T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-21T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
606591,Skomer Drive,2023-06-21T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-21T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
606591,Skomer Drive,2023-06-21T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
606591,Skomer Drive,2023-06-21T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
606591,Skomer Drive,2023-06-21T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
606591,Skomer Drive,2023-06-21T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
606591,Skomer Drive,2023-06-21T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
606591,Skomer Drive,2023-06-21T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
606591,Skomer Drive,2023-06-21T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
606591,Skomer Drive,2023-06-21T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
606591,Skomer Drive,2023-06-21T03:30:00.000+00:00,transformer,,Temperature,C,28.5
606591,Skomer Drive,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
606591,Skomer Drive,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
606591,Skomer Drive,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
606591,Skomer Drive,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
606591,Skomer Drive,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
606591,Skomer Drive,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
606591,Skomer Drive,2023-06-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
606591,Skomer Drive,2023-06-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
606591,Skomer Drive,2023-06-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
606591,Skomer Drive,2023-06-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,2.66
606591,Skomer Drive,2023-06-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.09
606591,Skomer Drive,2023-06-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,3.49
606591,Skomer Drive,2023-06-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,16.9
606591,Skomer Drive,2023-06-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
606591,Skomer Drive,2023-06-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
606591,Skomer Drive,2023-06-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
606591,Skomer Drive,2023-06-21T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-21T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
606591,Skomer Drive,2023-06-21T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
606591,Skomer Drive,2023-06-21T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.34
606591,Skomer Drive,2023-06-21T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
606591,Skomer Drive,2023-06-21T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.26
606591,Skomer Drive,2023-06-21T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
606591,Skomer Drive,2023-06-21T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
606591,Skomer Drive,2023-06-21T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
606591,Skomer Drive,2023-06-21T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
606591,Skomer Drive,2023-06-21T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-21T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-21T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-21T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-21T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-21T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-21T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
606591,Skomer Drive,2023-06-21T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-21T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
606591,Skomer Drive,2023-06-21T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
606591,Skomer Drive,2023-06-21T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-21T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
606591,Skomer Drive,2023-06-21T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
606591,Skomer Drive,2023-06-21T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
606591,Skomer Drive,2023-06-21T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
606591,Skomer Drive,2023-06-21T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
606591,Skomer Drive,2023-06-21T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
606591,Skomer Drive,2023-06-21T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
606591,Skomer Drive,2023-06-21T03:20:00.000+00:00,transformer,,Temperature,C,28.5
606591,Skomer Drive,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
606591,Skomer Drive,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
606591,Skomer Drive,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
606591,Skomer Drive,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
606591,Skomer Drive,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
606591,Skomer Drive,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
606591,Skomer Drive,2023-06-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
606591,Skomer Drive,2023-06-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
606591,Skomer Drive,2023-06-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
606591,Skomer Drive,2023-06-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.04
606591,Skomer Drive,2023-06-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.47
606591,Skomer Drive,2023-06-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,3.36
606591,Skomer Drive,2023-06-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,16.2
606591,Skomer Drive,2023-06-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
606591,Skomer Drive,2023-06-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
606591,Skomer Drive,2023-06-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
606591,Skomer Drive,2023-06-21T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
606591,Skomer Drive,2023-06-21T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
606591,Skomer Drive,2023-06-21T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-21T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.26
606591,Skomer Drive,2023-06-21T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
606591,Skomer Drive,2023-06-21T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.4
606591,Skomer Drive,2023-06-21T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
606591,Skomer Drive,2023-06-21T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
606591,Skomer Drive,2023-06-21T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
606591,Skomer Drive,2023-06-21T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
606591,Skomer Drive,2023-06-21T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-21T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-21T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-21T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-21T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-21T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-21T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
606591,Skomer Drive,2023-06-21T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
606591,Skomer Drive,2023-06-21T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
606591,Skomer Drive,2023-06-21T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-21T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
606591,Skomer Drive,2023-06-21T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
606591,Skomer Drive,2023-06-21T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
606591,Skomer Drive,2023-06-21T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
606591,Skomer Drive,2023-06-21T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
606591,Skomer Drive,2023-06-21T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
606591,Skomer Drive,2023-06-21T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
606591,Skomer Drive,2023-06-21T03:10:00.000+00:00,transformer,,Temperature,C,28.6
606591,Skomer Drive,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
606591,Skomer Drive,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
606591,Skomer Drive,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
606591,Skomer Drive,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
606591,Skomer Drive,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
606591,Skomer Drive,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
606591,Skomer Drive,2023-06-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
606591,Skomer Drive,2023-06-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
606591,Skomer Drive,2023-06-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
606591,Skomer Drive,2023-06-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,2.83
606591,Skomer Drive,2023-06-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.26
606591,Skomer Drive,2023-06-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,3.67
606591,Skomer Drive,2023-06-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,17.7
606591,Skomer Drive,2023-06-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
606591,Skomer Drive,2023-06-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
606591,Skomer Drive,2023-06-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
606591,Skomer Drive,2023-06-21T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
606591,Skomer Drive,2023-06-21T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
606591,Skomer Drive,2023-06-21T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
606591,Skomer Drive,2023-06-21T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.99
606591,Skomer Drive,2023-06-21T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
606591,Skomer Drive,2023-06-21T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.27
606591,Skomer Drive,2023-06-21T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
606591,Skomer Drive,2023-06-21T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
606591,Skomer Drive,2023-06-21T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
606591,Skomer Drive,2023-06-21T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
606591,Skomer Drive,2023-06-21T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-21T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-21T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-21T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-21T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-21T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-21T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-21T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-21T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-21T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
606591,Skomer Drive,2023-06-21T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
606591,Skomer Drive,2023-06-21T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
606591,Skomer Drive,2023-06-21T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
606591,Skomer Drive,2023-06-21T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
606591,Skomer Drive,2023-06-21T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
606591,Skomer Drive,2023-06-21T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
606591,Skomer Drive,2023-06-21T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
606591,Skomer Drive,2023-06-21T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
606591,Skomer Drive,2023-06-21T03:00:00.000+00:00,transformer,,Temperature,C,28.6
606591,Skomer Drive,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
606591,Skomer Drive,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
606591,Skomer Drive,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
606591,Skomer Drive,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
606591,Skomer Drive,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
606591,Skomer Drive,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
606591,Skomer Drive,2023-06-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
606591,Skomer Drive,2023-06-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
606591,Skomer Drive,2023-06-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
606591,Skomer Drive,2023-06-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,2.35
606591,Skomer Drive,2023-06-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.41
606591,Skomer Drive,2023-06-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,3.72
606591,Skomer Drive,2023-06-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,20.0
606591,Skomer Drive,2023-06-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
606591,Skomer Drive,2023-06-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
606591,Skomer Drive,2023-06-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
606591,Skomer Drive,2023-06-21T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-21T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
606591,Skomer Drive,2023-06-21T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
606591,Skomer Drive,2023-06-21T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.11
606591,Skomer Drive,2023-06-21T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
606591,Skomer Drive,2023-06-21T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.31
606591,Skomer Drive,2023-06-21T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
606591,Skomer Drive,2023-06-21T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
606591,Skomer Drive,2023-06-21T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
606591,Skomer Drive,2023-06-21T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
606591,Skomer Drive,2023-06-21T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-21T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-21T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-21T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-21T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-21T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-21T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-21T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
