Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-21T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
606591,Skomer Drive,2023-06-21T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
606591,Skomer Drive,2023-06-21T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
606591,Skomer Drive,2023-06-21T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
606591,Skomer Drive,2023-06-21T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
606591,Skomer Drive,2023-06-21T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
606591,Skomer Drive,2023-06-21T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
606591,Skomer Drive,2023-06-21T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
606591,Skomer Drive,2023-06-21T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
606591,Skomer Drive,2023-06-21T02:50:00.000+00:00,transformer,,Temperature,C,28.7
606591,Skomer Drive,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
606591,Skomer Drive,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
606591,Skomer Drive,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
606591,Skomer Drive,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
606591,Skomer Drive,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
606591,Skomer Drive,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
606591,Skomer Drive,2023-06-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
606591,Skomer Drive,2023-06-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
606591,Skomer Drive,2023-06-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
606591,Skomer Drive,2023-06-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,2.77
606591,Skomer Drive,2023-06-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.19
606591,Skomer Drive,2023-06-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,3.6
606591,Skomer Drive,2023-06-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,20.3
606591,Skomer Drive,2023-06-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
606591,Skomer Drive,2023-06-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
606591,Skomer Drive,2023-06-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
606591,Skomer Drive,2023-06-21T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-21T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
606591,Skomer Drive,2023-06-21T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
606591,Skomer Drive,2023-06-21T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.19
606591,Skomer Drive,2023-06-21T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
606591,Skomer Drive,2023-06-21T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.46
606591,Skomer Drive,2023-06-21T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
606591,Skomer Drive,2023-06-21T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
606591,Skomer Drive,2023-06-21T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
606591,Skomer Drive,2023-06-21T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
606591,Skomer Drive,2023-06-21T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-21T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-21T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-21T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-21T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-21T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-21T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
606591,Skomer Drive,2023-06-21T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-21T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-21T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
606591,Skomer Drive,2023-06-21T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-21T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
606591,Skomer Drive,2023-06-21T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
606591,Skomer Drive,2023-06-21T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
606591,Skomer Drive,2023-06-21T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
606591,Skomer Drive,2023-06-21T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
606591,Skomer Drive,2023-06-21T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
606591,Skomer Drive,2023-06-21T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
606591,Skomer Drive,2023-06-21T02:40:00.000+00:00,transformer,,Temperature,C,28.8
606591,Skomer Drive,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
606591,Skomer Drive,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
606591,Skomer Drive,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
606591,Skomer Drive,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
606591,Skomer Drive,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
606591,Skomer Drive,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
606591,Skomer Drive,2023-06-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
606591,Skomer Drive,2023-06-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
606591,Skomer Drive,2023-06-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
606591,Skomer Drive,2023-06-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,2.89
606591,Skomer Drive,2023-06-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.93
606591,Skomer Drive,2023-06-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,3.67
606591,Skomer Drive,2023-06-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,18.8
606591,Skomer Drive,2023-06-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
606591,Skomer Drive,2023-06-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
606591,Skomer Drive,2023-06-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
606591,Skomer Drive,2023-06-21T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-21T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
606591,Skomer Drive,2023-06-21T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-21T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.3
606591,Skomer Drive,2023-06-21T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
606591,Skomer Drive,2023-06-21T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.45
606591,Skomer Drive,2023-06-21T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
606591,Skomer Drive,2023-06-21T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
606591,Skomer Drive,2023-06-21T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
606591,Skomer Drive,2023-06-21T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
606591,Skomer Drive,2023-06-21T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-21T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-21T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-21T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-21T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-21T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-21T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
606591,Skomer Drive,2023-06-21T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
606591,Skomer Drive,2023-06-21T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
606591,Skomer Drive,2023-06-21T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-21T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
606591,Skomer Drive,2023-06-21T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
606591,Skomer Drive,2023-06-21T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
606591,Skomer Drive,2023-06-21T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
606591,Skomer Drive,2023-06-21T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
606591,Skomer Drive,2023-06-21T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
606591,Skomer Drive,2023-06-21T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
606591,Skomer Drive,2023-06-21T02:30:00.000+00:00,transformer,,Temperature,C,28.9
606591,Skomer Drive,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
606591,Skomer Drive,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
606591,Skomer Drive,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
606591,Skomer Drive,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
606591,Skomer Drive,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
606591,Skomer Drive,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
606591,Skomer Drive,2023-06-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
606591,Skomer Drive,2023-06-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
606591,Skomer Drive,2023-06-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
606591,Skomer Drive,2023-06-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.06
606591,Skomer Drive,2023-06-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.59
606591,Skomer Drive,2023-06-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,3.61
606591,Skomer Drive,2023-06-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,17.8
606591,Skomer Drive,2023-06-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
606591,Skomer Drive,2023-06-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
606591,Skomer Drive,2023-06-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
606591,Skomer Drive,2023-06-21T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
606591,Skomer Drive,2023-06-21T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
606591,Skomer Drive,2023-06-21T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
606591,Skomer Drive,2023-06-21T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.06
606591,Skomer Drive,2023-06-21T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
606591,Skomer Drive,2023-06-21T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.3
606591,Skomer Drive,2023-06-21T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
606591,Skomer Drive,2023-06-21T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
606591,Skomer Drive,2023-06-21T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
606591,Skomer Drive,2023-06-21T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
606591,Skomer Drive,2023-06-21T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-21T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-21T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-21T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-21T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-21T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-21T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
606591,Skomer Drive,2023-06-21T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
606591,Skomer Drive,2023-06-21T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
606591,Skomer Drive,2023-06-21T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
606591,Skomer Drive,2023-06-21T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
606591,Skomer Drive,2023-06-21T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
606591,Skomer Drive,2023-06-21T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
606591,Skomer Drive,2023-06-21T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
606591,Skomer Drive,2023-06-21T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
606591,Skomer Drive,2023-06-21T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
606591,Skomer Drive,2023-06-21T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
606591,Skomer Drive,2023-06-21T02:20:00.000+00:00,transformer,,Temperature,C,29.0
606591,Skomer Drive,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
606591,Skomer Drive,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
606591,Skomer Drive,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
606591,Skomer Drive,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
606591,Skomer Drive,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
606591,Skomer Drive,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
606591,Skomer Drive,2023-06-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
606591,Skomer Drive,2023-06-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
606591,Skomer Drive,2023-06-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
606591,Skomer Drive,2023-06-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,2.88
606591,Skomer Drive,2023-06-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.61
606591,Skomer Drive,2023-06-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,3.51
606591,Skomer Drive,2023-06-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,18.1
606591,Skomer Drive,2023-06-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
606591,Skomer Drive,2023-06-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
606591,Skomer Drive,2023-06-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
606591,Skomer Drive,2023-06-21T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-21T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
606591,Skomer Drive,2023-06-21T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
606591,Skomer Drive,2023-06-21T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.09
606591,Skomer Drive,2023-06-21T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
606591,Skomer Drive,2023-06-21T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.25
606591,Skomer Drive,2023-06-21T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
606591,Skomer Drive,2023-06-21T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
606591,Skomer Drive,2023-06-21T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
606591,Skomer Drive,2023-06-21T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
606591,Skomer Drive,2023-06-21T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-21T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-21T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-21T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-21T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-21T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-21T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
606591,Skomer Drive,2023-06-21T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
606591,Skomer Drive,2023-06-21T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
606591,Skomer Drive,2023-06-21T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
606591,Skomer Drive,2023-06-21T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
606591,Skomer Drive,2023-06-21T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
606591,Skomer Drive,2023-06-21T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
606591,Skomer Drive,2023-06-21T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
606591,Skomer Drive,2023-06-21T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
606591,Skomer Drive,2023-06-21T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
606591,Skomer Drive,2023-06-21T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
606591,Skomer Drive,2023-06-21T02:10:00.000+00:00,transformer,,Temperature,C,29.0
606591,Skomer Drive,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
606591,Skomer Drive,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
606591,Skomer Drive,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
606591,Skomer Drive,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
606591,Skomer Drive,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
606591,Skomer Drive,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
606591,Skomer Drive,2023-06-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
606591,Skomer Drive,2023-06-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
606591,Skomer Drive,2023-06-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
606591,Skomer Drive,2023-06-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,2.98
606591,Skomer Drive,2023-06-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.47
606591,Skomer Drive,2023-06-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,3.46
606591,Skomer Drive,2023-06-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,18.2
606591,Skomer Drive,2023-06-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
606591,Skomer Drive,2023-06-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
606591,Skomer Drive,2023-06-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
606591,Skomer Drive,2023-06-21T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
606591,Skomer Drive,2023-06-21T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
606591,Skomer Drive,2023-06-21T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
606591,Skomer Drive,2023-06-21T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.92
606591,Skomer Drive,2023-06-21T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
606591,Skomer Drive,2023-06-21T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.11
606591,Skomer Drive,2023-06-21T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
606591,Skomer Drive,2023-06-21T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
606591,Skomer Drive,2023-06-21T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
606591,Skomer Drive,2023-06-21T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
606591,Skomer Drive,2023-06-21T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-21T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-21T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-21T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-21T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-21T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-21T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-21T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-21T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
606591,Skomer Drive,2023-06-21T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
606591,Skomer Drive,2023-06-21T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
606591,Skomer Drive,2023-06-21T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
606591,Skomer Drive,2023-06-21T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
606591,Skomer Drive,2023-06-21T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
606591,Skomer Drive,2023-06-21T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
606591,Skomer Drive,2023-06-21T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
606591,Skomer Drive,2023-06-21T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
606591,Skomer Drive,2023-06-21T02:00:00.000+00:00,transformer,,Temperature,C,29.1
606591,Skomer Drive,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
606591,Skomer Drive,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
606591,Skomer Drive,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
606591,Skomer Drive,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
606591,Skomer Drive,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
606591,Skomer Drive,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
606591,Skomer Drive,2023-06-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
606591,Skomer Drive,2023-06-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
606591,Skomer Drive,2023-06-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
606591,Skomer Drive,2023-06-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,2.63
606591,Skomer Drive,2023-06-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.56
606591,Skomer Drive,2023-06-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,3.48
606591,Skomer Drive,2023-06-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,19.4
606591,Skomer Drive,2023-06-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
606591,Skomer Drive,2023-06-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
606591,Skomer Drive,2023-06-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
606591,Skomer Drive,2023-06-21T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
606591,Skomer Drive,2023-06-21T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
606591,Skomer Drive,2023-06-21T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
606591,Skomer Drive,2023-06-21T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.99
606591,Skomer Drive,2023-06-21T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
606591,Skomer Drive,2023-06-21T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
606591,Skomer Drive,2023-06-21T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
606591,Skomer Drive,2023-06-21T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
606591,Skomer Drive,2023-06-21T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
606591,Skomer Drive,2023-06-21T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
606591,Skomer Drive,2023-06-21T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-21T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-21T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-21T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-21T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-21T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-21T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-21T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-21T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-21T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
606591,Skomer Drive,2023-06-21T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
606591,Skomer Drive,2023-06-21T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
606591,Skomer Drive,2023-06-21T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
606591,Skomer Drive,2023-06-21T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
606591,Skomer Drive,2023-06-21T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
606591,Skomer Drive,2023-06-21T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
606591,Skomer Drive,2023-06-21T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
606591,Skomer Drive,2023-06-21T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
606591,Skomer Drive,2023-06-21T01:50:00.000+00:00,transformer,,Temperature,C,29.2
606591,Skomer Drive,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
606591,Skomer Drive,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
606591,Skomer Drive,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
606591,Skomer Drive,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
606591,Skomer Drive,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
606591,Skomer Drive,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
606591,Skomer Drive,2023-06-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
606591,Skomer Drive,2023-06-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
606591,Skomer Drive,2023-06-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
606591,Skomer Drive,2023-06-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,2.55
606591,Skomer Drive,2023-06-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.69
606591,Skomer Drive,2023-06-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,3.66
606591,Skomer Drive,2023-06-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,19.5
606591,Skomer Drive,2023-06-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
606591,Skomer Drive,2023-06-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
606591,Skomer Drive,2023-06-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
606591,Skomer Drive,2023-06-21T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
606591,Skomer Drive,2023-06-21T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
606591,Skomer Drive,2023-06-21T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
606591,Skomer Drive,2023-06-21T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.24
606591,Skomer Drive,2023-06-21T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
606591,Skomer Drive,2023-06-21T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.21
606591,Skomer Drive,2023-06-21T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
606591,Skomer Drive,2023-06-21T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
606591,Skomer Drive,2023-06-21T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
606591,Skomer Drive,2023-06-21T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
606591,Skomer Drive,2023-06-21T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-21T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-21T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-21T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-21T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-21T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-21T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-21T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
606591,Skomer Drive,2023-06-21T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
606591,Skomer Drive,2023-06-21T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-21T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
606591,Skomer Drive,2023-06-21T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
606591,Skomer Drive,2023-06-21T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
606591,Skomer Drive,2023-06-21T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
606591,Skomer Drive,2023-06-21T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
606591,Skomer Drive,2023-06-21T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
606591,Skomer Drive,2023-06-21T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
606591,Skomer Drive,2023-06-21T01:40:00.000+00:00,transformer,,Temperature,C,29.3
606591,Skomer Drive,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
606591,Skomer Drive,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
606591,Skomer Drive,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
606591,Skomer Drive,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
606591,Skomer Drive,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
606591,Skomer Drive,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
606591,Skomer Drive,2023-06-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
606591,Skomer Drive,2023-06-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
606591,Skomer Drive,2023-06-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
606591,Skomer Drive,2023-06-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,2.84
606591,Skomer Drive,2023-06-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.86
606591,Skomer Drive,2023-06-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,3.77
606591,Skomer Drive,2023-06-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,19.6
606591,Skomer Drive,2023-06-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
606591,Skomer Drive,2023-06-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
606591,Skomer Drive,2023-06-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
606591,Skomer Drive,2023-06-21T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
606591,Skomer Drive,2023-06-21T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
606591,Skomer Drive,2023-06-21T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-21T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.9
606591,Skomer Drive,2023-06-21T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
606591,Skomer Drive,2023-06-21T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.46
606591,Skomer Drive,2023-06-21T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
606591,Skomer Drive,2023-06-21T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
606591,Skomer Drive,2023-06-21T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
606591,Skomer Drive,2023-06-21T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
606591,Skomer Drive,2023-06-21T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-21T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-21T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-21T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-21T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-21T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-21T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
606591,Skomer Drive,2023-06-21T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
606591,Skomer Drive,2023-06-21T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
606591,Skomer Drive,2023-06-21T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-21T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
606591,Skomer Drive,2023-06-21T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
606591,Skomer Drive,2023-06-21T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
606591,Skomer Drive,2023-06-21T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
606591,Skomer Drive,2023-06-21T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
606591,Skomer Drive,2023-06-21T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
606591,Skomer Drive,2023-06-21T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
606591,Skomer Drive,2023-06-21T01:30:00.000+00:00,transformer,,Temperature,C,29.4
606591,Skomer Drive,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
606591,Skomer Drive,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
606591,Skomer Drive,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
606591,Skomer Drive,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
606591,Skomer Drive,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
606591,Skomer Drive,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
606591,Skomer Drive,2023-06-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
606591,Skomer Drive,2023-06-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
606591,Skomer Drive,2023-06-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
606591,Skomer Drive,2023-06-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,2.47
606591,Skomer Drive,2023-06-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.63
606591,Skomer Drive,2023-06-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,4.03
606591,Skomer Drive,2023-06-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,21.5
606591,Skomer Drive,2023-06-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
606591,Skomer Drive,2023-06-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
606591,Skomer Drive,2023-06-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
606591,Skomer Drive,2023-06-21T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
606591,Skomer Drive,2023-06-21T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
606591,Skomer Drive,2023-06-21T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
606591,Skomer Drive,2023-06-21T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.89
606591,Skomer Drive,2023-06-21T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
606591,Skomer Drive,2023-06-21T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.82
606591,Skomer Drive,2023-06-21T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
606591,Skomer Drive,2023-06-21T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
606591,Skomer Drive,2023-06-21T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
606591,Skomer Drive,2023-06-21T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
606591,Skomer Drive,2023-06-21T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-21T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-21T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-21T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-21T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-21T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-21T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-21T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-21T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
606591,Skomer Drive,2023-06-21T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
606591,Skomer Drive,2023-06-21T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
606591,Skomer Drive,2023-06-21T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
606591,Skomer Drive,2023-06-21T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
606591,Skomer Drive,2023-06-21T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
606591,Skomer Drive,2023-06-21T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
606591,Skomer Drive,2023-06-21T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
606591,Skomer Drive,2023-06-21T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
606591,Skomer Drive,2023-06-21T01:20:00.000+00:00,transformer,,Temperature,C,29.5
606591,Skomer Drive,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
606591,Skomer Drive,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
606591,Skomer Drive,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
606591,Skomer Drive,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
606591,Skomer Drive,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
606591,Skomer Drive,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
606591,Skomer Drive,2023-06-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
606591,Skomer Drive,2023-06-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
606591,Skomer Drive,2023-06-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
606591,Skomer Drive,2023-06-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,2.63
606591,Skomer Drive,2023-06-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.65
606591,Skomer Drive,2023-06-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,4.58
606591,Skomer Drive,2023-06-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,23.1
606591,Skomer Drive,2023-06-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
606591,Skomer Drive,2023-06-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
606591,Skomer Drive,2023-06-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
606591,Skomer Drive,2023-06-21T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
606591,Skomer Drive,2023-06-21T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
606591,Skomer Drive,2023-06-21T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
606591,Skomer Drive,2023-06-21T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.02
606591,Skomer Drive,2023-06-21T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
606591,Skomer Drive,2023-06-21T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.27
606591,Skomer Drive,2023-06-21T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
606591,Skomer Drive,2023-06-21T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
606591,Skomer Drive,2023-06-21T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
606591,Skomer Drive,2023-06-21T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
606591,Skomer Drive,2023-06-21T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-21T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-21T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-21T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-21T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-21T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-21T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
606591,Skomer Drive,2023-06-21T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-21T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
606591,Skomer Drive,2023-06-21T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-21T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
606591,Skomer Drive,2023-06-21T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
606591,Skomer Drive,2023-06-21T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
606591,Skomer Drive,2023-06-21T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
606591,Skomer Drive,2023-06-21T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
606591,Skomer Drive,2023-06-21T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
606591,Skomer Drive,2023-06-21T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
606591,Skomer Drive,2023-06-21T01:10:00.000+00:00,transformer,,Temperature,C,29.6
606591,Skomer Drive,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
606591,Skomer Drive,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
606591,Skomer Drive,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
606591,Skomer Drive,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
606591,Skomer Drive,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
606591,Skomer Drive,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
606591,Skomer Drive,2023-06-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
606591,Skomer Drive,2023-06-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
606591,Skomer Drive,2023-06-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
606591,Skomer Drive,2023-06-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,3.09
606591,Skomer Drive,2023-06-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.71
606591,Skomer Drive,2023-06-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,4.22
606591,Skomer Drive,2023-06-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,20.9
606591,Skomer Drive,2023-06-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
606591,Skomer Drive,2023-06-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
606591,Skomer Drive,2023-06-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
606591,Skomer Drive,2023-06-21T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-21T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
606591,Skomer Drive,2023-06-21T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
606591,Skomer Drive,2023-06-21T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.27
606591,Skomer Drive,2023-06-21T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.27
606591,Skomer Drive,2023-06-21T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.37
606591,Skomer Drive,2023-06-21T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
606591,Skomer Drive,2023-06-21T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
606591,Skomer Drive,2023-06-21T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
606591,Skomer Drive,2023-06-21T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
606591,Skomer Drive,2023-06-21T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-21T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-21T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-21T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-21T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-21T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-21T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
606591,Skomer Drive,2023-06-21T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
606591,Skomer Drive,2023-06-21T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
606591,Skomer Drive,2023-06-21T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-21T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
606591,Skomer Drive,2023-06-21T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
606591,Skomer Drive,2023-06-21T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
606591,Skomer Drive,2023-06-21T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
606591,Skomer Drive,2023-06-21T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
606591,Skomer Drive,2023-06-21T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
606591,Skomer Drive,2023-06-21T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
606591,Skomer Drive,2023-06-21T01:00:00.000+00:00,transformer,,Temperature,C,29.7
606591,Skomer Drive,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
606591,Skomer Drive,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
606591,Skomer Drive,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
606591,Skomer Drive,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
606591,Skomer Drive,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
606591,Skomer Drive,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
606591,Skomer Drive,2023-06-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
606591,Skomer Drive,2023-06-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
606591,Skomer Drive,2023-06-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
606591,Skomer Drive,2023-06-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,3.32
606591,Skomer Drive,2023-06-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.87
606591,Skomer Drive,2023-06-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,4.41
606591,Skomer Drive,2023-06-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,20.8
606591,Skomer Drive,2023-06-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
606591,Skomer Drive,2023-06-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
606591,Skomer Drive,2023-06-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
606591,Skomer Drive,2023-06-21T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
606591,Skomer Drive,2023-06-21T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
606591,Skomer Drive,2023-06-21T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
606591,Skomer Drive,2023-06-21T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.34
606591,Skomer Drive,2023-06-21T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
606591,Skomer Drive,2023-06-21T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
606591,Skomer Drive,2023-06-21T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
606591,Skomer Drive,2023-06-21T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
606591,Skomer Drive,2023-06-21T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
606591,Skomer Drive,2023-06-21T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
606591,Skomer Drive,2023-06-21T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-21T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
