Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-21T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-21T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-21T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-21T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-21T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
606591,Skomer Drive,2023-06-21T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
606591,Skomer Drive,2023-06-21T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
606591,Skomer Drive,2023-06-21T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-21T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
606591,Skomer Drive,2023-06-21T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
606591,Skomer Drive,2023-06-21T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
606591,Skomer Drive,2023-06-21T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
606591,Skomer Drive,2023-06-21T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
606591,Skomer Drive,2023-06-21T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
606591,Skomer Drive,2023-06-21T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
606591,Skomer Drive,2023-06-21T00:50:00.000+00:00,transformer,,Temperature,C,29.8
606591,Skomer Drive,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
606591,Skomer Drive,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
606591,Skomer Drive,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
606591,Skomer Drive,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
606591,Skomer Drive,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
606591,Skomer Drive,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
606591,Skomer Drive,2023-06-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
606591,Skomer Drive,2023-06-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
606591,Skomer Drive,2023-06-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,3.24
606591,Skomer Drive,2023-06-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.88
606591,Skomer Drive,2023-06-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,4.09
606591,Skomer Drive,2023-06-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,19.5
606591,Skomer Drive,2023-06-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
606591,Skomer Drive,2023-06-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
606591,Skomer Drive,2023-06-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
606591,Skomer Drive,2023-06-21T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
606591,Skomer Drive,2023-06-21T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
606591,Skomer Drive,2023-06-21T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-21T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.22
606591,Skomer Drive,2023-06-21T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.58
606591,Skomer Drive,2023-06-21T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.25
606591,Skomer Drive,2023-06-21T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
606591,Skomer Drive,2023-06-21T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
606591,Skomer Drive,2023-06-21T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
606591,Skomer Drive,2023-06-21T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
606591,Skomer Drive,2023-06-21T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-21T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-21T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-21T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-21T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-21T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-21T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-21T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-21T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-21T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
606591,Skomer Drive,2023-06-21T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
606591,Skomer Drive,2023-06-21T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
606591,Skomer Drive,2023-06-21T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
606591,Skomer Drive,2023-06-21T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
606591,Skomer Drive,2023-06-21T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
606591,Skomer Drive,2023-06-21T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
606591,Skomer Drive,2023-06-21T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
606591,Skomer Drive,2023-06-21T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
606591,Skomer Drive,2023-06-21T00:40:00.000+00:00,transformer,,Temperature,C,29.8
606591,Skomer Drive,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
606591,Skomer Drive,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
606591,Skomer Drive,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
606591,Skomer Drive,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
606591,Skomer Drive,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
606591,Skomer Drive,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
606591,Skomer Drive,2023-06-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
606591,Skomer Drive,2023-06-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
606591,Skomer Drive,2023-06-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
606591,Skomer Drive,2023-06-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,2.93
606591,Skomer Drive,2023-06-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.04
606591,Skomer Drive,2023-06-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,4.29
606591,Skomer Drive,2023-06-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,20.6
606591,Skomer Drive,2023-06-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
606591,Skomer Drive,2023-06-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
606591,Skomer Drive,2023-06-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
606591,Skomer Drive,2023-06-21T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
606591,Skomer Drive,2023-06-21T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-21T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
606591,Skomer Drive,2023-06-21T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.02
606591,Skomer Drive,2023-06-21T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.68
606591,Skomer Drive,2023-06-21T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.6
606591,Skomer Drive,2023-06-21T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
606591,Skomer Drive,2023-06-21T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
606591,Skomer Drive,2023-06-21T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
606591,Skomer Drive,2023-06-21T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
606591,Skomer Drive,2023-06-21T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-21T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-21T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-21T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-21T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-21T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-21T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-21T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-21T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
606591,Skomer Drive,2023-06-21T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
606591,Skomer Drive,2023-06-21T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
606591,Skomer Drive,2023-06-21T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
606591,Skomer Drive,2023-06-21T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
606591,Skomer Drive,2023-06-21T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
606591,Skomer Drive,2023-06-21T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
606591,Skomer Drive,2023-06-21T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
606591,Skomer Drive,2023-06-21T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
606591,Skomer Drive,2023-06-21T00:30:00.000+00:00,transformer,,Temperature,C,29.9
606591,Skomer Drive,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
606591,Skomer Drive,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
606591,Skomer Drive,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
606591,Skomer Drive,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
606591,Skomer Drive,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
606591,Skomer Drive,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
606591,Skomer Drive,2023-06-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
606591,Skomer Drive,2023-06-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
606591,Skomer Drive,2023-06-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
606591,Skomer Drive,2023-06-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,2.74
606591,Skomer Drive,2023-06-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.42
606591,Skomer Drive,2023-06-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,4.55
606591,Skomer Drive,2023-06-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,22.6
606591,Skomer Drive,2023-06-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
606591,Skomer Drive,2023-06-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
606591,Skomer Drive,2023-06-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
606591,Skomer Drive,2023-06-21T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
606591,Skomer Drive,2023-06-21T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
606591,Skomer Drive,2023-06-21T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
606591,Skomer Drive,2023-06-21T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
606591,Skomer Drive,2023-06-21T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
606591,Skomer Drive,2023-06-21T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.51
606591,Skomer Drive,2023-06-21T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
606591,Skomer Drive,2023-06-21T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
606591,Skomer Drive,2023-06-21T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
606591,Skomer Drive,2023-06-21T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
606591,Skomer Drive,2023-06-21T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-21T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-21T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-21T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-21T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-21T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-21T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.8
606591,Skomer Drive,2023-06-21T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-21T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
606591,Skomer Drive,2023-06-21T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
606591,Skomer Drive,2023-06-21T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
606591,Skomer Drive,2023-06-21T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
606591,Skomer Drive,2023-06-21T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
606591,Skomer Drive,2023-06-21T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
606591,Skomer Drive,2023-06-21T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
606591,Skomer Drive,2023-06-21T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
606591,Skomer Drive,2023-06-21T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
606591,Skomer Drive,2023-06-21T00:20:00.000+00:00,transformer,,Temperature,C,30.0
606591,Skomer Drive,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
606591,Skomer Drive,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
606591,Skomer Drive,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
606591,Skomer Drive,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
606591,Skomer Drive,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
606591,Skomer Drive,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
606591,Skomer Drive,2023-06-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
606591,Skomer Drive,2023-06-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
606591,Skomer Drive,2023-06-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
606591,Skomer Drive,2023-06-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,3.07
606591,Skomer Drive,2023-06-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.53
606591,Skomer Drive,2023-06-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,4.52
606591,Skomer Drive,2023-06-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,21.5
606591,Skomer Drive,2023-06-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
606591,Skomer Drive,2023-06-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
606591,Skomer Drive,2023-06-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
606591,Skomer Drive,2023-06-21T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
606591,Skomer Drive,2023-06-21T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
606591,Skomer Drive,2023-06-21T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
606591,Skomer Drive,2023-06-21T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
606591,Skomer Drive,2023-06-21T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
606591,Skomer Drive,2023-06-21T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.46
606591,Skomer Drive,2023-06-21T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
606591,Skomer Drive,2023-06-21T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
606591,Skomer Drive,2023-06-21T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
606591,Skomer Drive,2023-06-21T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
606591,Skomer Drive,2023-06-21T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-21T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-21T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-21T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-21T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-21T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-21T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-21T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-21T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
606591,Skomer Drive,2023-06-21T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
606591,Skomer Drive,2023-06-21T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
606591,Skomer Drive,2023-06-21T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
606591,Skomer Drive,2023-06-21T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
606591,Skomer Drive,2023-06-21T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
606591,Skomer Drive,2023-06-21T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
606591,Skomer Drive,2023-06-21T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
606591,Skomer Drive,2023-06-21T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
606591,Skomer Drive,2023-06-21T00:10:00.000+00:00,transformer,,Temperature,C,30.1
606591,Skomer Drive,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
606591,Skomer Drive,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
606591,Skomer Drive,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
606591,Skomer Drive,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
606591,Skomer Drive,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
606591,Skomer Drive,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
606591,Skomer Drive,2023-06-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
606591,Skomer Drive,2023-06-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
606591,Skomer Drive,2023-06-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
606591,Skomer Drive,2023-06-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,3.14
606591,Skomer Drive,2023-06-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.65
606591,Skomer Drive,2023-06-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,4.67
606591,Skomer Drive,2023-06-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,22.3
606591,Skomer Drive,2023-06-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
606591,Skomer Drive,2023-06-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
606591,Skomer Drive,2023-06-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
606591,Skomer Drive,2023-06-21T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
606591,Skomer Drive,2023-06-21T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
606591,Skomer Drive,2023-06-21T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
606591,Skomer Drive,2023-06-21T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.4
606591,Skomer Drive,2023-06-21T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
606591,Skomer Drive,2023-06-21T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.39
606591,Skomer Drive,2023-06-21T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
606591,Skomer Drive,2023-06-21T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
606591,Skomer Drive,2023-06-21T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
606591,Skomer Drive,2023-06-21T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
606591,Skomer Drive,2023-06-21T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-21T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-21T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-21T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-21T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-21T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-21T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-21T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-21T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-21T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
606591,Skomer Drive,2023-06-21T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-21T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
606591,Skomer Drive,2023-06-21T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
606591,Skomer Drive,2023-06-21T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
606591,Skomer Drive,2023-06-21T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
606591,Skomer Drive,2023-06-21T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
606591,Skomer Drive,2023-06-21T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
606591,Skomer Drive,2023-06-21T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
606591,Skomer Drive,2023-06-21T00:00:00.000+00:00,transformer,,Temperature,C,30.2
606591,Skomer Drive,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
606591,Skomer Drive,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
606591,Skomer Drive,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
606591,Skomer Drive,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
606591,Skomer Drive,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
606591,Skomer Drive,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
606591,Skomer Drive,2023-06-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
606591,Skomer Drive,2023-06-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
606591,Skomer Drive,2023-06-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
606591,Skomer Drive,2023-06-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,3.26
606591,Skomer Drive,2023-06-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.16
606591,Skomer Drive,2023-06-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,4.37
606591,Skomer Drive,2023-06-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,20.6
606591,Skomer Drive,2023-06-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
606591,Skomer Drive,2023-06-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
606591,Skomer Drive,2023-06-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
606591,Skomer Drive,2023-06-22T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-22T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
606591,Skomer Drive,2023-06-22T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-22T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.42
606591,Skomer Drive,2023-06-22T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.43
606591,Skomer Drive,2023-06-22T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.28
606591,Skomer Drive,2023-06-22T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
606591,Skomer Drive,2023-06-22T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.2
606591,Skomer Drive,2023-06-22T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.1
606591,Skomer Drive,2023-06-22T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
606591,Skomer Drive,2023-06-22T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-22T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-22T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-22T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-22T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-22T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-22T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-22T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-22T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
606591,Skomer Drive,2023-06-22T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
606591,Skomer Drive,2023-06-22T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
606591,Skomer Drive,2023-06-22T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.94
606591,Skomer Drive,2023-06-22T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.83
606591,Skomer Drive,2023-06-22T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.71
606591,Skomer Drive,2023-06-22T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
606591,Skomer Drive,2023-06-22T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
606591,Skomer Drive,2023-06-22T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
606591,Skomer Drive,2023-06-22T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
606591,Skomer Drive,2023-06-22T23:50:00.000+00:00,transformer,,Temperature,C,31.9
606591,Skomer Drive,2023-06-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
606591,Skomer Drive,2023-06-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
606591,Skomer Drive,2023-06-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
606591,Skomer Drive,2023-06-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
606591,Skomer Drive,2023-06-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
606591,Skomer Drive,2023-06-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
606591,Skomer Drive,2023-06-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
606591,Skomer Drive,2023-06-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
606591,Skomer Drive,2023-06-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
606591,Skomer Drive,2023-06-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,3.25
606591,Skomer Drive,2023-06-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.87
606591,Skomer Drive,2023-06-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,5.93
606591,Skomer Drive,2023-06-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,24.1
606591,Skomer Drive,2023-06-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
606591,Skomer Drive,2023-06-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
606591,Skomer Drive,2023-06-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
606591,Skomer Drive,2023-06-22T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-22T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
606591,Skomer Drive,2023-06-22T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
606591,Skomer Drive,2023-06-22T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.36
606591,Skomer Drive,2023-06-22T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.42
606591,Skomer Drive,2023-06-22T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.44
606591,Skomer Drive,2023-06-22T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
606591,Skomer Drive,2023-06-22T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
606591,Skomer Drive,2023-06-22T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.2
606591,Skomer Drive,2023-06-22T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
606591,Skomer Drive,2023-06-22T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-22T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-22T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-22T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-22T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-22T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-22T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-22T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-22T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
606591,Skomer Drive,2023-06-22T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
606591,Skomer Drive,2023-06-22T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.92
606591,Skomer Drive,2023-06-22T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.62
606591,Skomer Drive,2023-06-22T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.4
606591,Skomer Drive,2023-06-22T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
606591,Skomer Drive,2023-06-22T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
606591,Skomer Drive,2023-06-22T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
606591,Skomer Drive,2023-06-22T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
606591,Skomer Drive,2023-06-22T23:40:00.000+00:00,transformer,,Temperature,C,32.0
606591,Skomer Drive,2023-06-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
606591,Skomer Drive,2023-06-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
606591,Skomer Drive,2023-06-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
606591,Skomer Drive,2023-06-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
606591,Skomer Drive,2023-06-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
606591,Skomer Drive,2023-06-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
606591,Skomer Drive,2023-06-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
606591,Skomer Drive,2023-06-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
606591,Skomer Drive,2023-06-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
606591,Skomer Drive,2023-06-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,3.19
606591,Skomer Drive,2023-06-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.63
606591,Skomer Drive,2023-06-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,5.74
606591,Skomer Drive,2023-06-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,24.8
606591,Skomer Drive,2023-06-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
606591,Skomer Drive,2023-06-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
606591,Skomer Drive,2023-06-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
606591,Skomer Drive,2023-06-22T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
606591,Skomer Drive,2023-06-22T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
606591,Skomer Drive,2023-06-22T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
606591,Skomer Drive,2023-06-22T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.34
606591,Skomer Drive,2023-06-22T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.36
606591,Skomer Drive,2023-06-22T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.22
606591,Skomer Drive,2023-06-22T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
606591,Skomer Drive,2023-06-22T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.2
606591,Skomer Drive,2023-06-22T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.1
606591,Skomer Drive,2023-06-22T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
606591,Skomer Drive,2023-06-22T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-22T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-22T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-22T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-22T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-22T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-22T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-22T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-22T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
606591,Skomer Drive,2023-06-22T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
606591,Skomer Drive,2023-06-22T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.93
606591,Skomer Drive,2023-06-22T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.2
606591,Skomer Drive,2023-06-22T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.12
606591,Skomer Drive,2023-06-22T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
606591,Skomer Drive,2023-06-22T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
606591,Skomer Drive,2023-06-22T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
606591,Skomer Drive,2023-06-22T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
606591,Skomer Drive,2023-06-22T23:30:00.000+00:00,transformer,,Temperature,C,32.1
606591,Skomer Drive,2023-06-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
606591,Skomer Drive,2023-06-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
606591,Skomer Drive,2023-06-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
606591,Skomer Drive,2023-06-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
606591,Skomer Drive,2023-06-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
606591,Skomer Drive,2023-06-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
606591,Skomer Drive,2023-06-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
606591,Skomer Drive,2023-06-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
606591,Skomer Drive,2023-06-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
606591,Skomer Drive,2023-06-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,3.33
606591,Skomer Drive,2023-06-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.1
606591,Skomer Drive,2023-06-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.35
606591,Skomer Drive,2023-06-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,26.1
606591,Skomer Drive,2023-06-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
606591,Skomer Drive,2023-06-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
606591,Skomer Drive,2023-06-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
606591,Skomer Drive,2023-06-22T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
606591,Skomer Drive,2023-06-22T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
606591,Skomer Drive,2023-06-22T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
606591,Skomer Drive,2023-06-22T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.62
606591,Skomer Drive,2023-06-22T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.34
606591,Skomer Drive,2023-06-22T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.21
606591,Skomer Drive,2023-06-22T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
606591,Skomer Drive,2023-06-22T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
606591,Skomer Drive,2023-06-22T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
606591,Skomer Drive,2023-06-22T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
606591,Skomer Drive,2023-06-22T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-22T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-22T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-22T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-22T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-22T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-22T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-22T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-22T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
606591,Skomer Drive,2023-06-22T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
606591,Skomer Drive,2023-06-22T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
606591,Skomer Drive,2023-06-22T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.83
606591,Skomer Drive,2023-06-22T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.22
606591,Skomer Drive,2023-06-22T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.17
606591,Skomer Drive,2023-06-22T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
606591,Skomer Drive,2023-06-22T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
606591,Skomer Drive,2023-06-22T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
606591,Skomer Drive,2023-06-22T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
606591,Skomer Drive,2023-06-22T23:20:00.000+00:00,transformer,,Temperature,C,32.3
606591,Skomer Drive,2023-06-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
606591,Skomer Drive,2023-06-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
606591,Skomer Drive,2023-06-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
606591,Skomer Drive,2023-06-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
606591,Skomer Drive,2023-06-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
606591,Skomer Drive,2023-06-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
606591,Skomer Drive,2023-06-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
606591,Skomer Drive,2023-06-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
606591,Skomer Drive,2023-06-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
606591,Skomer Drive,2023-06-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,3.47
606591,Skomer Drive,2023-06-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.07
606591,Skomer Drive,2023-06-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,6.58
606591,Skomer Drive,2023-06-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,25.7
606591,Skomer Drive,2023-06-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
606591,Skomer Drive,2023-06-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
606591,Skomer Drive,2023-06-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
606591,Skomer Drive,2023-06-22T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-22T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
606591,Skomer Drive,2023-06-22T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-22T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.72
606591,Skomer Drive,2023-06-22T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.51
606591,Skomer Drive,2023-06-22T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.34
606591,Skomer Drive,2023-06-22T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
606591,Skomer Drive,2023-06-22T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
606591,Skomer Drive,2023-06-22T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.3
606591,Skomer Drive,2023-06-22T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
606591,Skomer Drive,2023-06-22T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-22T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-22T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-22T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-22T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-22T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-22T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606591,Skomer Drive,2023-06-22T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-22T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
606591,Skomer Drive,2023-06-22T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
606591,Skomer Drive,2023-06-22T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.81
606591,Skomer Drive,2023-06-22T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.14
606591,Skomer Drive,2023-06-22T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.78
606591,Skomer Drive,2023-06-22T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
606591,Skomer Drive,2023-06-22T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
606591,Skomer Drive,2023-06-22T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
606591,Skomer Drive,2023-06-22T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
606591,Skomer Drive,2023-06-22T23:10:00.000+00:00,transformer,,Temperature,C,32.4
606591,Skomer Drive,2023-06-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
606591,Skomer Drive,2023-06-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
606591,Skomer Drive,2023-06-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
606591,Skomer Drive,2023-06-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
606591,Skomer Drive,2023-06-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
606591,Skomer Drive,2023-06-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
606591,Skomer Drive,2023-06-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
606591,Skomer Drive,2023-06-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
606591,Skomer Drive,2023-06-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
606591,Skomer Drive,2023-06-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,3.32
606591,Skomer Drive,2023-06-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.33
606591,Skomer Drive,2023-06-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.74
606591,Skomer Drive,2023-06-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,28.3
606591,Skomer Drive,2023-06-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
606591,Skomer Drive,2023-06-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
606591,Skomer Drive,2023-06-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
606591,Skomer Drive,2023-06-22T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
606591,Skomer Drive,2023-06-22T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
606591,Skomer Drive,2023-06-22T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
606591,Skomer Drive,2023-06-22T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.53
606591,Skomer Drive,2023-06-22T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.63
606591,Skomer Drive,2023-06-22T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.31
606591,Skomer Drive,2023-06-22T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
606591,Skomer Drive,2023-06-22T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.9
606591,Skomer Drive,2023-06-22T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.9
606591,Skomer Drive,2023-06-22T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.1
606591,Skomer Drive,2023-06-22T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-22T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-22T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-22T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-22T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-22T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-22T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-22T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-22T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-22T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
606591,Skomer Drive,2023-06-22T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-22T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.82
606591,Skomer Drive,2023-06-22T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.75
606591,Skomer Drive,2023-06-22T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.79
606591,Skomer Drive,2023-06-22T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
606591,Skomer Drive,2023-06-22T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
606591,Skomer Drive,2023-06-22T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
606591,Skomer Drive,2023-06-22T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
606591,Skomer Drive,2023-06-22T23:00:00.000+00:00,transformer,,Temperature,C,32.5
606591,Skomer Drive,2023-06-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
606591,Skomer Drive,2023-06-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
606591,Skomer Drive,2023-06-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
606591,Skomer Drive,2023-06-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
606591,Skomer Drive,2023-06-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
606591,Skomer Drive,2023-06-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
606591,Skomer Drive,2023-06-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
606591,Skomer Drive,2023-06-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
606591,Skomer Drive,2023-06-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
606591,Skomer Drive,2023-06-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,3.13
606591,Skomer Drive,2023-06-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.17
606591,Skomer Drive,2023-06-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.25
606591,Skomer Drive,2023-06-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
606591,Skomer Drive,2023-06-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
606591,Skomer Drive,2023-06-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
606591,Skomer Drive,2023-06-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
606591,Skomer Drive,2023-06-22T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-22T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
606591,Skomer Drive,2023-06-22T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
