Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-22T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.52
606591,Skomer Drive,2023-06-22T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.9
606591,Skomer Drive,2023-06-22T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.02
606591,Skomer Drive,2023-06-22T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
606591,Skomer Drive,2023-06-22T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
606591,Skomer Drive,2023-06-22T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
606591,Skomer Drive,2023-06-22T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
606591,Skomer Drive,2023-06-22T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-22T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-22T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-22T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-22T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-22T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-22T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.4
606591,Skomer Drive,2023-06-22T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
606591,Skomer Drive,2023-06-22T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
606591,Skomer Drive,2023-06-22T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-22T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.93
606591,Skomer Drive,2023-06-22T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.79
606591,Skomer Drive,2023-06-22T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.71
606591,Skomer Drive,2023-06-22T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
606591,Skomer Drive,2023-06-22T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
606591,Skomer Drive,2023-06-22T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
606591,Skomer Drive,2023-06-22T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
606591,Skomer Drive,2023-06-22T22:50:00.000+00:00,transformer,,Temperature,C,32.6
606591,Skomer Drive,2023-06-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
606591,Skomer Drive,2023-06-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
606591,Skomer Drive,2023-06-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
606591,Skomer Drive,2023-06-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
606591,Skomer Drive,2023-06-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
606591,Skomer Drive,2023-06-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
606591,Skomer Drive,2023-06-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
606591,Skomer Drive,2023-06-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
606591,Skomer Drive,2023-06-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
606591,Skomer Drive,2023-06-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,3.44
606591,Skomer Drive,2023-06-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.46
606591,Skomer Drive,2023-06-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.34
606591,Skomer Drive,2023-06-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
606591,Skomer Drive,2023-06-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
606591,Skomer Drive,2023-06-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
606591,Skomer Drive,2023-06-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
606591,Skomer Drive,2023-06-22T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
606591,Skomer Drive,2023-06-22T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
606591,Skomer Drive,2023-06-22T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-22T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.55
606591,Skomer Drive,2023-06-22T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.84
606591,Skomer Drive,2023-06-22T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.62
606591,Skomer Drive,2023-06-22T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
606591,Skomer Drive,2023-06-22T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
606591,Skomer Drive,2023-06-22T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
606591,Skomer Drive,2023-06-22T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.6
606591,Skomer Drive,2023-06-22T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-22T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-22T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-22T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-22T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-22T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
606591,Skomer Drive,2023-06-22T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-22T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-22T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-22T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
606591,Skomer Drive,2023-06-22T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
606591,Skomer Drive,2023-06-22T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.1
606591,Skomer Drive,2023-06-22T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.26
606591,Skomer Drive,2023-06-22T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.93
606591,Skomer Drive,2023-06-22T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
606591,Skomer Drive,2023-06-22T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
606591,Skomer Drive,2023-06-22T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
606591,Skomer Drive,2023-06-22T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
606591,Skomer Drive,2023-06-22T22:40:00.000+00:00,transformer,,Temperature,C,32.7
606591,Skomer Drive,2023-06-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
606591,Skomer Drive,2023-06-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
606591,Skomer Drive,2023-06-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
606591,Skomer Drive,2023-06-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
606591,Skomer Drive,2023-06-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
606591,Skomer Drive,2023-06-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
606591,Skomer Drive,2023-06-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
606591,Skomer Drive,2023-06-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
606591,Skomer Drive,2023-06-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
606591,Skomer Drive,2023-06-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,3.79
606591,Skomer Drive,2023-06-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.9
606591,Skomer Drive,2023-06-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,7.7
606591,Skomer Drive,2023-06-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,31.3
606591,Skomer Drive,2023-06-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
606591,Skomer Drive,2023-06-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
606591,Skomer Drive,2023-06-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
606591,Skomer Drive,2023-06-22T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
606591,Skomer Drive,2023-06-22T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
606591,Skomer Drive,2023-06-22T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
606591,Skomer Drive,2023-06-22T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.36
606591,Skomer Drive,2023-06-22T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.94
606591,Skomer Drive,2023-06-22T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.49
606591,Skomer Drive,2023-06-22T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
606591,Skomer Drive,2023-06-22T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
606591,Skomer Drive,2023-06-22T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
606591,Skomer Drive,2023-06-22T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
606591,Skomer Drive,2023-06-22T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-22T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-22T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-22T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-22T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-22T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-22T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
606591,Skomer Drive,2023-06-22T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-22T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-22T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
606591,Skomer Drive,2023-06-22T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
606591,Skomer Drive,2023-06-22T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.09
606591,Skomer Drive,2023-06-22T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.28
606591,Skomer Drive,2023-06-22T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.68
606591,Skomer Drive,2023-06-22T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
606591,Skomer Drive,2023-06-22T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
606591,Skomer Drive,2023-06-22T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
606591,Skomer Drive,2023-06-22T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
606591,Skomer Drive,2023-06-22T22:30:00.000+00:00,transformer,,Temperature,C,32.8
606591,Skomer Drive,2023-06-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
606591,Skomer Drive,2023-06-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
606591,Skomer Drive,2023-06-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
606591,Skomer Drive,2023-06-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
606591,Skomer Drive,2023-06-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
606591,Skomer Drive,2023-06-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
606591,Skomer Drive,2023-06-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
606591,Skomer Drive,2023-06-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
606591,Skomer Drive,2023-06-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
606591,Skomer Drive,2023-06-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,4.71
606591,Skomer Drive,2023-06-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.03
606591,Skomer Drive,2023-06-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,7.54
606591,Skomer Drive,2023-06-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
606591,Skomer Drive,2023-06-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
606591,Skomer Drive,2023-06-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
606591,Skomer Drive,2023-06-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
606591,Skomer Drive,2023-06-22T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-22T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
606591,Skomer Drive,2023-06-22T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
606591,Skomer Drive,2023-06-22T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.67
606591,Skomer Drive,2023-06-22T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.84
606591,Skomer Drive,2023-06-22T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.6
606591,Skomer Drive,2023-06-22T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
606591,Skomer Drive,2023-06-22T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
606591,Skomer Drive,2023-06-22T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
606591,Skomer Drive,2023-06-22T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.9
606591,Skomer Drive,2023-06-22T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-22T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-22T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-22T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.04
606591,Skomer Drive,2023-06-22T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-22T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-22T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-22T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-22T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
606591,Skomer Drive,2023-06-22T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
606591,Skomer Drive,2023-06-22T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-22T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.39
606591,Skomer Drive,2023-06-22T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.59
606591,Skomer Drive,2023-06-22T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.34
606591,Skomer Drive,2023-06-22T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
606591,Skomer Drive,2023-06-22T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
606591,Skomer Drive,2023-06-22T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
606591,Skomer Drive,2023-06-22T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
606591,Skomer Drive,2023-06-22T22:20:00.000+00:00,transformer,,Temperature,C,33.0
606591,Skomer Drive,2023-06-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
606591,Skomer Drive,2023-06-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
606591,Skomer Drive,2023-06-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
606591,Skomer Drive,2023-06-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
606591,Skomer Drive,2023-06-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
606591,Skomer Drive,2023-06-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
606591,Skomer Drive,2023-06-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
606591,Skomer Drive,2023-06-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
606591,Skomer Drive,2023-06-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.37
606591,Skomer Drive,2023-06-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.38
606591,Skomer Drive,2023-06-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,7.03
606591,Skomer Drive,2023-06-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,24.2
606591,Skomer Drive,2023-06-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
606591,Skomer Drive,2023-06-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
606591,Skomer Drive,2023-06-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
606591,Skomer Drive,2023-06-22T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
606591,Skomer Drive,2023-06-22T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
606591,Skomer Drive,2023-06-22T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
606591,Skomer Drive,2023-06-22T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.51
606591,Skomer Drive,2023-06-22T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.74
606591,Skomer Drive,2023-06-22T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.18
606591,Skomer Drive,2023-06-22T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
606591,Skomer Drive,2023-06-22T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
606591,Skomer Drive,2023-06-22T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
606591,Skomer Drive,2023-06-22T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
606591,Skomer Drive,2023-06-22T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-22T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-22T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-22T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
606591,Skomer Drive,2023-06-22T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-22T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-22T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.4
606591,Skomer Drive,2023-06-22T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-22T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-22T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
606591,Skomer Drive,2023-06-22T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-22T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.47
606591,Skomer Drive,2023-06-22T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.42
606591,Skomer Drive,2023-06-22T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.53
606591,Skomer Drive,2023-06-22T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
606591,Skomer Drive,2023-06-22T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
606591,Skomer Drive,2023-06-22T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
606591,Skomer Drive,2023-06-22T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
606591,Skomer Drive,2023-06-22T22:10:00.000+00:00,transformer,,Temperature,C,33.1
606591,Skomer Drive,2023-06-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
606591,Skomer Drive,2023-06-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
606591,Skomer Drive,2023-06-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
606591,Skomer Drive,2023-06-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
606591,Skomer Drive,2023-06-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
606591,Skomer Drive,2023-06-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
606591,Skomer Drive,2023-06-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
606591,Skomer Drive,2023-06-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
606591,Skomer Drive,2023-06-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
606591,Skomer Drive,2023-06-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,5.67
606591,Skomer Drive,2023-06-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.01
606591,Skomer Drive,2023-06-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,7.06
606591,Skomer Drive,2023-06-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,25.8
606591,Skomer Drive,2023-06-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
606591,Skomer Drive,2023-06-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
606591,Skomer Drive,2023-06-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
606591,Skomer Drive,2023-06-22T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-22T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
606591,Skomer Drive,2023-06-22T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
606591,Skomer Drive,2023-06-22T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.88
606591,Skomer Drive,2023-06-22T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.89
606591,Skomer Drive,2023-06-22T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.36
606591,Skomer Drive,2023-06-22T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
606591,Skomer Drive,2023-06-22T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
606591,Skomer Drive,2023-06-22T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
606591,Skomer Drive,2023-06-22T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
606591,Skomer Drive,2023-06-22T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-22T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-22T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-22T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-22T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-22T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-22T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.4
606591,Skomer Drive,2023-06-22T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
606591,Skomer Drive,2023-06-22T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
606591,Skomer Drive,2023-06-22T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-22T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.42
606591,Skomer Drive,2023-06-22T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.46
606591,Skomer Drive,2023-06-22T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.31
606591,Skomer Drive,2023-06-22T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
606591,Skomer Drive,2023-06-22T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
606591,Skomer Drive,2023-06-22T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
606591,Skomer Drive,2023-06-22T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
606591,Skomer Drive,2023-06-22T22:00:00.000+00:00,transformer,,Temperature,C,33.2
606591,Skomer Drive,2023-06-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
606591,Skomer Drive,2023-06-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
606591,Skomer Drive,2023-06-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
606591,Skomer Drive,2023-06-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
606591,Skomer Drive,2023-06-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
606591,Skomer Drive,2023-06-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
606591,Skomer Drive,2023-06-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
606591,Skomer Drive,2023-06-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
606591,Skomer Drive,2023-06-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
606591,Skomer Drive,2023-06-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,4.87
606591,Skomer Drive,2023-06-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.37
606591,Skomer Drive,2023-06-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,6.9
606591,Skomer Drive,2023-06-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
606591,Skomer Drive,2023-06-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
606591,Skomer Drive,2023-06-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
606591,Skomer Drive,2023-06-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
606591,Skomer Drive,2023-06-22T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-22T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
606591,Skomer Drive,2023-06-22T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
606591,Skomer Drive,2023-06-22T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.83
606591,Skomer Drive,2023-06-22T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.96
606591,Skomer Drive,2023-06-22T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.51
606591,Skomer Drive,2023-06-22T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
606591,Skomer Drive,2023-06-22T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
606591,Skomer Drive,2023-06-22T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
606591,Skomer Drive,2023-06-22T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
606591,Skomer Drive,2023-06-22T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-22T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-22T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-22T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-22T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-22T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-22T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606591,Skomer Drive,2023-06-22T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-22T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-22T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
606591,Skomer Drive,2023-06-22T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-22T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.35
606591,Skomer Drive,2023-06-22T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.41
606591,Skomer Drive,2023-06-22T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.81
606591,Skomer Drive,2023-06-22T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
606591,Skomer Drive,2023-06-22T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
606591,Skomer Drive,2023-06-22T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
606591,Skomer Drive,2023-06-22T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
606591,Skomer Drive,2023-06-22T21:50:00.000+00:00,transformer,,Temperature,C,33.4
606591,Skomer Drive,2023-06-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
606591,Skomer Drive,2023-06-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
606591,Skomer Drive,2023-06-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
606591,Skomer Drive,2023-06-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
606591,Skomer Drive,2023-06-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
606591,Skomer Drive,2023-06-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
606591,Skomer Drive,2023-06-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
606591,Skomer Drive,2023-06-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
606591,Skomer Drive,2023-06-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
606591,Skomer Drive,2023-06-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,4.99
606591,Skomer Drive,2023-06-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.69
606591,Skomer Drive,2023-06-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,8.02
606591,Skomer Drive,2023-06-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
606591,Skomer Drive,2023-06-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
606591,Skomer Drive,2023-06-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
606591,Skomer Drive,2023-06-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
606591,Skomer Drive,2023-06-22T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
606591,Skomer Drive,2023-06-22T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
606591,Skomer Drive,2023-06-22T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-22T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.14
606591,Skomer Drive,2023-06-22T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.98
606591,Skomer Drive,2023-06-22T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.66
606591,Skomer Drive,2023-06-22T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
606591,Skomer Drive,2023-06-22T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
606591,Skomer Drive,2023-06-22T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
606591,Skomer Drive,2023-06-22T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
606591,Skomer Drive,2023-06-22T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-22T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-22T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-22T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-22T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-22T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-22T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
606591,Skomer Drive,2023-06-22T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
606591,Skomer Drive,2023-06-22T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
606591,Skomer Drive,2023-06-22T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
606591,Skomer Drive,2023-06-22T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.6
606591,Skomer Drive,2023-06-22T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.17
606591,Skomer Drive,2023-06-22T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.29
606591,Skomer Drive,2023-06-22T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
606591,Skomer Drive,2023-06-22T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
606591,Skomer Drive,2023-06-22T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
606591,Skomer Drive,2023-06-22T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
606591,Skomer Drive,2023-06-22T21:40:00.000+00:00,transformer,,Temperature,C,33.5
606591,Skomer Drive,2023-06-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
606591,Skomer Drive,2023-06-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
606591,Skomer Drive,2023-06-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
606591,Skomer Drive,2023-06-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
606591,Skomer Drive,2023-06-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
606591,Skomer Drive,2023-06-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
606591,Skomer Drive,2023-06-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
606591,Skomer Drive,2023-06-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
606591,Skomer Drive,2023-06-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
606591,Skomer Drive,2023-06-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,5.34
606591,Skomer Drive,2023-06-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.51
606591,Skomer Drive,2023-06-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,8.36
606591,Skomer Drive,2023-06-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
606591,Skomer Drive,2023-06-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
606591,Skomer Drive,2023-06-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
606591,Skomer Drive,2023-06-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
606591,Skomer Drive,2023-06-22T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-22T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
606591,Skomer Drive,2023-06-22T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-22T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.45
606591,Skomer Drive,2023-06-22T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.62
606591,Skomer Drive,2023-06-22T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.88
606591,Skomer Drive,2023-06-22T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
606591,Skomer Drive,2023-06-22T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
606591,Skomer Drive,2023-06-22T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
606591,Skomer Drive,2023-06-22T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.2
606591,Skomer Drive,2023-06-22T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-22T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-22T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-22T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-22T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-22T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-22T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-22T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
606591,Skomer Drive,2023-06-22T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
606591,Skomer Drive,2023-06-22T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-22T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.81
606591,Skomer Drive,2023-06-22T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.66
606591,Skomer Drive,2023-06-22T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.02
606591,Skomer Drive,2023-06-22T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
606591,Skomer Drive,2023-06-22T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
606591,Skomer Drive,2023-06-22T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
606591,Skomer Drive,2023-06-22T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
606591,Skomer Drive,2023-06-22T21:30:00.000+00:00,transformer,,Temperature,C,33.6
606591,Skomer Drive,2023-06-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
606591,Skomer Drive,2023-06-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
606591,Skomer Drive,2023-06-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
606591,Skomer Drive,2023-06-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
606591,Skomer Drive,2023-06-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
606591,Skomer Drive,2023-06-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
606591,Skomer Drive,2023-06-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
606591,Skomer Drive,2023-06-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
606591,Skomer Drive,2023-06-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
606591,Skomer Drive,2023-06-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,5.88
606591,Skomer Drive,2023-06-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.49
606591,Skomer Drive,2023-06-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,9.16
606591,Skomer Drive,2023-06-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
606591,Skomer Drive,2023-06-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
606591,Skomer Drive,2023-06-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
606591,Skomer Drive,2023-06-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
606591,Skomer Drive,2023-06-22T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-22T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
606591,Skomer Drive,2023-06-22T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-22T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.27
606591,Skomer Drive,2023-06-22T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.75
606591,Skomer Drive,2023-06-22T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.93
606591,Skomer Drive,2023-06-22T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
606591,Skomer Drive,2023-06-22T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
606591,Skomer Drive,2023-06-22T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
606591,Skomer Drive,2023-06-22T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
606591,Skomer Drive,2023-06-22T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-22T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-22T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-22T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-22T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-22T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-22T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
606591,Skomer Drive,2023-06-22T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-22T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-22T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
606591,Skomer Drive,2023-06-22T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
606591,Skomer Drive,2023-06-22T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.72
606591,Skomer Drive,2023-06-22T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.14
606591,Skomer Drive,2023-06-22T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.02
606591,Skomer Drive,2023-06-22T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
606591,Skomer Drive,2023-06-22T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
606591,Skomer Drive,2023-06-22T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.5
606591,Skomer Drive,2023-06-22T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
606591,Skomer Drive,2023-06-22T21:20:00.000+00:00,transformer,,Temperature,C,33.7
606591,Skomer Drive,2023-06-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
606591,Skomer Drive,2023-06-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
606591,Skomer Drive,2023-06-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
606591,Skomer Drive,2023-06-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
606591,Skomer Drive,2023-06-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
606591,Skomer Drive,2023-06-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
606591,Skomer Drive,2023-06-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
606591,Skomer Drive,2023-06-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
606591,Skomer Drive,2023-06-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
606591,Skomer Drive,2023-06-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,5.27
606591,Skomer Drive,2023-06-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.08
606591,Skomer Drive,2023-06-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,9.39
606591,Skomer Drive,2023-06-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
606591,Skomer Drive,2023-06-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
606591,Skomer Drive,2023-06-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
606591,Skomer Drive,2023-06-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
606591,Skomer Drive,2023-06-22T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-22T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
606591,Skomer Drive,2023-06-22T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
606591,Skomer Drive,2023-06-22T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.19
606591,Skomer Drive,2023-06-22T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.01
606591,Skomer Drive,2023-06-22T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.98
606591,Skomer Drive,2023-06-22T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
606591,Skomer Drive,2023-06-22T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
606591,Skomer Drive,2023-06-22T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
606591,Skomer Drive,2023-06-22T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.7
606591,Skomer Drive,2023-06-22T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-22T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-22T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-22T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-22T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-22T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-22T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-22T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-22T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
606591,Skomer Drive,2023-06-22T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-22T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.72
606591,Skomer Drive,2023-06-22T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.89
606591,Skomer Drive,2023-06-22T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.84
606591,Skomer Drive,2023-06-22T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
606591,Skomer Drive,2023-06-22T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
606591,Skomer Drive,2023-06-22T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.6
606591,Skomer Drive,2023-06-22T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
606591,Skomer Drive,2023-06-22T21:10:00.000+00:00,transformer,,Temperature,C,33.8
606591,Skomer Drive,2023-06-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
606591,Skomer Drive,2023-06-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
606591,Skomer Drive,2023-06-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
606591,Skomer Drive,2023-06-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
606591,Skomer Drive,2023-06-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
606591,Skomer Drive,2023-06-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
606591,Skomer Drive,2023-06-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
606591,Skomer Drive,2023-06-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
606591,Skomer Drive,2023-06-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,5.22
606591,Skomer Drive,2023-06-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.1
606591,Skomer Drive,2023-06-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,10.25
606591,Skomer Drive,2023-06-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
606591,Skomer Drive,2023-06-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
606591,Skomer Drive,2023-06-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
606591,Skomer Drive,2023-06-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
606591,Skomer Drive,2023-06-22T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-22T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
606591,Skomer Drive,2023-06-22T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-22T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.25
606591,Skomer Drive,2023-06-22T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.9
606591,Skomer Drive,2023-06-22T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.12
606591,Skomer Drive,2023-06-22T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
606591,Skomer Drive,2023-06-22T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.9
606591,Skomer Drive,2023-06-22T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
606591,Skomer Drive,2023-06-22T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
606591,Skomer Drive,2023-06-22T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-22T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-22T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-22T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
606591,Skomer Drive,2023-06-22T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-22T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-22T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.7
606591,Skomer Drive,2023-06-22T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-22T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-22T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
606591,Skomer Drive,2023-06-22T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
606591,Skomer Drive,2023-06-22T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.59
606591,Skomer Drive,2023-06-22T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.2
606591,Skomer Drive,2023-06-22T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.23
606591,Skomer Drive,2023-06-22T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
606591,Skomer Drive,2023-06-22T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
606591,Skomer Drive,2023-06-22T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.3
606591,Skomer Drive,2023-06-22T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
606591,Skomer Drive,2023-06-22T21:00:00.000+00:00,transformer,,Temperature,C,34.0
606591,Skomer Drive,2023-06-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
606591,Skomer Drive,2023-06-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
606591,Skomer Drive,2023-06-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
606591,Skomer Drive,2023-06-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
606591,Skomer Drive,2023-06-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
606591,Skomer Drive,2023-06-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
606591,Skomer Drive,2023-06-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
606591,Skomer Drive,2023-06-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
606591,Skomer Drive,2023-06-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
606591,Skomer Drive,2023-06-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,6.23
