Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,10.38
606591,Skomer Drive,2023-06-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,11.11
606591,Skomer Drive,2023-06-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
606591,Skomer Drive,2023-06-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
606591,Skomer Drive,2023-06-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
606591,Skomer Drive,2023-06-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
606591,Skomer Drive,2023-06-22T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.26
606591,Skomer Drive,2023-06-22T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
606591,Skomer Drive,2023-06-22T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
606591,Skomer Drive,2023-06-22T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.94
606591,Skomer Drive,2023-06-22T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.74
606591,Skomer Drive,2023-06-22T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.55
606591,Skomer Drive,2023-06-22T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
606591,Skomer Drive,2023-06-22T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
606591,Skomer Drive,2023-06-22T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
606591,Skomer Drive,2023-06-22T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
606591,Skomer Drive,2023-06-22T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-22T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-22T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-22T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
606591,Skomer Drive,2023-06-22T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-22T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-22T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.4
606591,Skomer Drive,2023-06-22T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-22T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-22T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
606591,Skomer Drive,2023-06-22T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
606591,Skomer Drive,2023-06-22T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.86
606591,Skomer Drive,2023-06-22T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.19
606591,Skomer Drive,2023-06-22T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.31
606591,Skomer Drive,2023-06-22T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
606591,Skomer Drive,2023-06-22T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
606591,Skomer Drive,2023-06-22T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
606591,Skomer Drive,2023-06-22T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
606591,Skomer Drive,2023-06-22T20:50:00.000+00:00,transformer,,Temperature,C,34.1
606591,Skomer Drive,2023-06-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
606591,Skomer Drive,2023-06-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
606591,Skomer Drive,2023-06-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
606591,Skomer Drive,2023-06-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
606591,Skomer Drive,2023-06-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
606591,Skomer Drive,2023-06-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
606591,Skomer Drive,2023-06-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
606591,Skomer Drive,2023-06-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
606591,Skomer Drive,2023-06-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
606591,Skomer Drive,2023-06-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,7.76
606591,Skomer Drive,2023-06-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,10.73
606591,Skomer Drive,2023-06-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,11.23
606591,Skomer Drive,2023-06-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
606591,Skomer Drive,2023-06-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
606591,Skomer Drive,2023-06-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
606591,Skomer Drive,2023-06-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
606591,Skomer Drive,2023-06-22T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.47
606591,Skomer Drive,2023-06-22T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
606591,Skomer Drive,2023-06-22T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
606591,Skomer Drive,2023-06-22T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.35
606591,Skomer Drive,2023-06-22T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.87
606591,Skomer Drive,2023-06-22T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.03
606591,Skomer Drive,2023-06-22T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
606591,Skomer Drive,2023-06-22T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.6
606591,Skomer Drive,2023-06-22T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
606591,Skomer Drive,2023-06-22T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.1
606591,Skomer Drive,2023-06-22T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-22T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-22T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-22T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.08
606591,Skomer Drive,2023-06-22T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-22T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-22T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-22T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-22T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-22T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-22T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-22T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
606591,Skomer Drive,2023-06-22T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
606591,Skomer Drive,2023-06-22T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.87
606591,Skomer Drive,2023-06-22T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.36
606591,Skomer Drive,2023-06-22T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.33
606591,Skomer Drive,2023-06-22T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
606591,Skomer Drive,2023-06-22T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
606591,Skomer Drive,2023-06-22T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
606591,Skomer Drive,2023-06-22T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
606591,Skomer Drive,2023-06-22T20:40:00.000+00:00,transformer,,Temperature,C,34.2
606591,Skomer Drive,2023-06-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
606591,Skomer Drive,2023-06-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
606591,Skomer Drive,2023-06-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
606591,Skomer Drive,2023-06-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
606591,Skomer Drive,2023-06-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
606591,Skomer Drive,2023-06-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
606591,Skomer Drive,2023-06-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
606591,Skomer Drive,2023-06-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
606591,Skomer Drive,2023-06-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,8.89
606591,Skomer Drive,2023-06-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,10.93
606591,Skomer Drive,2023-06-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,10.72
606591,Skomer Drive,2023-06-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
606591,Skomer Drive,2023-06-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
606591,Skomer Drive,2023-06-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
606591,Skomer Drive,2023-06-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
606591,Skomer Drive,2023-06-22T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.27
606591,Skomer Drive,2023-06-22T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
606591,Skomer Drive,2023-06-22T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-22T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.47
606591,Skomer Drive,2023-06-22T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.82
606591,Skomer Drive,2023-06-22T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.59
606591,Skomer Drive,2023-06-22T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
606591,Skomer Drive,2023-06-22T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
606591,Skomer Drive,2023-06-22T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
606591,Skomer Drive,2023-06-22T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
606591,Skomer Drive,2023-06-22T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-22T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-22T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-22T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
606591,Skomer Drive,2023-06-22T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-22T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-22T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.5
606591,Skomer Drive,2023-06-22T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-22T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-22T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
606591,Skomer Drive,2023-06-22T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
606591,Skomer Drive,2023-06-22T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.31
606591,Skomer Drive,2023-06-22T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.83
606591,Skomer Drive,2023-06-22T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.37
606591,Skomer Drive,2023-06-22T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
606591,Skomer Drive,2023-06-22T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
606591,Skomer Drive,2023-06-22T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.5
606591,Skomer Drive,2023-06-22T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
606591,Skomer Drive,2023-06-22T20:30:00.000+00:00,transformer,,Temperature,C,34.4
606591,Skomer Drive,2023-06-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
606591,Skomer Drive,2023-06-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
606591,Skomer Drive,2023-06-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
606591,Skomer Drive,2023-06-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
606591,Skomer Drive,2023-06-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
606591,Skomer Drive,2023-06-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
606591,Skomer Drive,2023-06-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
606591,Skomer Drive,2023-06-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
606591,Skomer Drive,2023-06-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
606591,Skomer Drive,2023-06-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,7.15
606591,Skomer Drive,2023-06-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,12.95
606591,Skomer Drive,2023-06-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,11.79
606591,Skomer Drive,2023-06-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
606591,Skomer Drive,2023-06-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
606591,Skomer Drive,2023-06-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
606591,Skomer Drive,2023-06-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
606591,Skomer Drive,2023-06-22T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
606591,Skomer Drive,2023-06-22T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
606591,Skomer Drive,2023-06-22T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
606591,Skomer Drive,2023-06-22T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.26
606591,Skomer Drive,2023-06-22T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.47
606591,Skomer Drive,2023-06-22T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.64
606591,Skomer Drive,2023-06-22T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
606591,Skomer Drive,2023-06-22T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
606591,Skomer Drive,2023-06-22T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
606591,Skomer Drive,2023-06-22T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.5
606591,Skomer Drive,2023-06-22T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-22T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-22T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-22T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-22T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-22T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-22T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.6
606591,Skomer Drive,2023-06-22T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-22T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-22T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.37
606591,Skomer Drive,2023-06-22T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
606591,Skomer Drive,2023-06-22T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.23
606591,Skomer Drive,2023-06-22T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.19
606591,Skomer Drive,2023-06-22T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.57
606591,Skomer Drive,2023-06-22T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.32
606591,Skomer Drive,2023-06-22T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.2
606591,Skomer Drive,2023-06-22T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
606591,Skomer Drive,2023-06-22T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.4
606591,Skomer Drive,2023-06-22T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
606591,Skomer Drive,2023-06-22T20:20:00.000+00:00,transformer,,Temperature,C,34.5
606591,Skomer Drive,2023-06-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
606591,Skomer Drive,2023-06-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
606591,Skomer Drive,2023-06-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
606591,Skomer Drive,2023-06-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
606591,Skomer Drive,2023-06-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
606591,Skomer Drive,2023-06-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
606591,Skomer Drive,2023-06-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
606591,Skomer Drive,2023-06-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
606591,Skomer Drive,2023-06-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
606591,Skomer Drive,2023-06-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,5.71
606591,Skomer Drive,2023-06-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.41
606591,Skomer Drive,2023-06-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,12.01
606591,Skomer Drive,2023-06-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
606591,Skomer Drive,2023-06-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
606591,Skomer Drive,2023-06-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
606591,Skomer Drive,2023-06-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
606591,Skomer Drive,2023-06-22T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
606591,Skomer Drive,2023-06-22T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-22T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-22T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.08
606591,Skomer Drive,2023-06-22T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.94
606591,Skomer Drive,2023-06-22T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.85
606591,Skomer Drive,2023-06-22T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
606591,Skomer Drive,2023-06-22T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
606591,Skomer Drive,2023-06-22T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.9
606591,Skomer Drive,2023-06-22T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.2
606591,Skomer Drive,2023-06-22T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-22T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-22T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-22T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-22T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-22T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-22T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.4
606591,Skomer Drive,2023-06-22T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-22T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-22T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.69
606591,Skomer Drive,2023-06-22T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
606591,Skomer Drive,2023-06-22T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-22T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.43
606591,Skomer Drive,2023-06-22T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.34
606591,Skomer Drive,2023-06-22T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.81
606591,Skomer Drive,2023-06-22T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
606591,Skomer Drive,2023-06-22T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
606591,Skomer Drive,2023-06-22T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
606591,Skomer Drive,2023-06-22T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
606591,Skomer Drive,2023-06-22T20:10:00.000+00:00,transformer,,Temperature,C,34.7
606591,Skomer Drive,2023-06-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
606591,Skomer Drive,2023-06-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
606591,Skomer Drive,2023-06-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
606591,Skomer Drive,2023-06-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
606591,Skomer Drive,2023-06-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
606591,Skomer Drive,2023-06-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
606591,Skomer Drive,2023-06-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
606591,Skomer Drive,2023-06-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
606591,Skomer Drive,2023-06-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
606591,Skomer Drive,2023-06-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,5.61
606591,Skomer Drive,2023-06-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.56
606591,Skomer Drive,2023-06-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,13.02
606591,Skomer Drive,2023-06-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
606591,Skomer Drive,2023-06-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
606591,Skomer Drive,2023-06-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
606591,Skomer Drive,2023-06-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
606591,Skomer Drive,2023-06-22T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-22T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
606591,Skomer Drive,2023-06-22T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
606591,Skomer Drive,2023-06-22T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.76
606591,Skomer Drive,2023-06-22T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.48
606591,Skomer Drive,2023-06-22T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.38
606591,Skomer Drive,2023-06-22T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
606591,Skomer Drive,2023-06-22T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
606591,Skomer Drive,2023-06-22T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
606591,Skomer Drive,2023-06-22T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.9
606591,Skomer Drive,2023-06-22T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-22T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-22T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-22T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
606591,Skomer Drive,2023-06-22T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-22T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-22T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.7
606591,Skomer Drive,2023-06-22T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-22T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-22T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.55
606591,Skomer Drive,2023-06-22T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
606591,Skomer Drive,2023-06-22T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.37
606591,Skomer Drive,2023-06-22T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.08
606591,Skomer Drive,2023-06-22T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.96
606591,Skomer Drive,2023-06-22T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.18
606591,Skomer Drive,2023-06-22T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
606591,Skomer Drive,2023-06-22T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
606591,Skomer Drive,2023-06-22T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.5
606591,Skomer Drive,2023-06-22T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
606591,Skomer Drive,2023-06-22T20:00:00.000+00:00,transformer,,Temperature,C,34.8
606591,Skomer Drive,2023-06-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
606591,Skomer Drive,2023-06-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
606591,Skomer Drive,2023-06-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
606591,Skomer Drive,2023-06-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
606591,Skomer Drive,2023-06-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
606591,Skomer Drive,2023-06-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
606591,Skomer Drive,2023-06-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
606591,Skomer Drive,2023-06-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
606591,Skomer Drive,2023-06-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
606591,Skomer Drive,2023-06-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,4.91
606591,Skomer Drive,2023-06-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.34
606591,Skomer Drive,2023-06-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,12.82
606591,Skomer Drive,2023-06-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
606591,Skomer Drive,2023-06-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
606591,Skomer Drive,2023-06-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
606591,Skomer Drive,2023-06-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
606591,Skomer Drive,2023-06-22T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-22T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
606591,Skomer Drive,2023-06-22T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
606591,Skomer Drive,2023-06-22T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.68
606591,Skomer Drive,2023-06-22T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.08
606591,Skomer Drive,2023-06-22T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.2
606591,Skomer Drive,2023-06-22T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
606591,Skomer Drive,2023-06-22T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
606591,Skomer Drive,2023-06-22T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
606591,Skomer Drive,2023-06-22T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.5
606591,Skomer Drive,2023-06-22T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-22T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-22T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-22T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-22T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-22T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-22T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.4
606591,Skomer Drive,2023-06-22T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-22T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-22T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
606591,Skomer Drive,2023-06-22T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
606591,Skomer Drive,2023-06-22T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
606591,Skomer Drive,2023-06-22T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.2
606591,Skomer Drive,2023-06-22T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.32
606591,Skomer Drive,2023-06-22T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.09
606591,Skomer Drive,2023-06-22T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
606591,Skomer Drive,2023-06-22T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
606591,Skomer Drive,2023-06-22T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.0
606591,Skomer Drive,2023-06-22T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
606591,Skomer Drive,2023-06-22T19:50:00.000+00:00,transformer,,Temperature,C,35.0
606591,Skomer Drive,2023-06-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
606591,Skomer Drive,2023-06-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
606591,Skomer Drive,2023-06-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
606591,Skomer Drive,2023-06-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
606591,Skomer Drive,2023-06-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
606591,Skomer Drive,2023-06-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
606591,Skomer Drive,2023-06-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
606591,Skomer Drive,2023-06-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
606591,Skomer Drive,2023-06-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
606591,Skomer Drive,2023-06-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,5.04
606591,Skomer Drive,2023-06-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.88
606591,Skomer Drive,2023-06-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,11.57
606591,Skomer Drive,2023-06-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
606591,Skomer Drive,2023-06-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
606591,Skomer Drive,2023-06-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
606591,Skomer Drive,2023-06-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
606591,Skomer Drive,2023-06-22T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-22T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
606591,Skomer Drive,2023-06-22T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-22T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.51
606591,Skomer Drive,2023-06-22T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.39
606591,Skomer Drive,2023-06-22T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.56
606591,Skomer Drive,2023-06-22T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
606591,Skomer Drive,2023-06-22T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.9
606591,Skomer Drive,2023-06-22T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
606591,Skomer Drive,2023-06-22T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.2
606591,Skomer Drive,2023-06-22T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-22T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-22T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-22T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-22T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-22T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-22T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
606591,Skomer Drive,2023-06-22T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-22T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-22T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
606591,Skomer Drive,2023-06-22T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-22T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.23
606591,Skomer Drive,2023-06-22T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.26
606591,Skomer Drive,2023-06-22T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.22
606591,Skomer Drive,2023-06-22T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
606591,Skomer Drive,2023-06-22T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
606591,Skomer Drive,2023-06-22T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
606591,Skomer Drive,2023-06-22T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
606591,Skomer Drive,2023-06-22T19:40:00.000+00:00,transformer,,Temperature,C,35.1
606591,Skomer Drive,2023-06-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
606591,Skomer Drive,2023-06-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
606591,Skomer Drive,2023-06-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
606591,Skomer Drive,2023-06-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
606591,Skomer Drive,2023-06-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
606591,Skomer Drive,2023-06-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
606591,Skomer Drive,2023-06-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
606591,Skomer Drive,2023-06-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
606591,Skomer Drive,2023-06-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
606591,Skomer Drive,2023-06-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,5.29
606591,Skomer Drive,2023-06-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,14.56
606591,Skomer Drive,2023-06-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,11.13
606591,Skomer Drive,2023-06-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
606591,Skomer Drive,2023-06-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
606591,Skomer Drive,2023-06-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
606591,Skomer Drive,2023-06-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
606591,Skomer Drive,2023-06-22T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-22T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
606591,Skomer Drive,2023-06-22T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
606591,Skomer Drive,2023-06-22T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.65
606591,Skomer Drive,2023-06-22T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.17
606591,Skomer Drive,2023-06-22T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.55
606591,Skomer Drive,2023-06-22T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
606591,Skomer Drive,2023-06-22T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
606591,Skomer Drive,2023-06-22T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
606591,Skomer Drive,2023-06-22T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
606591,Skomer Drive,2023-06-22T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-22T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-22T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-22T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-22T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-22T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-22T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.9
606591,Skomer Drive,2023-06-22T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-22T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
606591,Skomer Drive,2023-06-22T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
606591,Skomer Drive,2023-06-22T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
606591,Skomer Drive,2023-06-22T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.33
606591,Skomer Drive,2023-06-22T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.82
606591,Skomer Drive,2023-06-22T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.12
606591,Skomer Drive,2023-06-22T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
606591,Skomer Drive,2023-06-22T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
606591,Skomer Drive,2023-06-22T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
606591,Skomer Drive,2023-06-22T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
606591,Skomer Drive,2023-06-22T19:30:00.000+00:00,transformer,,Temperature,C,35.3
606591,Skomer Drive,2023-06-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
606591,Skomer Drive,2023-06-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
606591,Skomer Drive,2023-06-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
606591,Skomer Drive,2023-06-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
606591,Skomer Drive,2023-06-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
606591,Skomer Drive,2023-06-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
606591,Skomer Drive,2023-06-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
606591,Skomer Drive,2023-06-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
606591,Skomer Drive,2023-06-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
606591,Skomer Drive,2023-06-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,6.24
606591,Skomer Drive,2023-06-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,12.12
606591,Skomer Drive,2023-06-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,9.86
606591,Skomer Drive,2023-06-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
606591,Skomer Drive,2023-06-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
606591,Skomer Drive,2023-06-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
606591,Skomer Drive,2023-06-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
606591,Skomer Drive,2023-06-22T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
606591,Skomer Drive,2023-06-22T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
606591,Skomer Drive,2023-06-22T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-22T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.46
606591,Skomer Drive,2023-06-22T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.03
606591,Skomer Drive,2023-06-22T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.71
606591,Skomer Drive,2023-06-22T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
606591,Skomer Drive,2023-06-22T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
606591,Skomer Drive,2023-06-22T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
606591,Skomer Drive,2023-06-22T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.6
606591,Skomer Drive,2023-06-22T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-22T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-22T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-22T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-22T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-22T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-22T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.6
606591,Skomer Drive,2023-06-22T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-22T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
606591,Skomer Drive,2023-06-22T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
606591,Skomer Drive,2023-06-22T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
606591,Skomer Drive,2023-06-22T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.73
606591,Skomer Drive,2023-06-22T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.66
606591,Skomer Drive,2023-06-22T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.51
606591,Skomer Drive,2023-06-22T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
606591,Skomer Drive,2023-06-22T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
606591,Skomer Drive,2023-06-22T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
606591,Skomer Drive,2023-06-22T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
606591,Skomer Drive,2023-06-22T19:20:00.000+00:00,transformer,,Temperature,C,35.5
606591,Skomer Drive,2023-06-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
606591,Skomer Drive,2023-06-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
606591,Skomer Drive,2023-06-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
606591,Skomer Drive,2023-06-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
606591,Skomer Drive,2023-06-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
606591,Skomer Drive,2023-06-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
606591,Skomer Drive,2023-06-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
606591,Skomer Drive,2023-06-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
606591,Skomer Drive,2023-06-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
606591,Skomer Drive,2023-06-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,7.73
606591,Skomer Drive,2023-06-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,10.56
606591,Skomer Drive,2023-06-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,12.44
606591,Skomer Drive,2023-06-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
606591,Skomer Drive,2023-06-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
606591,Skomer Drive,2023-06-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
606591,Skomer Drive,2023-06-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
606591,Skomer Drive,2023-06-22T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-22T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
606591,Skomer Drive,2023-06-22T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
606591,Skomer Drive,2023-06-22T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.45
606591,Skomer Drive,2023-06-22T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.98
606591,Skomer Drive,2023-06-22T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.89
606591,Skomer Drive,2023-06-22T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
606591,Skomer Drive,2023-06-22T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
606591,Skomer Drive,2023-06-22T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
606591,Skomer Drive,2023-06-22T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.2
606591,Skomer Drive,2023-06-22T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-22T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-22T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-22T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-22T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-22T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-22T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.9
606591,Skomer Drive,2023-06-22T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-22T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
606591,Skomer Drive,2023-06-22T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
606591,Skomer Drive,2023-06-22T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
606591,Skomer Drive,2023-06-22T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.49
606591,Skomer Drive,2023-06-22T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.87
606591,Skomer Drive,2023-06-22T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.19
606591,Skomer Drive,2023-06-22T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
606591,Skomer Drive,2023-06-22T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
606591,Skomer Drive,2023-06-22T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
606591,Skomer Drive,2023-06-22T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
606591,Skomer Drive,2023-06-22T19:10:00.000+00:00,transformer,,Temperature,C,35.5
606591,Skomer Drive,2023-06-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
606591,Skomer Drive,2023-06-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
606591,Skomer Drive,2023-06-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
606591,Skomer Drive,2023-06-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
606591,Skomer Drive,2023-06-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
606591,Skomer Drive,2023-06-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
606591,Skomer Drive,2023-06-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
606591,Skomer Drive,2023-06-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
606591,Skomer Drive,2023-06-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
606591,Skomer Drive,2023-06-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,6.3
606591,Skomer Drive,2023-06-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,10.85
606591,Skomer Drive,2023-06-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,11.61
606591,Skomer Drive,2023-06-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
606591,Skomer Drive,2023-06-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
606591,Skomer Drive,2023-06-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
606591,Skomer Drive,2023-06-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
606591,Skomer Drive,2023-06-22T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-22T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
606591,Skomer Drive,2023-06-22T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-22T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.36
606591,Skomer Drive,2023-06-22T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.03
606591,Skomer Drive,2023-06-22T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.92
606591,Skomer Drive,2023-06-22T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
606591,Skomer Drive,2023-06-22T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
606591,Skomer Drive,2023-06-22T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
606591,Skomer Drive,2023-06-22T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.3
606591,Skomer Drive,2023-06-22T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-22T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-22T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-22T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-22T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-22T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
606591,Skomer Drive,2023-06-22T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606591,Skomer Drive,2023-06-22T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-22T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-22T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
606591,Skomer Drive,2023-06-22T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
606591,Skomer Drive,2023-06-22T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.62
606591,Skomer Drive,2023-06-22T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.78
606591,Skomer Drive,2023-06-22T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.77
606591,Skomer Drive,2023-06-22T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
606591,Skomer Drive,2023-06-22T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
606591,Skomer Drive,2023-06-22T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
606591,Skomer Drive,2023-06-22T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
606591,Skomer Drive,2023-06-22T19:00:00.000+00:00,transformer,,Temperature,C,35.5
