Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
606591,Skomer Drive,2023-06-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
606591,Skomer Drive,2023-06-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
606591,Skomer Drive,2023-06-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
606591,Skomer Drive,2023-06-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
606591,Skomer Drive,2023-06-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
606591,Skomer Drive,2023-06-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
606591,Skomer Drive,2023-06-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
606591,Skomer Drive,2023-06-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
606591,Skomer Drive,2023-06-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,4.74
606591,Skomer Drive,2023-06-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,9.66
606591,Skomer Drive,2023-06-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,12.25
606591,Skomer Drive,2023-06-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
606591,Skomer Drive,2023-06-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
606591,Skomer Drive,2023-06-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
606591,Skomer Drive,2023-06-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
606591,Skomer Drive,2023-06-22T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
606591,Skomer Drive,2023-06-22T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
606591,Skomer Drive,2023-06-22T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
606591,Skomer Drive,2023-06-22T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.33
606591,Skomer Drive,2023-06-22T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.68
606591,Skomer Drive,2023-06-22T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.1
606591,Skomer Drive,2023-06-22T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
606591,Skomer Drive,2023-06-22T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
606591,Skomer Drive,2023-06-22T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
606591,Skomer Drive,2023-06-22T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.4
606591,Skomer Drive,2023-06-22T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-22T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-22T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-22T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-22T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-22T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
606591,Skomer Drive,2023-06-22T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.7
606591,Skomer Drive,2023-06-22T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-22T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
606591,Skomer Drive,2023-06-22T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
606591,Skomer Drive,2023-06-22T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
606591,Skomer Drive,2023-06-22T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.57
606591,Skomer Drive,2023-06-22T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.07
606591,Skomer Drive,2023-06-22T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.21
606591,Skomer Drive,2023-06-22T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
606591,Skomer Drive,2023-06-22T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
606591,Skomer Drive,2023-06-22T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
606591,Skomer Drive,2023-06-22T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
606591,Skomer Drive,2023-06-22T18:50:00.000+00:00,transformer,,Temperature,C,35.6
606591,Skomer Drive,2023-06-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
606591,Skomer Drive,2023-06-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
606591,Skomer Drive,2023-06-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
606591,Skomer Drive,2023-06-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
606591,Skomer Drive,2023-06-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
606591,Skomer Drive,2023-06-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
606591,Skomer Drive,2023-06-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
606591,Skomer Drive,2023-06-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
606591,Skomer Drive,2023-06-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
606591,Skomer Drive,2023-06-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,5.05
606591,Skomer Drive,2023-06-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,10.86
606591,Skomer Drive,2023-06-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,12.83
606591,Skomer Drive,2023-06-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
606591,Skomer Drive,2023-06-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
606591,Skomer Drive,2023-06-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
606591,Skomer Drive,2023-06-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
606591,Skomer Drive,2023-06-22T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-22T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
606591,Skomer Drive,2023-06-22T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
606591,Skomer Drive,2023-06-22T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.65
606591,Skomer Drive,2023-06-22T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.05
606591,Skomer Drive,2023-06-22T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.9
606591,Skomer Drive,2023-06-22T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
606591,Skomer Drive,2023-06-22T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
606591,Skomer Drive,2023-06-22T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.7
606591,Skomer Drive,2023-06-22T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
606591,Skomer Drive,2023-06-22T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-22T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-22T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-22T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-22T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-22T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-22T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
606591,Skomer Drive,2023-06-22T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-22T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-22T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
606591,Skomer Drive,2023-06-22T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
606591,Skomer Drive,2023-06-22T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.43
606591,Skomer Drive,2023-06-22T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.99
606591,Skomer Drive,2023-06-22T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.58
606591,Skomer Drive,2023-06-22T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
606591,Skomer Drive,2023-06-22T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
606591,Skomer Drive,2023-06-22T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
606591,Skomer Drive,2023-06-22T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
606591,Skomer Drive,2023-06-22T18:40:00.000+00:00,transformer,,Temperature,C,35.6
606591,Skomer Drive,2023-06-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
606591,Skomer Drive,2023-06-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
606591,Skomer Drive,2023-06-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
606591,Skomer Drive,2023-06-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
606591,Skomer Drive,2023-06-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
606591,Skomer Drive,2023-06-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
606591,Skomer Drive,2023-06-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
606591,Skomer Drive,2023-06-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
606591,Skomer Drive,2023-06-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,4.5
606591,Skomer Drive,2023-06-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,14.09
606591,Skomer Drive,2023-06-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,8.95
606591,Skomer Drive,2023-06-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
606591,Skomer Drive,2023-06-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
606591,Skomer Drive,2023-06-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
606591,Skomer Drive,2023-06-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
606591,Skomer Drive,2023-06-22T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-22T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
606591,Skomer Drive,2023-06-22T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-22T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.66
606591,Skomer Drive,2023-06-22T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.61
606591,Skomer Drive,2023-06-22T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.92
606591,Skomer Drive,2023-06-22T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
606591,Skomer Drive,2023-06-22T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
606591,Skomer Drive,2023-06-22T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
606591,Skomer Drive,2023-06-22T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.6
606591,Skomer Drive,2023-06-22T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-22T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-22T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-22T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-22T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-22T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-22T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
606591,Skomer Drive,2023-06-22T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-22T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
606591,Skomer Drive,2023-06-22T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
606591,Skomer Drive,2023-06-22T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.48
606591,Skomer Drive,2023-06-22T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.19
606591,Skomer Drive,2023-06-22T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.04
606591,Skomer Drive,2023-06-22T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
606591,Skomer Drive,2023-06-22T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
606591,Skomer Drive,2023-06-22T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
606591,Skomer Drive,2023-06-22T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
606591,Skomer Drive,2023-06-22T18:30:00.000+00:00,transformer,,Temperature,C,35.7
606591,Skomer Drive,2023-06-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
606591,Skomer Drive,2023-06-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
606591,Skomer Drive,2023-06-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
606591,Skomer Drive,2023-06-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
606591,Skomer Drive,2023-06-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
606591,Skomer Drive,2023-06-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
606591,Skomer Drive,2023-06-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
606591,Skomer Drive,2023-06-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
606591,Skomer Drive,2023-06-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
606591,Skomer Drive,2023-06-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,6.15
606591,Skomer Drive,2023-06-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,12.87
606591,Skomer Drive,2023-06-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,8.28
606591,Skomer Drive,2023-06-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
606591,Skomer Drive,2023-06-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
606591,Skomer Drive,2023-06-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
606591,Skomer Drive,2023-06-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
606591,Skomer Drive,2023-06-22T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
606591,Skomer Drive,2023-06-22T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
606591,Skomer Drive,2023-06-22T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-22T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.35
606591,Skomer Drive,2023-06-22T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.38
606591,Skomer Drive,2023-06-22T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.65
606591,Skomer Drive,2023-06-22T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
606591,Skomer Drive,2023-06-22T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.2
606591,Skomer Drive,2023-06-22T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
606591,Skomer Drive,2023-06-22T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.9
606591,Skomer Drive,2023-06-22T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-22T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-22T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-22T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-22T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-22T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-22T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-22T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-22T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
606591,Skomer Drive,2023-06-22T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
606591,Skomer Drive,2023-06-22T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-22T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.83
606591,Skomer Drive,2023-06-22T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.94
606591,Skomer Drive,2023-06-22T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
606591,Skomer Drive,2023-06-22T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
606591,Skomer Drive,2023-06-22T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
606591,Skomer Drive,2023-06-22T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
606591,Skomer Drive,2023-06-22T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
606591,Skomer Drive,2023-06-22T18:20:00.000+00:00,transformer,,Temperature,C,35.6
606591,Skomer Drive,2023-06-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
606591,Skomer Drive,2023-06-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
606591,Skomer Drive,2023-06-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
606591,Skomer Drive,2023-06-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
606591,Skomer Drive,2023-06-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
606591,Skomer Drive,2023-06-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
606591,Skomer Drive,2023-06-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
606591,Skomer Drive,2023-06-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
606591,Skomer Drive,2023-06-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
606591,Skomer Drive,2023-06-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,7.66
606591,Skomer Drive,2023-06-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,13.78
606591,Skomer Drive,2023-06-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,9.9
606591,Skomer Drive,2023-06-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,31.9
606591,Skomer Drive,2023-06-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
606591,Skomer Drive,2023-06-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
606591,Skomer Drive,2023-06-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
606591,Skomer Drive,2023-06-22T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
606591,Skomer Drive,2023-06-22T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
606591,Skomer Drive,2023-06-22T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-22T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.25
606591,Skomer Drive,2023-06-22T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.82
606591,Skomer Drive,2023-06-22T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.01
606591,Skomer Drive,2023-06-22T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
606591,Skomer Drive,2023-06-22T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.7
606591,Skomer Drive,2023-06-22T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
606591,Skomer Drive,2023-06-22T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.1
606591,Skomer Drive,2023-06-22T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-22T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-22T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-22T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-22T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-22T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-22T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
606591,Skomer Drive,2023-06-22T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-22T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-22T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-22T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
606591,Skomer Drive,2023-06-22T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
606591,Skomer Drive,2023-06-22T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.09
606591,Skomer Drive,2023-06-22T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.99
606591,Skomer Drive,2023-06-22T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.19
606591,Skomer Drive,2023-06-22T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
606591,Skomer Drive,2023-06-22T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
606591,Skomer Drive,2023-06-22T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
606591,Skomer Drive,2023-06-22T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
606591,Skomer Drive,2023-06-22T18:10:00.000+00:00,transformer,,Temperature,C,35.6
606591,Skomer Drive,2023-06-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
606591,Skomer Drive,2023-06-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
606591,Skomer Drive,2023-06-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
606591,Skomer Drive,2023-06-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
606591,Skomer Drive,2023-06-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
606591,Skomer Drive,2023-06-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
606591,Skomer Drive,2023-06-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
606591,Skomer Drive,2023-06-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,3.89
606591,Skomer Drive,2023-06-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,15.42
606591,Skomer Drive,2023-06-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,10.1
606591,Skomer Drive,2023-06-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
606591,Skomer Drive,2023-06-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
606591,Skomer Drive,2023-06-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
606591,Skomer Drive,2023-06-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
606591,Skomer Drive,2023-06-22T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
606591,Skomer Drive,2023-06-22T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-22T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-22T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.04
606591,Skomer Drive,2023-06-22T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.67
606591,Skomer Drive,2023-06-22T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.87
606591,Skomer Drive,2023-06-22T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
606591,Skomer Drive,2023-06-22T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
606591,Skomer Drive,2023-06-22T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.9
606591,Skomer Drive,2023-06-22T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
606591,Skomer Drive,2023-06-22T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-22T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-22T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
606591,Skomer Drive,2023-06-22T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
606591,Skomer Drive,2023-06-22T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-22T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-22T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-22T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-22T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-22T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-22T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
606591,Skomer Drive,2023-06-22T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-22T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.38
606591,Skomer Drive,2023-06-22T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.32
606591,Skomer Drive,2023-06-22T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.21
606591,Skomer Drive,2023-06-22T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
606591,Skomer Drive,2023-06-22T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
606591,Skomer Drive,2023-06-22T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.3
606591,Skomer Drive,2023-06-22T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
606591,Skomer Drive,2023-06-22T18:00:00.000+00:00,transformer,,Temperature,C,35.6
606591,Skomer Drive,2023-06-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
606591,Skomer Drive,2023-06-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
606591,Skomer Drive,2023-06-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
606591,Skomer Drive,2023-06-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
606591,Skomer Drive,2023-06-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
606591,Skomer Drive,2023-06-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
606591,Skomer Drive,2023-06-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
606591,Skomer Drive,2023-06-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
606591,Skomer Drive,2023-06-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,4.76
606591,Skomer Drive,2023-06-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,16.45
606591,Skomer Drive,2023-06-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,11.21
606591,Skomer Drive,2023-06-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
606591,Skomer Drive,2023-06-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
606591,Skomer Drive,2023-06-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
606591,Skomer Drive,2023-06-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
606591,Skomer Drive,2023-06-22T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-22T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-22T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-22T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.71
606591,Skomer Drive,2023-06-22T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.8
606591,Skomer Drive,2023-06-22T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.87
606591,Skomer Drive,2023-06-22T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
606591,Skomer Drive,2023-06-22T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
606591,Skomer Drive,2023-06-22T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.7
606591,Skomer Drive,2023-06-22T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.3
606591,Skomer Drive,2023-06-22T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-22T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-22T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
606591,Skomer Drive,2023-06-22T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.08
606591,Skomer Drive,2023-06-22T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-22T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-22T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
606591,Skomer Drive,2023-06-22T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-22T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-22T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-22T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.52
606591,Skomer Drive,2023-06-22T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
606591,Skomer Drive,2023-06-22T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-22T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.21
606591,Skomer Drive,2023-06-22T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.93
606591,Skomer Drive,2023-06-22T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.17
606591,Skomer Drive,2023-06-22T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
606591,Skomer Drive,2023-06-22T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
606591,Skomer Drive,2023-06-22T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
606591,Skomer Drive,2023-06-22T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
606591,Skomer Drive,2023-06-22T17:50:00.000+00:00,transformer,,Temperature,C,35.6
606591,Skomer Drive,2023-06-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
606591,Skomer Drive,2023-06-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
606591,Skomer Drive,2023-06-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
606591,Skomer Drive,2023-06-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
606591,Skomer Drive,2023-06-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
606591,Skomer Drive,2023-06-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
606591,Skomer Drive,2023-06-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
606591,Skomer Drive,2023-06-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
606591,Skomer Drive,2023-06-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,7.33
606591,Skomer Drive,2023-06-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,17.99
606591,Skomer Drive,2023-06-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,11.63
606591,Skomer Drive,2023-06-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
606591,Skomer Drive,2023-06-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
606591,Skomer Drive,2023-06-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
606591,Skomer Drive,2023-06-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
606591,Skomer Drive,2023-06-22T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-22T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
606591,Skomer Drive,2023-06-22T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
606591,Skomer Drive,2023-06-22T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.53
606591,Skomer Drive,2023-06-22T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.82
606591,Skomer Drive,2023-06-22T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.73
606591,Skomer Drive,2023-06-22T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.3
606591,Skomer Drive,2023-06-22T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
606591,Skomer Drive,2023-06-22T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.6
606591,Skomer Drive,2023-06-22T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.6
606591,Skomer Drive,2023-06-22T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-22T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-22T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
606591,Skomer Drive,2023-06-22T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
606591,Skomer Drive,2023-06-22T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
606591,Skomer Drive,2023-06-22T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-22T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-22T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-22T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-22T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-22T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.53
606591,Skomer Drive,2023-06-22T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
606591,Skomer Drive,2023-06-22T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-22T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.12
606591,Skomer Drive,2023-06-22T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.59
606591,Skomer Drive,2023-06-22T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.02
606591,Skomer Drive,2023-06-22T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
606591,Skomer Drive,2023-06-22T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
606591,Skomer Drive,2023-06-22T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
606591,Skomer Drive,2023-06-22T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
606591,Skomer Drive,2023-06-22T17:40:00.000+00:00,transformer,,Temperature,C,35.6
606591,Skomer Drive,2023-06-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
606591,Skomer Drive,2023-06-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
606591,Skomer Drive,2023-06-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
606591,Skomer Drive,2023-06-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
606591,Skomer Drive,2023-06-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
606591,Skomer Drive,2023-06-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
606591,Skomer Drive,2023-06-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
606591,Skomer Drive,2023-06-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
606591,Skomer Drive,2023-06-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
606591,Skomer Drive,2023-06-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,7.33
606591,Skomer Drive,2023-06-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,18.64
606591,Skomer Drive,2023-06-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,11.89
606591,Skomer Drive,2023-06-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
606591,Skomer Drive,2023-06-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
606591,Skomer Drive,2023-06-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
606591,Skomer Drive,2023-06-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
606591,Skomer Drive,2023-06-22T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-22T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-22T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
606591,Skomer Drive,2023-06-22T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606591,Skomer Drive,2023-06-22T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.74
606591,Skomer Drive,2023-06-22T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.68
606591,Skomer Drive,2023-06-22T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
606591,Skomer Drive,2023-06-22T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
606591,Skomer Drive,2023-06-22T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.3
606591,Skomer Drive,2023-06-22T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.4
606591,Skomer Drive,2023-06-22T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-22T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-22T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
606591,Skomer Drive,2023-06-22T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.07
606591,Skomer Drive,2023-06-22T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-22T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-22T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-22T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-22T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-22T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
606591,Skomer Drive,2023-06-22T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
606591,Skomer Drive,2023-06-22T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
606591,Skomer Drive,2023-06-22T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.68
606591,Skomer Drive,2023-06-22T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.51
606591,Skomer Drive,2023-06-22T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.3
606591,Skomer Drive,2023-06-22T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
606591,Skomer Drive,2023-06-22T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
606591,Skomer Drive,2023-06-22T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
606591,Skomer Drive,2023-06-22T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
606591,Skomer Drive,2023-06-22T17:30:00.000+00:00,transformer,,Temperature,C,35.6
606591,Skomer Drive,2023-06-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
606591,Skomer Drive,2023-06-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
606591,Skomer Drive,2023-06-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
606591,Skomer Drive,2023-06-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
606591,Skomer Drive,2023-06-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
606591,Skomer Drive,2023-06-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
606591,Skomer Drive,2023-06-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
606591,Skomer Drive,2023-06-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
606591,Skomer Drive,2023-06-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
606591,Skomer Drive,2023-06-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,17.94
606591,Skomer Drive,2023-06-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,10.63
606591,Skomer Drive,2023-06-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
606591,Skomer Drive,2023-06-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
606591,Skomer Drive,2023-06-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
606591,Skomer Drive,2023-06-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
606591,Skomer Drive,2023-06-22T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
606591,Skomer Drive,2023-06-22T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
606591,Skomer Drive,2023-06-22T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
606591,Skomer Drive,2023-06-22T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.51
606591,Skomer Drive,2023-06-22T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.55
606591,Skomer Drive,2023-06-22T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.67
606591,Skomer Drive,2023-06-22T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.7
606591,Skomer Drive,2023-06-22T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
606591,Skomer Drive,2023-06-22T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.1
606591,Skomer Drive,2023-06-22T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.1
606591,Skomer Drive,2023-06-22T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-22T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-22T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-22T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
606591,Skomer Drive,2023-06-22T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-22T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-22T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-22T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-22T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.34
606591,Skomer Drive,2023-06-22T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
606591,Skomer Drive,2023-06-22T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.31
606591,Skomer Drive,2023-06-22T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.3
606591,Skomer Drive,2023-06-22T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.99
606591,Skomer Drive,2023-06-22T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.98
606591,Skomer Drive,2023-06-22T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
606591,Skomer Drive,2023-06-22T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
606591,Skomer Drive,2023-06-22T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
606591,Skomer Drive,2023-06-22T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
606591,Skomer Drive,2023-06-22T17:20:00.000+00:00,transformer,,Temperature,C,35.6
606591,Skomer Drive,2023-06-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
606591,Skomer Drive,2023-06-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
606591,Skomer Drive,2023-06-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
606591,Skomer Drive,2023-06-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
606591,Skomer Drive,2023-06-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
606591,Skomer Drive,2023-06-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
606591,Skomer Drive,2023-06-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
606591,Skomer Drive,2023-06-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
606591,Skomer Drive,2023-06-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,5.41
606591,Skomer Drive,2023-06-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,11.03
606591,Skomer Drive,2023-06-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,13.86
606591,Skomer Drive,2023-06-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
606591,Skomer Drive,2023-06-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
606591,Skomer Drive,2023-06-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
606591,Skomer Drive,2023-06-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
606591,Skomer Drive,2023-06-22T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
606591,Skomer Drive,2023-06-22T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
606591,Skomer Drive,2023-06-22T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-22T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.23
606591,Skomer Drive,2023-06-22T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.71
606591,Skomer Drive,2023-06-22T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.9
606591,Skomer Drive,2023-06-22T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
606591,Skomer Drive,2023-06-22T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
606591,Skomer Drive,2023-06-22T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
606591,Skomer Drive,2023-06-22T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.5
606591,Skomer Drive,2023-06-22T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-22T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-22T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-22T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
606591,Skomer Drive,2023-06-22T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-22T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-22T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.4
606591,Skomer Drive,2023-06-22T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-22T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-22T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
606591,Skomer Drive,2023-06-22T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
606591,Skomer Drive,2023-06-22T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.35
606591,Skomer Drive,2023-06-22T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.21
606591,Skomer Drive,2023-06-22T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.92
606591,Skomer Drive,2023-06-22T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.45
606591,Skomer Drive,2023-06-22T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
606591,Skomer Drive,2023-06-22T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
606591,Skomer Drive,2023-06-22T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
606591,Skomer Drive,2023-06-22T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
606591,Skomer Drive,2023-06-22T17:10:00.000+00:00,transformer,,Temperature,C,35.6
606591,Skomer Drive,2023-06-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
606591,Skomer Drive,2023-06-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
606591,Skomer Drive,2023-06-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
606591,Skomer Drive,2023-06-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
606591,Skomer Drive,2023-06-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
606591,Skomer Drive,2023-06-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
606591,Skomer Drive,2023-06-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
606591,Skomer Drive,2023-06-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
606591,Skomer Drive,2023-06-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,5.4
606591,Skomer Drive,2023-06-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,12.63
606591,Skomer Drive,2023-06-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,8.24
606591,Skomer Drive,2023-06-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
606591,Skomer Drive,2023-06-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
606591,Skomer Drive,2023-06-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
606591,Skomer Drive,2023-06-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
606591,Skomer Drive,2023-06-22T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
606591,Skomer Drive,2023-06-22T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
606591,Skomer Drive,2023-06-22T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
606591,Skomer Drive,2023-06-22T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.25
606591,Skomer Drive,2023-06-22T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.87
606591,Skomer Drive,2023-06-22T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.01
606591,Skomer Drive,2023-06-22T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
606591,Skomer Drive,2023-06-22T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
606591,Skomer Drive,2023-06-22T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
606591,Skomer Drive,2023-06-22T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
606591,Skomer Drive,2023-06-22T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-22T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-22T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-22T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-22T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-22T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-22T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.6
606591,Skomer Drive,2023-06-22T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-22T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
