Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-22T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
606591,Skomer Drive,2023-06-22T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.56
606591,Skomer Drive,2023-06-22T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.71
606591,Skomer Drive,2023-06-22T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.21
606591,Skomer Drive,2023-06-22T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.25
606591,Skomer Drive,2023-06-22T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
606591,Skomer Drive,2023-06-22T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
606591,Skomer Drive,2023-06-22T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
606591,Skomer Drive,2023-06-22T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
606591,Skomer Drive,2023-06-22T17:00:00.000+00:00,transformer,,Temperature,C,35.5
606591,Skomer Drive,2023-06-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
606591,Skomer Drive,2023-06-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
606591,Skomer Drive,2023-06-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
606591,Skomer Drive,2023-06-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
606591,Skomer Drive,2023-06-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
606591,Skomer Drive,2023-06-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
606591,Skomer Drive,2023-06-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
606591,Skomer Drive,2023-06-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
606591,Skomer Drive,2023-06-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,5.27
606591,Skomer Drive,2023-06-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,12.16
606591,Skomer Drive,2023-06-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,8.08
606591,Skomer Drive,2023-06-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
606591,Skomer Drive,2023-06-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
606591,Skomer Drive,2023-06-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
606591,Skomer Drive,2023-06-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
606591,Skomer Drive,2023-06-22T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-22T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
606591,Skomer Drive,2023-06-22T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-22T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.98
606591,Skomer Drive,2023-06-22T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.41
606591,Skomer Drive,2023-06-22T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.88
606591,Skomer Drive,2023-06-22T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.9
606591,Skomer Drive,2023-06-22T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
606591,Skomer Drive,2023-06-22T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.3
606591,Skomer Drive,2023-06-22T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
606591,Skomer Drive,2023-06-22T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-22T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-22T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-22T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
606591,Skomer Drive,2023-06-22T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-22T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-22T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.5
606591,Skomer Drive,2023-06-22T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-22T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-22T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-22T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
606591,Skomer Drive,2023-06-22T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
606591,Skomer Drive,2023-06-22T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.78
606591,Skomer Drive,2023-06-22T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.05
606591,Skomer Drive,2023-06-22T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.45
606591,Skomer Drive,2023-06-22T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.4
606591,Skomer Drive,2023-06-22T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
606591,Skomer Drive,2023-06-22T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
606591,Skomer Drive,2023-06-22T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
606591,Skomer Drive,2023-06-22T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
606591,Skomer Drive,2023-06-22T16:50:00.000+00:00,transformer,,Temperature,C,35.5
606591,Skomer Drive,2023-06-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
606591,Skomer Drive,2023-06-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
606591,Skomer Drive,2023-06-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
606591,Skomer Drive,2023-06-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
606591,Skomer Drive,2023-06-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
606591,Skomer Drive,2023-06-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
606591,Skomer Drive,2023-06-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
606591,Skomer Drive,2023-06-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
606591,Skomer Drive,2023-06-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,5.1
606591,Skomer Drive,2023-06-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.83
606591,Skomer Drive,2023-06-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,10.51
606591,Skomer Drive,2023-06-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
606591,Skomer Drive,2023-06-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
606591,Skomer Drive,2023-06-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
606591,Skomer Drive,2023-06-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
606591,Skomer Drive,2023-06-22T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
606591,Skomer Drive,2023-06-22T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
606591,Skomer Drive,2023-06-22T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
606591,Skomer Drive,2023-06-22T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.01
606591,Skomer Drive,2023-06-22T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.48
606591,Skomer Drive,2023-06-22T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.15
606591,Skomer Drive,2023-06-22T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
606591,Skomer Drive,2023-06-22T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
606591,Skomer Drive,2023-06-22T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.9
606591,Skomer Drive,2023-06-22T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
606591,Skomer Drive,2023-06-22T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-22T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-22T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-22T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-22T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-22T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-22T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.2
606591,Skomer Drive,2023-06-22T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-22T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-22T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
606591,Skomer Drive,2023-06-22T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
606591,Skomer Drive,2023-06-22T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.73
606591,Skomer Drive,2023-06-22T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.34
606591,Skomer Drive,2023-06-22T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.94
606591,Skomer Drive,2023-06-22T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.23
606591,Skomer Drive,2023-06-22T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
606591,Skomer Drive,2023-06-22T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
606591,Skomer Drive,2023-06-22T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.0
606591,Skomer Drive,2023-06-22T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
606591,Skomer Drive,2023-06-22T16:40:00.000+00:00,transformer,,Temperature,C,35.4
606591,Skomer Drive,2023-06-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
606591,Skomer Drive,2023-06-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
606591,Skomer Drive,2023-06-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
606591,Skomer Drive,2023-06-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
606591,Skomer Drive,2023-06-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
606591,Skomer Drive,2023-06-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
606591,Skomer Drive,2023-06-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
606591,Skomer Drive,2023-06-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
606591,Skomer Drive,2023-06-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
606591,Skomer Drive,2023-06-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,4.48
606591,Skomer Drive,2023-06-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.88
606591,Skomer Drive,2023-06-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,12.14
606591,Skomer Drive,2023-06-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
606591,Skomer Drive,2023-06-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
606591,Skomer Drive,2023-06-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
606591,Skomer Drive,2023-06-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
606591,Skomer Drive,2023-06-22T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-22T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
606591,Skomer Drive,2023-06-22T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
606591,Skomer Drive,2023-06-22T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.43
606591,Skomer Drive,2023-06-22T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.51
606591,Skomer Drive,2023-06-22T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.8
606591,Skomer Drive,2023-06-22T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
606591,Skomer Drive,2023-06-22T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
606591,Skomer Drive,2023-06-22T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
606591,Skomer Drive,2023-06-22T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
606591,Skomer Drive,2023-06-22T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-22T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-22T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-22T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
606591,Skomer Drive,2023-06-22T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-22T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
606591,Skomer Drive,2023-06-22T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.9
606591,Skomer Drive,2023-06-22T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-22T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-22T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
606591,Skomer Drive,2023-06-22T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
606591,Skomer Drive,2023-06-22T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.29
606591,Skomer Drive,2023-06-22T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.32
606591,Skomer Drive,2023-06-22T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.22
606591,Skomer Drive,2023-06-22T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.31
606591,Skomer Drive,2023-06-22T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
606591,Skomer Drive,2023-06-22T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
606591,Skomer Drive,2023-06-22T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
606591,Skomer Drive,2023-06-22T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
606591,Skomer Drive,2023-06-22T16:30:00.000+00:00,transformer,,Temperature,C,35.4
606591,Skomer Drive,2023-06-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
606591,Skomer Drive,2023-06-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
606591,Skomer Drive,2023-06-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
606591,Skomer Drive,2023-06-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
606591,Skomer Drive,2023-06-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
606591,Skomer Drive,2023-06-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
606591,Skomer Drive,2023-06-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
606591,Skomer Drive,2023-06-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
606591,Skomer Drive,2023-06-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
606591,Skomer Drive,2023-06-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,3.93
606591,Skomer Drive,2023-06-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.4
606591,Skomer Drive,2023-06-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,13.89
606591,Skomer Drive,2023-06-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
606591,Skomer Drive,2023-06-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
606591,Skomer Drive,2023-06-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
606591,Skomer Drive,2023-06-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
606591,Skomer Drive,2023-06-22T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
606591,Skomer Drive,2023-06-22T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
606591,Skomer Drive,2023-06-22T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-22T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.65
606591,Skomer Drive,2023-06-22T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.79
606591,Skomer Drive,2023-06-22T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.84
606591,Skomer Drive,2023-06-22T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
606591,Skomer Drive,2023-06-22T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
606591,Skomer Drive,2023-06-22T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
606591,Skomer Drive,2023-06-22T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.6
606591,Skomer Drive,2023-06-22T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-22T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-22T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-22T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.1
606591,Skomer Drive,2023-06-22T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-22T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606591,Skomer Drive,2023-06-22T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,2.2
606591,Skomer Drive,2023-06-22T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-22T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-22T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-22T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
606591,Skomer Drive,2023-06-22T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
606591,Skomer Drive,2023-06-22T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
606591,Skomer Drive,2023-06-22T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.19
606591,Skomer Drive,2023-06-22T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.06
606591,Skomer Drive,2023-06-22T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.93
606591,Skomer Drive,2023-06-22T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
606591,Skomer Drive,2023-06-22T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
606591,Skomer Drive,2023-06-22T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
606591,Skomer Drive,2023-06-22T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
606591,Skomer Drive,2023-06-22T16:20:00.000+00:00,transformer,,Temperature,C,35.3
606591,Skomer Drive,2023-06-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
606591,Skomer Drive,2023-06-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
606591,Skomer Drive,2023-06-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
606591,Skomer Drive,2023-06-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
606591,Skomer Drive,2023-06-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
606591,Skomer Drive,2023-06-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
606591,Skomer Drive,2023-06-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
606591,Skomer Drive,2023-06-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
606591,Skomer Drive,2023-06-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
606591,Skomer Drive,2023-06-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,3.02
606591,Skomer Drive,2023-06-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,10.52
606591,Skomer Drive,2023-06-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,13.44
606591,Skomer Drive,2023-06-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
606591,Skomer Drive,2023-06-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
606591,Skomer Drive,2023-06-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
606591,Skomer Drive,2023-06-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
606591,Skomer Drive,2023-06-22T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-22T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
606591,Skomer Drive,2023-06-22T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
606591,Skomer Drive,2023-06-22T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.61
606591,Skomer Drive,2023-06-22T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.62
606591,Skomer Drive,2023-06-22T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.72
606591,Skomer Drive,2023-06-22T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
606591,Skomer Drive,2023-06-22T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
606591,Skomer Drive,2023-06-22T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.4
606591,Skomer Drive,2023-06-22T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.9
606591,Skomer Drive,2023-06-22T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-22T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-22T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-22T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.1
606591,Skomer Drive,2023-06-22T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-22T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
606591,Skomer Drive,2023-06-22T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.8
606591,Skomer Drive,2023-06-22T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-22T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-22T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-22T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
606591,Skomer Drive,2023-06-22T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
606591,Skomer Drive,2023-06-22T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
606591,Skomer Drive,2023-06-22T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.16
606591,Skomer Drive,2023-06-22T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.28
606591,Skomer Drive,2023-06-22T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.18
606591,Skomer Drive,2023-06-22T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
606591,Skomer Drive,2023-06-22T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
606591,Skomer Drive,2023-06-22T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
606591,Skomer Drive,2023-06-22T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
606591,Skomer Drive,2023-06-22T16:10:00.000+00:00,transformer,,Temperature,C,35.1
606591,Skomer Drive,2023-06-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
606591,Skomer Drive,2023-06-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
606591,Skomer Drive,2023-06-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
606591,Skomer Drive,2023-06-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
606591,Skomer Drive,2023-06-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
606591,Skomer Drive,2023-06-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
606591,Skomer Drive,2023-06-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
606591,Skomer Drive,2023-06-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
606591,Skomer Drive,2023-06-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
606591,Skomer Drive,2023-06-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,3.27
606591,Skomer Drive,2023-06-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,11.69
606591,Skomer Drive,2023-06-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.39
606591,Skomer Drive,2023-06-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
606591,Skomer Drive,2023-06-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
606591,Skomer Drive,2023-06-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
606591,Skomer Drive,2023-06-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
606591,Skomer Drive,2023-06-22T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-22T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-22T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
606591,Skomer Drive,2023-06-22T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.69
606591,Skomer Drive,2023-06-22T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.93
606591,Skomer Drive,2023-06-22T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.7
606591,Skomer Drive,2023-06-22T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
606591,Skomer Drive,2023-06-22T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
606591,Skomer Drive,2023-06-22T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
606591,Skomer Drive,2023-06-22T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.8
606591,Skomer Drive,2023-06-22T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-22T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-22T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-22T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
606591,Skomer Drive,2023-06-22T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-22T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
606591,Skomer Drive,2023-06-22T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.1
606591,Skomer Drive,2023-06-22T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-22T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-22T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
606591,Skomer Drive,2023-06-22T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
606591,Skomer Drive,2023-06-22T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
606591,Skomer Drive,2023-06-22T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.25
606591,Skomer Drive,2023-06-22T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.06
606591,Skomer Drive,2023-06-22T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.09
606591,Skomer Drive,2023-06-22T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
606591,Skomer Drive,2023-06-22T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
606591,Skomer Drive,2023-06-22T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
606591,Skomer Drive,2023-06-22T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
606591,Skomer Drive,2023-06-22T16:00:00.000+00:00,transformer,,Temperature,C,35.0
606591,Skomer Drive,2023-06-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
606591,Skomer Drive,2023-06-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
606591,Skomer Drive,2023-06-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
606591,Skomer Drive,2023-06-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
606591,Skomer Drive,2023-06-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
606591,Skomer Drive,2023-06-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
606591,Skomer Drive,2023-06-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
606591,Skomer Drive,2023-06-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
606591,Skomer Drive,2023-06-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,1.84
606591,Skomer Drive,2023-06-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.4
606591,Skomer Drive,2023-06-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,13.41
606591,Skomer Drive,2023-06-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
606591,Skomer Drive,2023-06-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
606591,Skomer Drive,2023-06-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
606591,Skomer Drive,2023-06-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
606591,Skomer Drive,2023-06-22T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-22T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
606591,Skomer Drive,2023-06-22T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-22T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.89
606591,Skomer Drive,2023-06-22T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.93
606591,Skomer Drive,2023-06-22T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.91
606591,Skomer Drive,2023-06-22T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.0
606591,Skomer Drive,2023-06-22T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
606591,Skomer Drive,2023-06-22T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.8
606591,Skomer Drive,2023-06-22T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.3
606591,Skomer Drive,2023-06-22T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-22T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-22T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
606591,Skomer Drive,2023-06-22T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.08
606591,Skomer Drive,2023-06-22T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
606591,Skomer Drive,2023-06-22T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-22T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.2
606591,Skomer Drive,2023-06-22T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-22T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-22T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-22T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
606591,Skomer Drive,2023-06-22T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
606591,Skomer Drive,2023-06-22T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
606591,Skomer Drive,2023-06-22T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.17
606591,Skomer Drive,2023-06-22T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.71
606591,Skomer Drive,2023-06-22T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.85
606591,Skomer Drive,2023-06-22T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
606591,Skomer Drive,2023-06-22T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
606591,Skomer Drive,2023-06-22T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
606591,Skomer Drive,2023-06-22T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
606591,Skomer Drive,2023-06-22T15:50:00.000+00:00,transformer,,Temperature,C,34.9
606591,Skomer Drive,2023-06-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
606591,Skomer Drive,2023-06-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
606591,Skomer Drive,2023-06-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
606591,Skomer Drive,2023-06-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
606591,Skomer Drive,2023-06-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
606591,Skomer Drive,2023-06-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
606591,Skomer Drive,2023-06-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
606591,Skomer Drive,2023-06-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
606591,Skomer Drive,2023-06-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
606591,Skomer Drive,2023-06-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,1.33
606591,Skomer Drive,2023-06-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.46
606591,Skomer Drive,2023-06-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.33
606591,Skomer Drive,2023-06-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
606591,Skomer Drive,2023-06-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.9
606591,Skomer Drive,2023-06-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
606591,Skomer Drive,2023-06-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
606591,Skomer Drive,2023-06-22T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
606591,Skomer Drive,2023-06-22T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
606591,Skomer Drive,2023-06-22T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
606591,Skomer Drive,2023-06-22T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.39
606591,Skomer Drive,2023-06-22T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.6
606591,Skomer Drive,2023-06-22T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.78
606591,Skomer Drive,2023-06-22T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
606591,Skomer Drive,2023-06-22T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.9
606591,Skomer Drive,2023-06-22T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.5
606591,Skomer Drive,2023-06-22T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
606591,Skomer Drive,2023-06-22T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-22T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-22T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-22T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
606591,Skomer Drive,2023-06-22T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-22T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-22T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.8
606591,Skomer Drive,2023-06-22T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-22T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-22T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
606591,Skomer Drive,2023-06-22T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-22T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.1
606591,Skomer Drive,2023-06-22T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.72
606591,Skomer Drive,2023-06-22T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.83
606591,Skomer Drive,2023-06-22T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
606591,Skomer Drive,2023-06-22T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
606591,Skomer Drive,2023-06-22T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
606591,Skomer Drive,2023-06-22T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
606591,Skomer Drive,2023-06-22T15:40:00.000+00:00,transformer,,Temperature,C,34.8
606591,Skomer Drive,2023-06-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
606591,Skomer Drive,2023-06-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
606591,Skomer Drive,2023-06-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
606591,Skomer Drive,2023-06-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
606591,Skomer Drive,2023-06-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
606591,Skomer Drive,2023-06-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
606591,Skomer Drive,2023-06-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
606591,Skomer Drive,2023-06-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
606591,Skomer Drive,2023-06-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
606591,Skomer Drive,2023-06-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,1.77
606591,Skomer Drive,2023-06-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,9.38
606591,Skomer Drive,2023-06-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,8.16
606591,Skomer Drive,2023-06-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
606591,Skomer Drive,2023-06-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
606591,Skomer Drive,2023-06-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
606591,Skomer Drive,2023-06-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
606591,Skomer Drive,2023-06-22T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
606591,Skomer Drive,2023-06-22T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
606591,Skomer Drive,2023-06-22T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
606591,Skomer Drive,2023-06-22T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.9
606591,Skomer Drive,2023-06-22T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.03
606591,Skomer Drive,2023-06-22T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.89
606591,Skomer Drive,2023-06-22T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.1
606591,Skomer Drive,2023-06-22T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
606591,Skomer Drive,2023-06-22T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
606591,Skomer Drive,2023-06-22T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
606591,Skomer Drive,2023-06-22T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-22T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-22T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-22T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
606591,Skomer Drive,2023-06-22T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-22T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-22T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.2
606591,Skomer Drive,2023-06-22T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-22T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
606591,Skomer Drive,2023-06-22T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
606591,Skomer Drive,2023-06-22T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
606591,Skomer Drive,2023-06-22T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.17
606591,Skomer Drive,2023-06-22T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.76
606591,Skomer Drive,2023-06-22T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.17
606591,Skomer Drive,2023-06-22T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
606591,Skomer Drive,2023-06-22T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
606591,Skomer Drive,2023-06-22T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
606591,Skomer Drive,2023-06-22T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
606591,Skomer Drive,2023-06-22T15:30:00.000+00:00,transformer,,Temperature,C,34.7
606591,Skomer Drive,2023-06-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
606591,Skomer Drive,2023-06-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
606591,Skomer Drive,2023-06-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
606591,Skomer Drive,2023-06-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
606591,Skomer Drive,2023-06-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
606591,Skomer Drive,2023-06-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
606591,Skomer Drive,2023-06-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
606591,Skomer Drive,2023-06-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
606591,Skomer Drive,2023-06-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,1.82
606591,Skomer Drive,2023-06-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,8.36
606591,Skomer Drive,2023-06-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,8.58
606591,Skomer Drive,2023-06-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
606591,Skomer Drive,2023-06-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
606591,Skomer Drive,2023-06-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
606591,Skomer Drive,2023-06-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
606591,Skomer Drive,2023-06-22T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-22T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
606591,Skomer Drive,2023-06-22T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
606591,Skomer Drive,2023-06-22T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.99
606591,Skomer Drive,2023-06-22T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.98
606591,Skomer Drive,2023-06-22T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.24
606591,Skomer Drive,2023-06-22T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
606591,Skomer Drive,2023-06-22T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
606591,Skomer Drive,2023-06-22T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
606591,Skomer Drive,2023-06-22T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
606591,Skomer Drive,2023-06-22T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-22T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-22T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-22T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
606591,Skomer Drive,2023-06-22T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-22T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-22T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,2.3
606591,Skomer Drive,2023-06-22T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-22T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
606591,Skomer Drive,2023-06-22T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
606591,Skomer Drive,2023-06-22T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.23
606591,Skomer Drive,2023-06-22T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.24
606591,Skomer Drive,2023-06-22T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.23
606591,Skomer Drive,2023-06-22T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.09
606591,Skomer Drive,2023-06-22T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
606591,Skomer Drive,2023-06-22T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
606591,Skomer Drive,2023-06-22T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
606591,Skomer Drive,2023-06-22T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
606591,Skomer Drive,2023-06-22T15:20:00.000+00:00,transformer,,Temperature,C,34.6
606591,Skomer Drive,2023-06-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
606591,Skomer Drive,2023-06-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
606591,Skomer Drive,2023-06-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
606591,Skomer Drive,2023-06-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
606591,Skomer Drive,2023-06-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
606591,Skomer Drive,2023-06-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
606591,Skomer Drive,2023-06-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
606591,Skomer Drive,2023-06-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
606591,Skomer Drive,2023-06-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,1.36
606591,Skomer Drive,2023-06-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,7.97
606591,Skomer Drive,2023-06-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.81
606591,Skomer Drive,2023-06-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
606591,Skomer Drive,2023-06-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.6
606591,Skomer Drive,2023-06-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
606591,Skomer Drive,2023-06-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
606591,Skomer Drive,2023-06-22T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-22T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-22T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
606591,Skomer Drive,2023-06-22T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.21
606591,Skomer Drive,2023-06-22T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.62
606591,Skomer Drive,2023-06-22T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.3
606591,Skomer Drive,2023-06-22T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
606591,Skomer Drive,2023-06-22T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
606591,Skomer Drive,2023-06-22T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
606591,Skomer Drive,2023-06-22T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
606591,Skomer Drive,2023-06-22T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-22T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-22T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-22T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.08
606591,Skomer Drive,2023-06-22T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-22T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-22T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.7
606591,Skomer Drive,2023-06-22T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-22T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-22T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-22T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
606591,Skomer Drive,2023-06-22T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
606591,Skomer Drive,2023-06-22T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-22T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.42
606591,Skomer Drive,2023-06-22T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.53
606591,Skomer Drive,2023-06-22T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.18
606591,Skomer Drive,2023-06-22T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
606591,Skomer Drive,2023-06-22T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
606591,Skomer Drive,2023-06-22T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
606591,Skomer Drive,2023-06-22T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
606591,Skomer Drive,2023-06-22T15:10:00.000+00:00,transformer,,Temperature,C,34.4
606591,Skomer Drive,2023-06-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
606591,Skomer Drive,2023-06-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
606591,Skomer Drive,2023-06-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
606591,Skomer Drive,2023-06-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
606591,Skomer Drive,2023-06-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
606591,Skomer Drive,2023-06-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
606591,Skomer Drive,2023-06-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
606591,Skomer Drive,2023-06-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
606591,Skomer Drive,2023-06-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
606591,Skomer Drive,2023-06-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,1.36
606591,Skomer Drive,2023-06-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.51
606591,Skomer Drive,2023-06-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.15
606591,Skomer Drive,2023-06-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
606591,Skomer Drive,2023-06-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.8
606591,Skomer Drive,2023-06-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
606591,Skomer Drive,2023-06-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
606591,Skomer Drive,2023-06-22T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-22T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
606591,Skomer Drive,2023-06-22T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-22T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
606591,Skomer Drive,2023-06-22T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.08
606591,Skomer Drive,2023-06-22T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.25
606591,Skomer Drive,2023-06-22T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
606591,Skomer Drive,2023-06-22T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
606591,Skomer Drive,2023-06-22T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
606591,Skomer Drive,2023-06-22T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
606591,Skomer Drive,2023-06-22T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
