Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-22T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-22T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-22T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-22T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-22T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-22T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.0
606591,Skomer Drive,2023-06-22T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-22T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
606591,Skomer Drive,2023-06-22T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
606591,Skomer Drive,2023-06-22T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
606591,Skomer Drive,2023-06-22T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.21
606591,Skomer Drive,2023-06-22T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.4
606591,Skomer Drive,2023-06-22T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.5
606591,Skomer Drive,2023-06-22T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
606591,Skomer Drive,2023-06-22T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
606591,Skomer Drive,2023-06-22T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
606591,Skomer Drive,2023-06-22T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
606591,Skomer Drive,2023-06-22T15:00:00.000+00:00,transformer,,Temperature,C,34.3
606591,Skomer Drive,2023-06-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
606591,Skomer Drive,2023-06-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
606591,Skomer Drive,2023-06-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
606591,Skomer Drive,2023-06-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
606591,Skomer Drive,2023-06-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
606591,Skomer Drive,2023-06-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
606591,Skomer Drive,2023-06-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
606591,Skomer Drive,2023-06-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
606591,Skomer Drive,2023-06-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
606591,Skomer Drive,2023-06-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,3.29
606591,Skomer Drive,2023-06-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.42
606591,Skomer Drive,2023-06-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,7.05
606591,Skomer Drive,2023-06-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
606591,Skomer Drive,2023-06-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
606591,Skomer Drive,2023-06-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
606591,Skomer Drive,2023-06-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
606591,Skomer Drive,2023-06-22T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-22T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
606591,Skomer Drive,2023-06-22T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-22T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.07
606591,Skomer Drive,2023-06-22T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.71
606591,Skomer Drive,2023-06-22T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.77
606591,Skomer Drive,2023-06-22T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
606591,Skomer Drive,2023-06-22T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
606591,Skomer Drive,2023-06-22T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.9
606591,Skomer Drive,2023-06-22T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
606591,Skomer Drive,2023-06-22T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-22T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-22T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-22T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
606591,Skomer Drive,2023-06-22T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-22T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-22T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.0
606591,Skomer Drive,2023-06-22T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-22T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-22T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.36
606591,Skomer Drive,2023-06-22T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
606591,Skomer Drive,2023-06-22T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
606591,Skomer Drive,2023-06-22T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.94
606591,Skomer Drive,2023-06-22T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.13
606591,Skomer Drive,2023-06-22T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.1
606591,Skomer Drive,2023-06-22T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
606591,Skomer Drive,2023-06-22T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
606591,Skomer Drive,2023-06-22T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
606591,Skomer Drive,2023-06-22T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
606591,Skomer Drive,2023-06-22T14:50:00.000+00:00,transformer,,Temperature,C,34.2
606591,Skomer Drive,2023-06-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
606591,Skomer Drive,2023-06-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
606591,Skomer Drive,2023-06-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
606591,Skomer Drive,2023-06-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
606591,Skomer Drive,2023-06-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
606591,Skomer Drive,2023-06-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
606591,Skomer Drive,2023-06-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
606591,Skomer Drive,2023-06-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
606591,Skomer Drive,2023-06-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
606591,Skomer Drive,2023-06-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,3.19
606591,Skomer Drive,2023-06-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,6.31
606591,Skomer Drive,2023-06-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
606591,Skomer Drive,2023-06-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,28.1
606591,Skomer Drive,2023-06-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
606591,Skomer Drive,2023-06-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
606591,Skomer Drive,2023-06-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
606591,Skomer Drive,2023-06-22T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-22T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
606591,Skomer Drive,2023-06-22T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-22T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.48
606591,Skomer Drive,2023-06-22T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.76
606591,Skomer Drive,2023-06-22T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.79
606591,Skomer Drive,2023-06-22T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
606591,Skomer Drive,2023-06-22T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
606591,Skomer Drive,2023-06-22T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
606591,Skomer Drive,2023-06-22T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
606591,Skomer Drive,2023-06-22T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-22T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-22T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-22T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.07
606591,Skomer Drive,2023-06-22T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-22T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-22T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.0
606591,Skomer Drive,2023-06-22T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-22T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-22T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.48
606591,Skomer Drive,2023-06-22T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
606591,Skomer Drive,2023-06-22T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
606591,Skomer Drive,2023-06-22T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.27
606591,Skomer Drive,2023-06-22T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.1
606591,Skomer Drive,2023-06-22T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.95
606591,Skomer Drive,2023-06-22T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
606591,Skomer Drive,2023-06-22T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
606591,Skomer Drive,2023-06-22T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
606591,Skomer Drive,2023-06-22T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
606591,Skomer Drive,2023-06-22T14:40:00.000+00:00,transformer,,Temperature,C,34.0
606591,Skomer Drive,2023-06-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
606591,Skomer Drive,2023-06-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
606591,Skomer Drive,2023-06-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
606591,Skomer Drive,2023-06-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
606591,Skomer Drive,2023-06-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
606591,Skomer Drive,2023-06-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
606591,Skomer Drive,2023-06-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
606591,Skomer Drive,2023-06-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
606591,Skomer Drive,2023-06-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
606591,Skomer Drive,2023-06-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,3.14
606591,Skomer Drive,2023-06-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.38
606591,Skomer Drive,2023-06-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.17
606591,Skomer Drive,2023-06-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
606591,Skomer Drive,2023-06-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
606591,Skomer Drive,2023-06-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
606591,Skomer Drive,2023-06-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
606591,Skomer Drive,2023-06-22T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
606591,Skomer Drive,2023-06-22T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
606591,Skomer Drive,2023-06-22T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-22T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.58
606591,Skomer Drive,2023-06-22T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.69
606591,Skomer Drive,2023-06-22T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.29
606591,Skomer Drive,2023-06-22T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
606591,Skomer Drive,2023-06-22T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
606591,Skomer Drive,2023-06-22T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
606591,Skomer Drive,2023-06-22T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.7
606591,Skomer Drive,2023-06-22T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-22T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-22T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-22T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.08
606591,Skomer Drive,2023-06-22T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-22T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
606591,Skomer Drive,2023-06-22T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.2
606591,Skomer Drive,2023-06-22T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-22T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-22T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-22T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.25
606591,Skomer Drive,2023-06-22T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
606591,Skomer Drive,2023-06-22T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.44
606591,Skomer Drive,2023-06-22T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.28
606591,Skomer Drive,2023-06-22T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.71
606591,Skomer Drive,2023-06-22T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.83
606591,Skomer Drive,2023-06-22T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
606591,Skomer Drive,2023-06-22T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
606591,Skomer Drive,2023-06-22T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
606591,Skomer Drive,2023-06-22T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
606591,Skomer Drive,2023-06-22T14:30:00.000+00:00,transformer,,Temperature,C,33.9
606591,Skomer Drive,2023-06-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
606591,Skomer Drive,2023-06-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
606591,Skomer Drive,2023-06-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
606591,Skomer Drive,2023-06-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
606591,Skomer Drive,2023-06-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
606591,Skomer Drive,2023-06-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
606591,Skomer Drive,2023-06-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
606591,Skomer Drive,2023-06-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
606591,Skomer Drive,2023-06-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
606591,Skomer Drive,2023-06-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,1.77
606591,Skomer Drive,2023-06-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,5.99
606591,Skomer Drive,2023-06-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.28
606591,Skomer Drive,2023-06-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
606591,Skomer Drive,2023-06-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
606591,Skomer Drive,2023-06-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
606591,Skomer Drive,2023-06-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
606591,Skomer Drive,2023-06-22T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
606591,Skomer Drive,2023-06-22T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
606591,Skomer Drive,2023-06-22T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-22T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.83
606591,Skomer Drive,2023-06-22T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.52
606591,Skomer Drive,2023-06-22T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.27
606591,Skomer Drive,2023-06-22T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
606591,Skomer Drive,2023-06-22T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.3
606591,Skomer Drive,2023-06-22T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.7
606591,Skomer Drive,2023-06-22T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
606591,Skomer Drive,2023-06-22T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-22T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-22T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-22T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
606591,Skomer Drive,2023-06-22T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-22T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
606591,Skomer Drive,2023-06-22T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,2.5
606591,Skomer Drive,2023-06-22T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-22T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
606591,Skomer Drive,2023-06-22T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
606591,Skomer Drive,2023-06-22T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.36
606591,Skomer Drive,2023-06-22T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.3
606591,Skomer Drive,2023-06-22T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.82
606591,Skomer Drive,2023-06-22T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.33
606591,Skomer Drive,2023-06-22T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
606591,Skomer Drive,2023-06-22T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
606591,Skomer Drive,2023-06-22T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
606591,Skomer Drive,2023-06-22T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
606591,Skomer Drive,2023-06-22T14:20:00.000+00:00,transformer,,Temperature,C,33.8
606591,Skomer Drive,2023-06-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
606591,Skomer Drive,2023-06-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
606591,Skomer Drive,2023-06-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
606591,Skomer Drive,2023-06-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
606591,Skomer Drive,2023-06-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
606591,Skomer Drive,2023-06-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
606591,Skomer Drive,2023-06-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
606591,Skomer Drive,2023-06-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
606591,Skomer Drive,2023-06-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,1.83
606591,Skomer Drive,2023-06-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,6.91
606591,Skomer Drive,2023-06-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,6.71
606591,Skomer Drive,2023-06-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
606591,Skomer Drive,2023-06-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
606591,Skomer Drive,2023-06-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
606591,Skomer Drive,2023-06-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
606591,Skomer Drive,2023-06-22T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
606591,Skomer Drive,2023-06-22T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
606591,Skomer Drive,2023-06-22T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-22T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.26
606591,Skomer Drive,2023-06-22T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.48
606591,Skomer Drive,2023-06-22T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.97
606591,Skomer Drive,2023-06-22T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
606591,Skomer Drive,2023-06-22T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
606591,Skomer Drive,2023-06-22T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
606591,Skomer Drive,2023-06-22T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
606591,Skomer Drive,2023-06-22T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-22T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-22T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-22T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-22T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-22T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-22T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.6
606591,Skomer Drive,2023-06-22T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-22T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
606591,Skomer Drive,2023-06-22T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
606591,Skomer Drive,2023-06-22T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
606591,Skomer Drive,2023-06-22T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.3
606591,Skomer Drive,2023-06-22T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.38
606591,Skomer Drive,2023-06-22T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.12
606591,Skomer Drive,2023-06-22T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
606591,Skomer Drive,2023-06-22T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
606591,Skomer Drive,2023-06-22T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
606591,Skomer Drive,2023-06-22T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
606591,Skomer Drive,2023-06-22T14:10:00.000+00:00,transformer,,Temperature,C,33.7
606591,Skomer Drive,2023-06-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
606591,Skomer Drive,2023-06-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
606591,Skomer Drive,2023-06-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
606591,Skomer Drive,2023-06-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
606591,Skomer Drive,2023-06-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
606591,Skomer Drive,2023-06-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
606591,Skomer Drive,2023-06-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
606591,Skomer Drive,2023-06-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
606591,Skomer Drive,2023-06-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,2.5
606591,Skomer Drive,2023-06-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.18
606591,Skomer Drive,2023-06-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.98
606591,Skomer Drive,2023-06-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,31.3
606591,Skomer Drive,2023-06-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
606591,Skomer Drive,2023-06-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
606591,Skomer Drive,2023-06-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
606591,Skomer Drive,2023-06-22T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
606591,Skomer Drive,2023-06-22T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
606591,Skomer Drive,2023-06-22T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-22T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.87
606591,Skomer Drive,2023-06-22T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.65
606591,Skomer Drive,2023-06-22T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.55
606591,Skomer Drive,2023-06-22T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
606591,Skomer Drive,2023-06-22T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
606591,Skomer Drive,2023-06-22T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.9
606591,Skomer Drive,2023-06-22T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
606591,Skomer Drive,2023-06-22T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-22T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-22T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-22T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.07
606591,Skomer Drive,2023-06-22T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-22T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
606591,Skomer Drive,2023-06-22T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.4
606591,Skomer Drive,2023-06-22T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-22T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-22T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
606591,Skomer Drive,2023-06-22T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
606591,Skomer Drive,2023-06-22T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-22T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.28
606591,Skomer Drive,2023-06-22T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.34
606591,Skomer Drive,2023-06-22T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.45
606591,Skomer Drive,2023-06-22T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
606591,Skomer Drive,2023-06-22T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
606591,Skomer Drive,2023-06-22T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
606591,Skomer Drive,2023-06-22T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
606591,Skomer Drive,2023-06-22T14:00:00.000+00:00,transformer,,Temperature,C,33.6
606591,Skomer Drive,2023-06-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
606591,Skomer Drive,2023-06-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
606591,Skomer Drive,2023-06-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
606591,Skomer Drive,2023-06-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
606591,Skomer Drive,2023-06-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
606591,Skomer Drive,2023-06-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
606591,Skomer Drive,2023-06-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
606591,Skomer Drive,2023-06-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
606591,Skomer Drive,2023-06-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,0.27
606591,Skomer Drive,2023-06-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.65
606591,Skomer Drive,2023-06-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.82
606591,Skomer Drive,2023-06-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
606591,Skomer Drive,2023-06-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,4.7
606591,Skomer Drive,2023-06-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
606591,Skomer Drive,2023-06-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
606591,Skomer Drive,2023-06-22T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-22T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
606591,Skomer Drive,2023-06-22T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
606591,Skomer Drive,2023-06-22T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.94
606591,Skomer Drive,2023-06-22T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.98
606591,Skomer Drive,2023-06-22T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.71
606591,Skomer Drive,2023-06-22T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
606591,Skomer Drive,2023-06-22T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
606591,Skomer Drive,2023-06-22T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
606591,Skomer Drive,2023-06-22T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.5
606591,Skomer Drive,2023-06-22T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-22T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-22T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-22T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.08
606591,Skomer Drive,2023-06-22T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-22T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-22T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.6
606591,Skomer Drive,2023-06-22T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-22T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-22T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
606591,Skomer Drive,2023-06-22T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
606591,Skomer Drive,2023-06-22T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
606591,Skomer Drive,2023-06-22T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.14
606591,Skomer Drive,2023-06-22T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.59
606591,Skomer Drive,2023-06-22T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.75
606591,Skomer Drive,2023-06-22T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
606591,Skomer Drive,2023-06-22T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
606591,Skomer Drive,2023-06-22T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
606591,Skomer Drive,2023-06-22T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
606591,Skomer Drive,2023-06-22T13:50:00.000+00:00,transformer,,Temperature,C,33.5
606591,Skomer Drive,2023-06-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
606591,Skomer Drive,2023-06-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
606591,Skomer Drive,2023-06-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
606591,Skomer Drive,2023-06-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
606591,Skomer Drive,2023-06-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
606591,Skomer Drive,2023-06-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
606591,Skomer Drive,2023-06-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
606591,Skomer Drive,2023-06-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
606591,Skomer Drive,2023-06-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
606591,Skomer Drive,2023-06-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,0.11
606591,Skomer Drive,2023-06-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.54
606591,Skomer Drive,2023-06-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,5.35
606591,Skomer Drive,2023-06-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
606591,Skomer Drive,2023-06-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.1
606591,Skomer Drive,2023-06-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
606591,Skomer Drive,2023-06-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
606591,Skomer Drive,2023-06-22T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
606591,Skomer Drive,2023-06-22T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
606591,Skomer Drive,2023-06-22T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
606591,Skomer Drive,2023-06-22T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.76
606591,Skomer Drive,2023-06-22T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.49
606591,Skomer Drive,2023-06-22T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.12
606591,Skomer Drive,2023-06-22T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.9
606591,Skomer Drive,2023-06-22T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
606591,Skomer Drive,2023-06-22T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.7
606591,Skomer Drive,2023-06-22T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
606591,Skomer Drive,2023-06-22T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-22T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-22T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-22T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.08
606591,Skomer Drive,2023-06-22T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-22T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
606591,Skomer Drive,2023-06-22T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.7
606591,Skomer Drive,2023-06-22T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-22T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-22T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
606591,Skomer Drive,2023-06-22T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
606591,Skomer Drive,2023-06-22T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
606591,Skomer Drive,2023-06-22T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.25
606591,Skomer Drive,2023-06-22T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.99
606591,Skomer Drive,2023-06-22T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.96
606591,Skomer Drive,2023-06-22T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
606591,Skomer Drive,2023-06-22T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
606591,Skomer Drive,2023-06-22T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
606591,Skomer Drive,2023-06-22T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
606591,Skomer Drive,2023-06-22T13:40:00.000+00:00,transformer,,Temperature,C,33.4
606591,Skomer Drive,2023-06-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
606591,Skomer Drive,2023-06-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
606591,Skomer Drive,2023-06-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
606591,Skomer Drive,2023-06-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
606591,Skomer Drive,2023-06-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
606591,Skomer Drive,2023-06-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
606591,Skomer Drive,2023-06-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
606591,Skomer Drive,2023-06-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
606591,Skomer Drive,2023-06-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,0.25
606591,Skomer Drive,2023-06-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,5.24
606591,Skomer Drive,2023-06-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.09
606591,Skomer Drive,2023-06-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
606591,Skomer Drive,2023-06-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.7
606591,Skomer Drive,2023-06-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
606591,Skomer Drive,2023-06-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
606591,Skomer Drive,2023-06-22T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-22T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
606591,Skomer Drive,2023-06-22T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-22T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.08
606591,Skomer Drive,2023-06-22T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.51
606591,Skomer Drive,2023-06-22T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.21
606591,Skomer Drive,2023-06-22T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
606591,Skomer Drive,2023-06-22T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
606591,Skomer Drive,2023-06-22T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.7
606591,Skomer Drive,2023-06-22T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
606591,Skomer Drive,2023-06-22T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-22T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-22T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-22T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
606591,Skomer Drive,2023-06-22T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-22T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
606591,Skomer Drive,2023-06-22T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.5
606591,Skomer Drive,2023-06-22T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-22T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-22T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
606591,Skomer Drive,2023-06-22T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
606591,Skomer Drive,2023-06-22T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
606591,Skomer Drive,2023-06-22T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.3
606591,Skomer Drive,2023-06-22T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.16
606591,Skomer Drive,2023-06-22T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.81
606591,Skomer Drive,2023-06-22T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
606591,Skomer Drive,2023-06-22T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
606591,Skomer Drive,2023-06-22T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
606591,Skomer Drive,2023-06-22T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
606591,Skomer Drive,2023-06-22T13:30:00.000+00:00,transformer,,Temperature,C,33.3
606591,Skomer Drive,2023-06-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
606591,Skomer Drive,2023-06-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
606591,Skomer Drive,2023-06-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
606591,Skomer Drive,2023-06-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
606591,Skomer Drive,2023-06-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
606591,Skomer Drive,2023-06-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
606591,Skomer Drive,2023-06-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
606591,Skomer Drive,2023-06-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
606591,Skomer Drive,2023-06-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
606591,Skomer Drive,2023-06-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.06
606591,Skomer Drive,2023-06-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,4.5
606591,Skomer Drive,2023-06-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,5.86
606591,Skomer Drive,2023-06-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
606591,Skomer Drive,2023-06-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.0
606591,Skomer Drive,2023-06-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
606591,Skomer Drive,2023-06-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
606591,Skomer Drive,2023-06-22T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-22T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
606591,Skomer Drive,2023-06-22T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
606591,Skomer Drive,2023-06-22T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.32
606591,Skomer Drive,2023-06-22T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.75
606591,Skomer Drive,2023-06-22T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.73
606591,Skomer Drive,2023-06-22T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.0
606591,Skomer Drive,2023-06-22T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
606591,Skomer Drive,2023-06-22T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
606591,Skomer Drive,2023-06-22T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.3
606591,Skomer Drive,2023-06-22T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-22T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
606591,Skomer Drive,2023-06-22T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-22T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.12
606591,Skomer Drive,2023-06-22T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-22T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606591,Skomer Drive,2023-06-22T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,2.4
606591,Skomer Drive,2023-06-22T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.8
606591,Skomer Drive,2023-06-22T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-22T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-22T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-22T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
606591,Skomer Drive,2023-06-22T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
606591,Skomer Drive,2023-06-22T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.19
606591,Skomer Drive,2023-06-22T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.68
606591,Skomer Drive,2023-06-22T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.43
606591,Skomer Drive,2023-06-22T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
606591,Skomer Drive,2023-06-22T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
606591,Skomer Drive,2023-06-22T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
606591,Skomer Drive,2023-06-22T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
606591,Skomer Drive,2023-06-22T13:20:00.000+00:00,transformer,,Temperature,C,33.1
606591,Skomer Drive,2023-06-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
606591,Skomer Drive,2023-06-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
606591,Skomer Drive,2023-06-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
606591,Skomer Drive,2023-06-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
606591,Skomer Drive,2023-06-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
606591,Skomer Drive,2023-06-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
606591,Skomer Drive,2023-06-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
606591,Skomer Drive,2023-06-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
606591,Skomer Drive,2023-06-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
606591,Skomer Drive,2023-06-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.44
606591,Skomer Drive,2023-06-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,5.52
606591,Skomer Drive,2023-06-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.03
606591,Skomer Drive,2023-06-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
606591,Skomer Drive,2023-06-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.1
606591,Skomer Drive,2023-06-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
606591,Skomer Drive,2023-06-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
606591,Skomer Drive,2023-06-22T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
606591,Skomer Drive,2023-06-22T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
606591,Skomer Drive,2023-06-22T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
606591,Skomer Drive,2023-06-22T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.3
606591,Skomer Drive,2023-06-22T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.78
606591,Skomer Drive,2023-06-22T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.16
606591,Skomer Drive,2023-06-22T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.3
606591,Skomer Drive,2023-06-22T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
606591,Skomer Drive,2023-06-22T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
606591,Skomer Drive,2023-06-22T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
606591,Skomer Drive,2023-06-22T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-22T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-22T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-22T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.1
606591,Skomer Drive,2023-06-22T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-22T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
606591,Skomer Drive,2023-06-22T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.5
606591,Skomer Drive,2023-06-22T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-22T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-22T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-22T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-22T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
606591,Skomer Drive,2023-06-22T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
606591,Skomer Drive,2023-06-22T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.06
606591,Skomer Drive,2023-06-22T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.43
606591,Skomer Drive,2023-06-22T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.37
606591,Skomer Drive,2023-06-22T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
606591,Skomer Drive,2023-06-22T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
606591,Skomer Drive,2023-06-22T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
606591,Skomer Drive,2023-06-22T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
606591,Skomer Drive,2023-06-22T13:10:00.000+00:00,transformer,,Temperature,C,33.0
606591,Skomer Drive,2023-06-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
606591,Skomer Drive,2023-06-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
606591,Skomer Drive,2023-06-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
606591,Skomer Drive,2023-06-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
606591,Skomer Drive,2023-06-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
606591,Skomer Drive,2023-06-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
606591,Skomer Drive,2023-06-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
606591,Skomer Drive,2023-06-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
606591,Skomer Drive,2023-06-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
606591,Skomer Drive,2023-06-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.48
606591,Skomer Drive,2023-06-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,5.1
606591,Skomer Drive,2023-06-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.6
606591,Skomer Drive,2023-06-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
606591,Skomer Drive,2023-06-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.1
606591,Skomer Drive,2023-06-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
606591,Skomer Drive,2023-06-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
606591,Skomer Drive,2023-06-22T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-22T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
