Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-22T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
606591,Skomer Drive,2023-06-22T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.13
606591,Skomer Drive,2023-06-22T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.65
606591,Skomer Drive,2023-06-22T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.63
606591,Skomer Drive,2023-06-22T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.9
606591,Skomer Drive,2023-06-22T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
606591,Skomer Drive,2023-06-22T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
606591,Skomer Drive,2023-06-22T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.9
606591,Skomer Drive,2023-06-22T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-22T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-22T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-22T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
606591,Skomer Drive,2023-06-22T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-22T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
606591,Skomer Drive,2023-06-22T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.9
606591,Skomer Drive,2023-06-22T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-22T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-22T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-22T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
606591,Skomer Drive,2023-06-22T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
606591,Skomer Drive,2023-06-22T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
606591,Skomer Drive,2023-06-22T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.32
606591,Skomer Drive,2023-06-22T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.57
606591,Skomer Drive,2023-06-22T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.31
606591,Skomer Drive,2023-06-22T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
606591,Skomer Drive,2023-06-22T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
606591,Skomer Drive,2023-06-22T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
606591,Skomer Drive,2023-06-22T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
606591,Skomer Drive,2023-06-22T13:00:00.000+00:00,transformer,,Temperature,C,33.0
606591,Skomer Drive,2023-06-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
606591,Skomer Drive,2023-06-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
606591,Skomer Drive,2023-06-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
606591,Skomer Drive,2023-06-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
606591,Skomer Drive,2023-06-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
606591,Skomer Drive,2023-06-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
606591,Skomer Drive,2023-06-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
606591,Skomer Drive,2023-06-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
606591,Skomer Drive,2023-06-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
606591,Skomer Drive,2023-06-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.22
606591,Skomer Drive,2023-06-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,4.96
606591,Skomer Drive,2023-06-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.55
606591,Skomer Drive,2023-06-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
606591,Skomer Drive,2023-06-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.8
606591,Skomer Drive,2023-06-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
606591,Skomer Drive,2023-06-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
606591,Skomer Drive,2023-06-22T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-22T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
606591,Skomer Drive,2023-06-22T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-22T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.03
606591,Skomer Drive,2023-06-22T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.04
606591,Skomer Drive,2023-06-22T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.45
606591,Skomer Drive,2023-06-22T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
606591,Skomer Drive,2023-06-22T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
606591,Skomer Drive,2023-06-22T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
606591,Skomer Drive,2023-06-22T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
606591,Skomer Drive,2023-06-22T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-22T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-22T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-22T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
606591,Skomer Drive,2023-06-22T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-22T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
606591,Skomer Drive,2023-06-22T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
606591,Skomer Drive,2023-06-22T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-22T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
606591,Skomer Drive,2023-06-22T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
606591,Skomer Drive,2023-06-22T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
606591,Skomer Drive,2023-06-22T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.02
606591,Skomer Drive,2023-06-22T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.11
606591,Skomer Drive,2023-06-22T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.48
606591,Skomer Drive,2023-06-22T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
606591,Skomer Drive,2023-06-22T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
606591,Skomer Drive,2023-06-22T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
606591,Skomer Drive,2023-06-22T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
606591,Skomer Drive,2023-06-22T12:50:00.000+00:00,transformer,,Temperature,C,32.9
606591,Skomer Drive,2023-06-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
606591,Skomer Drive,2023-06-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
606591,Skomer Drive,2023-06-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
606591,Skomer Drive,2023-06-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
606591,Skomer Drive,2023-06-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
606591,Skomer Drive,2023-06-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
606591,Skomer Drive,2023-06-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
606591,Skomer Drive,2023-06-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
606591,Skomer Drive,2023-06-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,0.66
606591,Skomer Drive,2023-06-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,4.77
606591,Skomer Drive,2023-06-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.1
606591,Skomer Drive,2023-06-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
606591,Skomer Drive,2023-06-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.5
606591,Skomer Drive,2023-06-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
606591,Skomer Drive,2023-06-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
606591,Skomer Drive,2023-06-22T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
606591,Skomer Drive,2023-06-22T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
606591,Skomer Drive,2023-06-22T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-22T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.13
606591,Skomer Drive,2023-06-22T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.35
606591,Skomer Drive,2023-06-22T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.81
606591,Skomer Drive,2023-06-22T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
606591,Skomer Drive,2023-06-22T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
606591,Skomer Drive,2023-06-22T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
606591,Skomer Drive,2023-06-22T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
606591,Skomer Drive,2023-06-22T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-22T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-22T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-22T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
606591,Skomer Drive,2023-06-22T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-22T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
606591,Skomer Drive,2023-06-22T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.3
606591,Skomer Drive,2023-06-22T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-22T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-22T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-22T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
606591,Skomer Drive,2023-06-22T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-22T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.88
606591,Skomer Drive,2023-06-22T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.87
606591,Skomer Drive,2023-06-22T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.67
606591,Skomer Drive,2023-06-22T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
606591,Skomer Drive,2023-06-22T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
606591,Skomer Drive,2023-06-22T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
606591,Skomer Drive,2023-06-22T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
606591,Skomer Drive,2023-06-22T12:40:00.000+00:00,transformer,,Temperature,C,32.8
606591,Skomer Drive,2023-06-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
606591,Skomer Drive,2023-06-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
606591,Skomer Drive,2023-06-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
606591,Skomer Drive,2023-06-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
606591,Skomer Drive,2023-06-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
606591,Skomer Drive,2023-06-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
606591,Skomer Drive,2023-06-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
606591,Skomer Drive,2023-06-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
606591,Skomer Drive,2023-06-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,1.68
606591,Skomer Drive,2023-06-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,4.99
606591,Skomer Drive,2023-06-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,5.23
606591,Skomer Drive,2023-06-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
606591,Skomer Drive,2023-06-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
606591,Skomer Drive,2023-06-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
606591,Skomer Drive,2023-06-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
606591,Skomer Drive,2023-06-22T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
606591,Skomer Drive,2023-06-22T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
606591,Skomer Drive,2023-06-22T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
606591,Skomer Drive,2023-06-22T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.04
606591,Skomer Drive,2023-06-22T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.71
606591,Skomer Drive,2023-06-22T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.81
606591,Skomer Drive,2023-06-22T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
606591,Skomer Drive,2023-06-22T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
606591,Skomer Drive,2023-06-22T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.1
606591,Skomer Drive,2023-06-22T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
606591,Skomer Drive,2023-06-22T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-22T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-22T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-22T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.08
606591,Skomer Drive,2023-06-22T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-22T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
606591,Skomer Drive,2023-06-22T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.5
606591,Skomer Drive,2023-06-22T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-22T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-22T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-22T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
606591,Skomer Drive,2023-06-22T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
606591,Skomer Drive,2023-06-22T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.26
606591,Skomer Drive,2023-06-22T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.63
606591,Skomer Drive,2023-06-22T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.38
606591,Skomer Drive,2023-06-22T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
606591,Skomer Drive,2023-06-22T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
606591,Skomer Drive,2023-06-22T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
606591,Skomer Drive,2023-06-22T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
606591,Skomer Drive,2023-06-22T12:30:00.000+00:00,transformer,,Temperature,C,32.7
606591,Skomer Drive,2023-06-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
606591,Skomer Drive,2023-06-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
606591,Skomer Drive,2023-06-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
606591,Skomer Drive,2023-06-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
606591,Skomer Drive,2023-06-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
606591,Skomer Drive,2023-06-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
606591,Skomer Drive,2023-06-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
606591,Skomer Drive,2023-06-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
606591,Skomer Drive,2023-06-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
606591,Skomer Drive,2023-06-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,1.17
606591,Skomer Drive,2023-06-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,4.02
606591,Skomer Drive,2023-06-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,6.32
606591,Skomer Drive,2023-06-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
606591,Skomer Drive,2023-06-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.6
606591,Skomer Drive,2023-06-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
606591,Skomer Drive,2023-06-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
606591,Skomer Drive,2023-06-22T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
606591,Skomer Drive,2023-06-22T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
606591,Skomer Drive,2023-06-22T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
606591,Skomer Drive,2023-06-22T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.02
606591,Skomer Drive,2023-06-22T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.46
606591,Skomer Drive,2023-06-22T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.61
606591,Skomer Drive,2023-06-22T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
606591,Skomer Drive,2023-06-22T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
606591,Skomer Drive,2023-06-22T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
606591,Skomer Drive,2023-06-22T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.3
606591,Skomer Drive,2023-06-22T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-22T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-22T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-22T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.08
606591,Skomer Drive,2023-06-22T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-22T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
606591,Skomer Drive,2023-06-22T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,2.8
606591,Skomer Drive,2023-06-22T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-22T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-22T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
606591,Skomer Drive,2023-06-22T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
606591,Skomer Drive,2023-06-22T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
606591,Skomer Drive,2023-06-22T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.13
606591,Skomer Drive,2023-06-22T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.88
606591,Skomer Drive,2023-06-22T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.46
606591,Skomer Drive,2023-06-22T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
606591,Skomer Drive,2023-06-22T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
606591,Skomer Drive,2023-06-22T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
606591,Skomer Drive,2023-06-22T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
606591,Skomer Drive,2023-06-22T12:20:00.000+00:00,transformer,,Temperature,C,32.6
606591,Skomer Drive,2023-06-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
606591,Skomer Drive,2023-06-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
606591,Skomer Drive,2023-06-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
606591,Skomer Drive,2023-06-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
606591,Skomer Drive,2023-06-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
606591,Skomer Drive,2023-06-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
606591,Skomer Drive,2023-06-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
606591,Skomer Drive,2023-06-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
606591,Skomer Drive,2023-06-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
606591,Skomer Drive,2023-06-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,1.75
606591,Skomer Drive,2023-06-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,6.18
606591,Skomer Drive,2023-06-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,5.63
606591,Skomer Drive,2023-06-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,28.6
606591,Skomer Drive,2023-06-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
606591,Skomer Drive,2023-06-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
606591,Skomer Drive,2023-06-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
606591,Skomer Drive,2023-06-22T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
606591,Skomer Drive,2023-06-22T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
606591,Skomer Drive,2023-06-22T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
606591,Skomer Drive,2023-06-22T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.07
606591,Skomer Drive,2023-06-22T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.57
606591,Skomer Drive,2023-06-22T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.68
606591,Skomer Drive,2023-06-22T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
606591,Skomer Drive,2023-06-22T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
606591,Skomer Drive,2023-06-22T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
606591,Skomer Drive,2023-06-22T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
606591,Skomer Drive,2023-06-22T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-22T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
606591,Skomer Drive,2023-06-22T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-22T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
606591,Skomer Drive,2023-06-22T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-22T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
606591,Skomer Drive,2023-06-22T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.6
606591,Skomer Drive,2023-06-22T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-22T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-22T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-22T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
606591,Skomer Drive,2023-06-22T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
606591,Skomer Drive,2023-06-22T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
606591,Skomer Drive,2023-06-22T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.79
606591,Skomer Drive,2023-06-22T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.3
606591,Skomer Drive,2023-06-22T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
606591,Skomer Drive,2023-06-22T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
606591,Skomer Drive,2023-06-22T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
606591,Skomer Drive,2023-06-22T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
606591,Skomer Drive,2023-06-22T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
606591,Skomer Drive,2023-06-22T12:10:00.000+00:00,transformer,,Temperature,C,32.5
606591,Skomer Drive,2023-06-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
606591,Skomer Drive,2023-06-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
606591,Skomer Drive,2023-06-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
606591,Skomer Drive,2023-06-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
606591,Skomer Drive,2023-06-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
606591,Skomer Drive,2023-06-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
606591,Skomer Drive,2023-06-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
606591,Skomer Drive,2023-06-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
606591,Skomer Drive,2023-06-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
606591,Skomer Drive,2023-06-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,1.48
606591,Skomer Drive,2023-06-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,3.62
606591,Skomer Drive,2023-06-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.39
606591,Skomer Drive,2023-06-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
606591,Skomer Drive,2023-06-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
606591,Skomer Drive,2023-06-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
606591,Skomer Drive,2023-06-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
606591,Skomer Drive,2023-06-22T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-22T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
606591,Skomer Drive,2023-06-22T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.3
606591,Skomer Drive,2023-06-22T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.93
606591,Skomer Drive,2023-06-22T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.44
606591,Skomer Drive,2023-06-22T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.5
606591,Skomer Drive,2023-06-22T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.9
606591,Skomer Drive,2023-06-22T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
606591,Skomer Drive,2023-06-22T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.6
606591,Skomer Drive,2023-06-22T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.9
606591,Skomer Drive,2023-06-22T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-22T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
606591,Skomer Drive,2023-06-22T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-22T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
606591,Skomer Drive,2023-06-22T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-22T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606591,Skomer Drive,2023-06-22T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.9
606591,Skomer Drive,2023-06-22T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-22T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-22T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-22T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
606591,Skomer Drive,2023-06-22T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
606591,Skomer Drive,2023-06-22T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
606591,Skomer Drive,2023-06-22T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.06
606591,Skomer Drive,2023-06-22T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.23
606591,Skomer Drive,2023-06-22T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.55
606591,Skomer Drive,2023-06-22T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
606591,Skomer Drive,2023-06-22T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
606591,Skomer Drive,2023-06-22T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
606591,Skomer Drive,2023-06-22T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
606591,Skomer Drive,2023-06-22T12:00:00.000+00:00,transformer,,Temperature,C,32.4
606591,Skomer Drive,2023-06-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
606591,Skomer Drive,2023-06-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
606591,Skomer Drive,2023-06-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
606591,Skomer Drive,2023-06-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
606591,Skomer Drive,2023-06-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
606591,Skomer Drive,2023-06-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
606591,Skomer Drive,2023-06-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
606591,Skomer Drive,2023-06-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
606591,Skomer Drive,2023-06-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
606591,Skomer Drive,2023-06-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,0.7
606591,Skomer Drive,2023-06-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,2.94
606591,Skomer Drive,2023-06-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,7.55
606591,Skomer Drive,2023-06-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
606591,Skomer Drive,2023-06-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.7
606591,Skomer Drive,2023-06-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
606591,Skomer Drive,2023-06-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
606591,Skomer Drive,2023-06-22T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-22T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
606591,Skomer Drive,2023-06-22T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.38
606591,Skomer Drive,2023-06-22T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.15
606591,Skomer Drive,2023-06-22T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.48
606591,Skomer Drive,2023-06-22T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.46
606591,Skomer Drive,2023-06-22T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
606591,Skomer Drive,2023-06-22T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
606591,Skomer Drive,2023-06-22T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.6
606591,Skomer Drive,2023-06-22T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
606591,Skomer Drive,2023-06-22T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-22T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
606591,Skomer Drive,2023-06-22T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-22T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.1
606591,Skomer Drive,2023-06-22T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-22T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606591,Skomer Drive,2023-06-22T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.6
606591,Skomer Drive,2023-06-22T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.7
606591,Skomer Drive,2023-06-22T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-22T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-22T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-22T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
606591,Skomer Drive,2023-06-22T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
606591,Skomer Drive,2023-06-22T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.47
606591,Skomer Drive,2023-06-22T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.35
606591,Skomer Drive,2023-06-22T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.01
606591,Skomer Drive,2023-06-22T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
606591,Skomer Drive,2023-06-22T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
606591,Skomer Drive,2023-06-22T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
606591,Skomer Drive,2023-06-22T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
606591,Skomer Drive,2023-06-22T11:50:00.000+00:00,transformer,,Temperature,C,32.3
606591,Skomer Drive,2023-06-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
606591,Skomer Drive,2023-06-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
606591,Skomer Drive,2023-06-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
606591,Skomer Drive,2023-06-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
606591,Skomer Drive,2023-06-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
606591,Skomer Drive,2023-06-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
606591,Skomer Drive,2023-06-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
606591,Skomer Drive,2023-06-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
606591,Skomer Drive,2023-06-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
606591,Skomer Drive,2023-06-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,0.03
606591,Skomer Drive,2023-06-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,3.1
606591,Skomer Drive,2023-06-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.15
606591,Skomer Drive,2023-06-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
606591,Skomer Drive,2023-06-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.8
606591,Skomer Drive,2023-06-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
606591,Skomer Drive,2023-06-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
606591,Skomer Drive,2023-06-22T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-22T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
606591,Skomer Drive,2023-06-22T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
606591,Skomer Drive,2023-06-22T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.33
606591,Skomer Drive,2023-06-22T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.64
606591,Skomer Drive,2023-06-22T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.31
606591,Skomer Drive,2023-06-22T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.7
606591,Skomer Drive,2023-06-22T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
606591,Skomer Drive,2023-06-22T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
606591,Skomer Drive,2023-06-22T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
606591,Skomer Drive,2023-06-22T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-22T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-22T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-22T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
606591,Skomer Drive,2023-06-22T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-22T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
606591,Skomer Drive,2023-06-22T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.7
606591,Skomer Drive,2023-06-22T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-22T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-22T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
606591,Skomer Drive,2023-06-22T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
606591,Skomer Drive,2023-06-22T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-22T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.43
606591,Skomer Drive,2023-06-22T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.33
606591,Skomer Drive,2023-06-22T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.47
606591,Skomer Drive,2023-06-22T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
606591,Skomer Drive,2023-06-22T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
606591,Skomer Drive,2023-06-22T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
606591,Skomer Drive,2023-06-22T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
606591,Skomer Drive,2023-06-22T11:40:00.000+00:00,transformer,,Temperature,C,32.2
606591,Skomer Drive,2023-06-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
606591,Skomer Drive,2023-06-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
606591,Skomer Drive,2023-06-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
606591,Skomer Drive,2023-06-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
606591,Skomer Drive,2023-06-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
606591,Skomer Drive,2023-06-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
606591,Skomer Drive,2023-06-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
606591,Skomer Drive,2023-06-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
606591,Skomer Drive,2023-06-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
606591,Skomer Drive,2023-06-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.32
606591,Skomer Drive,2023-06-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,2.95
606591,Skomer Drive,2023-06-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,6.87
606591,Skomer Drive,2023-06-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
606591,Skomer Drive,2023-06-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.3
606591,Skomer Drive,2023-06-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
606591,Skomer Drive,2023-06-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
606591,Skomer Drive,2023-06-22T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
606591,Skomer Drive,2023-06-22T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
606591,Skomer Drive,2023-06-22T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
606591,Skomer Drive,2023-06-22T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.92
606591,Skomer Drive,2023-06-22T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.27
606591,Skomer Drive,2023-06-22T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.16
606591,Skomer Drive,2023-06-22T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
606591,Skomer Drive,2023-06-22T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
606591,Skomer Drive,2023-06-22T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.3
606591,Skomer Drive,2023-06-22T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
606591,Skomer Drive,2023-06-22T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-22T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-22T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-22T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
606591,Skomer Drive,2023-06-22T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
606591,Skomer Drive,2023-06-22T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-22T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
606591,Skomer Drive,2023-06-22T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-22T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-22T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
606591,Skomer Drive,2023-06-22T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
606591,Skomer Drive,2023-06-22T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
606591,Skomer Drive,2023-06-22T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.18
606591,Skomer Drive,2023-06-22T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
606591,Skomer Drive,2023-06-22T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.51
606591,Skomer Drive,2023-06-22T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
606591,Skomer Drive,2023-06-22T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
606591,Skomer Drive,2023-06-22T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
606591,Skomer Drive,2023-06-22T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
606591,Skomer Drive,2023-06-22T11:30:00.000+00:00,transformer,,Temperature,C,32.1
606591,Skomer Drive,2023-06-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
606591,Skomer Drive,2023-06-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
606591,Skomer Drive,2023-06-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
606591,Skomer Drive,2023-06-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
606591,Skomer Drive,2023-06-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
606591,Skomer Drive,2023-06-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
606591,Skomer Drive,2023-06-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
606591,Skomer Drive,2023-06-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
606591,Skomer Drive,2023-06-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
606591,Skomer Drive,2023-06-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,0.03
606591,Skomer Drive,2023-06-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,4.17
606591,Skomer Drive,2023-06-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,5.8
606591,Skomer Drive,2023-06-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
606591,Skomer Drive,2023-06-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.5
606591,Skomer Drive,2023-06-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
606591,Skomer Drive,2023-06-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
606591,Skomer Drive,2023-06-22T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
606591,Skomer Drive,2023-06-22T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
606591,Skomer Drive,2023-06-22T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
606591,Skomer Drive,2023-06-22T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.53
606591,Skomer Drive,2023-06-22T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.82
606591,Skomer Drive,2023-06-22T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.01
606591,Skomer Drive,2023-06-22T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
606591,Skomer Drive,2023-06-22T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
606591,Skomer Drive,2023-06-22T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
606591,Skomer Drive,2023-06-22T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
606591,Skomer Drive,2023-06-22T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-22T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-22T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-22T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
606591,Skomer Drive,2023-06-22T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-22T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-22T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
606591,Skomer Drive,2023-06-22T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-22T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-22T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
606591,Skomer Drive,2023-06-22T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
606591,Skomer Drive,2023-06-22T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
606591,Skomer Drive,2023-06-22T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.67
606591,Skomer Drive,2023-06-22T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.6
606591,Skomer Drive,2023-06-22T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.71
606591,Skomer Drive,2023-06-22T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
606591,Skomer Drive,2023-06-22T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
606591,Skomer Drive,2023-06-22T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
606591,Skomer Drive,2023-06-22T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
606591,Skomer Drive,2023-06-22T11:20:00.000+00:00,transformer,,Temperature,C,32.0
606591,Skomer Drive,2023-06-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
606591,Skomer Drive,2023-06-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
606591,Skomer Drive,2023-06-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
606591,Skomer Drive,2023-06-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
606591,Skomer Drive,2023-06-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
606591,Skomer Drive,2023-06-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
606591,Skomer Drive,2023-06-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
606591,Skomer Drive,2023-06-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
606591,Skomer Drive,2023-06-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,0.88
606591,Skomer Drive,2023-06-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,2.65
606591,Skomer Drive,2023-06-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,4.47
606591,Skomer Drive,2023-06-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,26.2
606591,Skomer Drive,2023-06-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
606591,Skomer Drive,2023-06-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
606591,Skomer Drive,2023-06-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
606591,Skomer Drive,2023-06-22T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-22T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
606591,Skomer Drive,2023-06-22T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
606591,Skomer Drive,2023-06-22T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.9
606591,Skomer Drive,2023-06-22T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.55
606591,Skomer Drive,2023-06-22T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.92
606591,Skomer Drive,2023-06-22T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
606591,Skomer Drive,2023-06-22T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
606591,Skomer Drive,2023-06-22T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
606591,Skomer Drive,2023-06-22T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
606591,Skomer Drive,2023-06-22T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-22T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-22T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-22T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.07
606591,Skomer Drive,2023-06-22T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-22T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
606591,Skomer Drive,2023-06-22T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
606591,Skomer Drive,2023-06-22T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-22T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-22T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-22T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
606591,Skomer Drive,2023-06-22T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-22T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.08
606591,Skomer Drive,2023-06-22T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.99
606591,Skomer Drive,2023-06-22T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.56
606591,Skomer Drive,2023-06-22T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
606591,Skomer Drive,2023-06-22T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
606591,Skomer Drive,2023-06-22T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
606591,Skomer Drive,2023-06-22T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
606591,Skomer Drive,2023-06-22T11:10:00.000+00:00,transformer,,Temperature,C,31.8
606591,Skomer Drive,2023-06-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
606591,Skomer Drive,2023-06-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
606591,Skomer Drive,2023-06-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
606591,Skomer Drive,2023-06-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
606591,Skomer Drive,2023-06-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
606591,Skomer Drive,2023-06-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
606591,Skomer Drive,2023-06-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
