Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
606591,Skomer Drive,2023-06-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.12
606591,Skomer Drive,2023-06-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,4.07
606591,Skomer Drive,2023-06-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,5.23
606591,Skomer Drive,2023-06-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
606591,Skomer Drive,2023-06-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.0
606591,Skomer Drive,2023-06-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
606591,Skomer Drive,2023-06-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
606591,Skomer Drive,2023-06-22T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
606591,Skomer Drive,2023-06-22T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
606591,Skomer Drive,2023-06-22T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-22T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.89
606591,Skomer Drive,2023-06-22T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.24
606591,Skomer Drive,2023-06-22T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.52
606591,Skomer Drive,2023-06-22T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.1
606591,Skomer Drive,2023-06-22T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
606591,Skomer Drive,2023-06-22T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
606591,Skomer Drive,2023-06-22T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.9
606591,Skomer Drive,2023-06-22T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-22T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-22T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-22T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.08
606591,Skomer Drive,2023-06-22T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
606591,Skomer Drive,2023-06-22T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
606591,Skomer Drive,2023-06-22T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.5
606591,Skomer Drive,2023-06-22T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-22T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-22T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-22T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
606591,Skomer Drive,2023-06-22T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-22T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.34
606591,Skomer Drive,2023-06-22T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.74
606591,Skomer Drive,2023-06-22T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.32
606591,Skomer Drive,2023-06-22T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
606591,Skomer Drive,2023-06-22T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
606591,Skomer Drive,2023-06-22T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
606591,Skomer Drive,2023-06-22T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
606591,Skomer Drive,2023-06-22T11:00:00.000+00:00,transformer,,Temperature,C,31.7
606591,Skomer Drive,2023-06-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
606591,Skomer Drive,2023-06-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
606591,Skomer Drive,2023-06-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
606591,Skomer Drive,2023-06-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
606591,Skomer Drive,2023-06-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
606591,Skomer Drive,2023-06-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
606591,Skomer Drive,2023-06-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
606591,Skomer Drive,2023-06-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
606591,Skomer Drive,2023-06-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,0.26
606591,Skomer Drive,2023-06-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,4.24
606591,Skomer Drive,2023-06-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.78
606591,Skomer Drive,2023-06-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
606591,Skomer Drive,2023-06-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.7
606591,Skomer Drive,2023-06-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
606591,Skomer Drive,2023-06-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
606591,Skomer Drive,2023-06-22T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
606591,Skomer Drive,2023-06-22T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
606591,Skomer Drive,2023-06-22T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-22T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.98
606591,Skomer Drive,2023-06-22T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.93
606591,Skomer Drive,2023-06-22T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.36
606591,Skomer Drive,2023-06-22T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.9
606591,Skomer Drive,2023-06-22T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
606591,Skomer Drive,2023-06-22T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
606591,Skomer Drive,2023-06-22T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
606591,Skomer Drive,2023-06-22T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-22T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-22T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-22T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
606591,Skomer Drive,2023-06-22T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
606591,Skomer Drive,2023-06-22T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
606591,Skomer Drive,2023-06-22T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.5
606591,Skomer Drive,2023-06-22T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-22T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-22T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
606591,Skomer Drive,2023-06-22T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
606591,Skomer Drive,2023-06-22T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
606591,Skomer Drive,2023-06-22T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.64
606591,Skomer Drive,2023-06-22T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.85
606591,Skomer Drive,2023-06-22T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.4
606591,Skomer Drive,2023-06-22T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
606591,Skomer Drive,2023-06-22T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
606591,Skomer Drive,2023-06-22T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
606591,Skomer Drive,2023-06-22T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
606591,Skomer Drive,2023-06-22T10:50:00.000+00:00,transformer,,Temperature,C,31.5
606591,Skomer Drive,2023-06-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
606591,Skomer Drive,2023-06-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
606591,Skomer Drive,2023-06-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
606591,Skomer Drive,2023-06-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
606591,Skomer Drive,2023-06-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
606591,Skomer Drive,2023-06-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
606591,Skomer Drive,2023-06-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
606591,Skomer Drive,2023-06-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
606591,Skomer Drive,2023-06-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
606591,Skomer Drive,2023-06-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,0.26
606591,Skomer Drive,2023-06-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,4.99
606591,Skomer Drive,2023-06-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,6.71
606591,Skomer Drive,2023-06-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
606591,Skomer Drive,2023-06-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.2
606591,Skomer Drive,2023-06-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
606591,Skomer Drive,2023-06-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
606591,Skomer Drive,2023-06-22T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-22T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
606591,Skomer Drive,2023-06-22T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
606591,Skomer Drive,2023-06-22T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.96
606591,Skomer Drive,2023-06-22T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.52
606591,Skomer Drive,2023-06-22T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.14
606591,Skomer Drive,2023-06-22T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
606591,Skomer Drive,2023-06-22T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
606591,Skomer Drive,2023-06-22T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
606591,Skomer Drive,2023-06-22T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
606591,Skomer Drive,2023-06-22T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-22T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-22T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-22T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.07
606591,Skomer Drive,2023-06-22T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
606591,Skomer Drive,2023-06-22T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-22T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.5
606591,Skomer Drive,2023-06-22T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-22T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-22T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
606591,Skomer Drive,2023-06-22T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
606591,Skomer Drive,2023-06-22T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
606591,Skomer Drive,2023-06-22T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.37
606591,Skomer Drive,2023-06-22T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.95
606591,Skomer Drive,2023-06-22T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.65
606591,Skomer Drive,2023-06-22T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
606591,Skomer Drive,2023-06-22T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
606591,Skomer Drive,2023-06-22T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
606591,Skomer Drive,2023-06-22T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
606591,Skomer Drive,2023-06-22T10:40:00.000+00:00,transformer,,Temperature,C,31.3
606591,Skomer Drive,2023-06-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
606591,Skomer Drive,2023-06-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
606591,Skomer Drive,2023-06-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
606591,Skomer Drive,2023-06-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
606591,Skomer Drive,2023-06-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
606591,Skomer Drive,2023-06-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
606591,Skomer Drive,2023-06-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
606591,Skomer Drive,2023-06-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
606591,Skomer Drive,2023-06-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
606591,Skomer Drive,2023-06-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.09
606591,Skomer Drive,2023-06-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,3.76
606591,Skomer Drive,2023-06-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,5.67
606591,Skomer Drive,2023-06-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
606591,Skomer Drive,2023-06-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.4
606591,Skomer Drive,2023-06-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
606591,Skomer Drive,2023-06-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
606591,Skomer Drive,2023-06-22T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-22T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
606591,Skomer Drive,2023-06-22T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
606591,Skomer Drive,2023-06-22T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.76
606591,Skomer Drive,2023-06-22T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.68
606591,Skomer Drive,2023-06-22T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.17
606591,Skomer Drive,2023-06-22T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
606591,Skomer Drive,2023-06-22T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
606591,Skomer Drive,2023-06-22T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
606591,Skomer Drive,2023-06-22T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.7
606591,Skomer Drive,2023-06-22T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-22T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-22T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-22T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
606591,Skomer Drive,2023-06-22T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
606591,Skomer Drive,2023-06-22T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
606591,Skomer Drive,2023-06-22T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.1
606591,Skomer Drive,2023-06-22T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-22T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-22T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
606591,Skomer Drive,2023-06-22T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
606591,Skomer Drive,2023-06-22T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
606591,Skomer Drive,2023-06-22T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.23
606591,Skomer Drive,2023-06-22T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.82
606591,Skomer Drive,2023-06-22T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.28
606591,Skomer Drive,2023-06-22T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
606591,Skomer Drive,2023-06-22T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
606591,Skomer Drive,2023-06-22T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
606591,Skomer Drive,2023-06-22T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
606591,Skomer Drive,2023-06-22T10:30:00.000+00:00,transformer,,Temperature,C,31.1
606591,Skomer Drive,2023-06-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
606591,Skomer Drive,2023-06-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
606591,Skomer Drive,2023-06-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
606591,Skomer Drive,2023-06-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
606591,Skomer Drive,2023-06-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
606591,Skomer Drive,2023-06-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
606591,Skomer Drive,2023-06-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
606591,Skomer Drive,2023-06-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
606591,Skomer Drive,2023-06-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,1.23
606591,Skomer Drive,2023-06-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,2.93
606591,Skomer Drive,2023-06-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,6.16
606591,Skomer Drive,2023-06-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
606591,Skomer Drive,2023-06-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.3
606591,Skomer Drive,2023-06-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
606591,Skomer Drive,2023-06-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
606591,Skomer Drive,2023-06-22T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-22T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
606591,Skomer Drive,2023-06-22T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-22T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.87
606591,Skomer Drive,2023-06-22T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.5
606591,Skomer Drive,2023-06-22T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.41
606591,Skomer Drive,2023-06-22T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
606591,Skomer Drive,2023-06-22T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
606591,Skomer Drive,2023-06-22T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.4
606591,Skomer Drive,2023-06-22T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.3
606591,Skomer Drive,2023-06-22T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-22T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-22T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-22T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.07
606591,Skomer Drive,2023-06-22T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
606591,Skomer Drive,2023-06-22T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
606591,Skomer Drive,2023-06-22T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,2.1
606591,Skomer Drive,2023-06-22T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-22T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-22T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.31
606591,Skomer Drive,2023-06-22T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
606591,Skomer Drive,2023-06-22T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
606591,Skomer Drive,2023-06-22T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.56
606591,Skomer Drive,2023-06-22T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.44
606591,Skomer Drive,2023-06-22T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.71
606591,Skomer Drive,2023-06-22T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
606591,Skomer Drive,2023-06-22T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
606591,Skomer Drive,2023-06-22T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
606591,Skomer Drive,2023-06-22T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
606591,Skomer Drive,2023-06-22T10:20:00.000+00:00,transformer,,Temperature,C,30.9
606591,Skomer Drive,2023-06-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
606591,Skomer Drive,2023-06-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
606591,Skomer Drive,2023-06-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
606591,Skomer Drive,2023-06-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
606591,Skomer Drive,2023-06-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
606591,Skomer Drive,2023-06-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
606591,Skomer Drive,2023-06-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
606591,Skomer Drive,2023-06-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
606591,Skomer Drive,2023-06-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
606591,Skomer Drive,2023-06-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,1.5
606591,Skomer Drive,2023-06-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,2.8
606591,Skomer Drive,2023-06-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,6.98
606591,Skomer Drive,2023-06-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
606591,Skomer Drive,2023-06-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.3
606591,Skomer Drive,2023-06-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
606591,Skomer Drive,2023-06-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
606591,Skomer Drive,2023-06-22T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
606591,Skomer Drive,2023-06-22T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
606591,Skomer Drive,2023-06-22T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-22T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.96
606591,Skomer Drive,2023-06-22T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.47
606591,Skomer Drive,2023-06-22T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.28
606591,Skomer Drive,2023-06-22T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
606591,Skomer Drive,2023-06-22T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
606591,Skomer Drive,2023-06-22T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.3
606591,Skomer Drive,2023-06-22T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
606591,Skomer Drive,2023-06-22T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-22T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-22T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-22T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
606591,Skomer Drive,2023-06-22T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-22T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
606591,Skomer Drive,2023-06-22T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.7
606591,Skomer Drive,2023-06-22T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-22T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-22T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.32
606591,Skomer Drive,2023-06-22T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
606591,Skomer Drive,2023-06-22T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
606591,Skomer Drive,2023-06-22T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.98
606591,Skomer Drive,2023-06-22T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.38
606591,Skomer Drive,2023-06-22T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.36
606591,Skomer Drive,2023-06-22T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
606591,Skomer Drive,2023-06-22T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
606591,Skomer Drive,2023-06-22T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
606591,Skomer Drive,2023-06-22T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
606591,Skomer Drive,2023-06-22T10:10:00.000+00:00,transformer,,Temperature,C,30.7
606591,Skomer Drive,2023-06-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
606591,Skomer Drive,2023-06-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
606591,Skomer Drive,2023-06-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
606591,Skomer Drive,2023-06-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
606591,Skomer Drive,2023-06-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
606591,Skomer Drive,2023-06-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
606591,Skomer Drive,2023-06-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
606591,Skomer Drive,2023-06-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
606591,Skomer Drive,2023-06-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
606591,Skomer Drive,2023-06-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,2.97
606591,Skomer Drive,2023-06-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,3.09
606591,Skomer Drive,2023-06-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,8.56
606591,Skomer Drive,2023-06-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
606591,Skomer Drive,2023-06-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
606591,Skomer Drive,2023-06-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
606591,Skomer Drive,2023-06-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
606591,Skomer Drive,2023-06-22T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
606591,Skomer Drive,2023-06-22T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
606591,Skomer Drive,2023-06-22T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-22T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.32
606591,Skomer Drive,2023-06-22T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.5
606591,Skomer Drive,2023-06-22T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.22
606591,Skomer Drive,2023-06-22T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
606591,Skomer Drive,2023-06-22T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
606591,Skomer Drive,2023-06-22T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.6
606591,Skomer Drive,2023-06-22T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
606591,Skomer Drive,2023-06-22T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-22T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-22T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-22T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
606591,Skomer Drive,2023-06-22T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
606591,Skomer Drive,2023-06-22T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
606591,Skomer Drive,2023-06-22T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.9
606591,Skomer Drive,2023-06-22T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-22T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-22T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
606591,Skomer Drive,2023-06-22T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
606591,Skomer Drive,2023-06-22T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
606591,Skomer Drive,2023-06-22T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.4
606591,Skomer Drive,2023-06-22T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.33
606591,Skomer Drive,2023-06-22T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.99
606591,Skomer Drive,2023-06-22T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
606591,Skomer Drive,2023-06-22T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
606591,Skomer Drive,2023-06-22T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
606591,Skomer Drive,2023-06-22T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
606591,Skomer Drive,2023-06-22T10:00:00.000+00:00,transformer,,Temperature,C,30.5
606591,Skomer Drive,2023-06-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
606591,Skomer Drive,2023-06-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
606591,Skomer Drive,2023-06-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
606591,Skomer Drive,2023-06-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
606591,Skomer Drive,2023-06-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
606591,Skomer Drive,2023-06-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
606591,Skomer Drive,2023-06-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
606591,Skomer Drive,2023-06-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
606591,Skomer Drive,2023-06-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,1.97
606591,Skomer Drive,2023-06-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,3.11
606591,Skomer Drive,2023-06-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.9
606591,Skomer Drive,2023-06-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
606591,Skomer Drive,2023-06-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
606591,Skomer Drive,2023-06-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
606591,Skomer Drive,2023-06-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
606591,Skomer Drive,2023-06-22T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-22T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
606591,Skomer Drive,2023-06-22T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-22T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.3
606591,Skomer Drive,2023-06-22T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.59
606591,Skomer Drive,2023-06-22T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.75
606591,Skomer Drive,2023-06-22T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
606591,Skomer Drive,2023-06-22T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
606591,Skomer Drive,2023-06-22T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.7
606591,Skomer Drive,2023-06-22T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
606591,Skomer Drive,2023-06-22T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-22T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-22T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-22T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-22T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-22T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-22T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.8
606591,Skomer Drive,2023-06-22T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-22T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
606591,Skomer Drive,2023-06-22T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
606591,Skomer Drive,2023-06-22T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
606591,Skomer Drive,2023-06-22T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
606591,Skomer Drive,2023-06-22T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.85
606591,Skomer Drive,2023-06-22T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.48
606591,Skomer Drive,2023-06-22T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
606591,Skomer Drive,2023-06-22T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
606591,Skomer Drive,2023-06-22T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
606591,Skomer Drive,2023-06-22T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
606591,Skomer Drive,2023-06-22T09:50:00.000+00:00,transformer,,Temperature,C,30.3
606591,Skomer Drive,2023-06-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
606591,Skomer Drive,2023-06-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
606591,Skomer Drive,2023-06-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
606591,Skomer Drive,2023-06-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
606591,Skomer Drive,2023-06-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
606591,Skomer Drive,2023-06-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
606591,Skomer Drive,2023-06-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
606591,Skomer Drive,2023-06-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
606591,Skomer Drive,2023-06-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,1.67
606591,Skomer Drive,2023-06-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,6.92
606591,Skomer Drive,2023-06-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,6.16
606591,Skomer Drive,2023-06-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
606591,Skomer Drive,2023-06-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
606591,Skomer Drive,2023-06-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
606591,Skomer Drive,2023-06-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
606591,Skomer Drive,2023-06-22T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
606591,Skomer Drive,2023-06-22T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
606591,Skomer Drive,2023-06-22T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-22T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.28
606591,Skomer Drive,2023-06-22T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.61
606591,Skomer Drive,2023-06-22T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.51
606591,Skomer Drive,2023-06-22T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
606591,Skomer Drive,2023-06-22T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
606591,Skomer Drive,2023-06-22T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.6
606591,Skomer Drive,2023-06-22T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.1
606591,Skomer Drive,2023-06-22T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-22T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-22T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-22T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-22T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-22T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
606591,Skomer Drive,2023-06-22T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.2
606591,Skomer Drive,2023-06-22T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-22T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-22T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
606591,Skomer Drive,2023-06-22T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-22T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
606591,Skomer Drive,2023-06-22T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.44
606591,Skomer Drive,2023-06-22T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.65
606591,Skomer Drive,2023-06-22T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
606591,Skomer Drive,2023-06-22T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
606591,Skomer Drive,2023-06-22T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
606591,Skomer Drive,2023-06-22T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
606591,Skomer Drive,2023-06-22T09:40:00.000+00:00,transformer,,Temperature,C,30.1
606591,Skomer Drive,2023-06-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
606591,Skomer Drive,2023-06-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
606591,Skomer Drive,2023-06-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
606591,Skomer Drive,2023-06-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
606591,Skomer Drive,2023-06-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
606591,Skomer Drive,2023-06-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
606591,Skomer Drive,2023-06-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
606591,Skomer Drive,2023-06-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
606591,Skomer Drive,2023-06-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
606591,Skomer Drive,2023-06-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,2.25
606591,Skomer Drive,2023-06-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,4.26
606591,Skomer Drive,2023-06-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,7.87
606591,Skomer Drive,2023-06-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
606591,Skomer Drive,2023-06-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
606591,Skomer Drive,2023-06-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
606591,Skomer Drive,2023-06-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
606591,Skomer Drive,2023-06-22T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
606591,Skomer Drive,2023-06-22T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-22T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-22T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.47
606591,Skomer Drive,2023-06-22T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.75
606591,Skomer Drive,2023-06-22T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.48
606591,Skomer Drive,2023-06-22T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.1
606591,Skomer Drive,2023-06-22T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.3
606591,Skomer Drive,2023-06-22T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
606591,Skomer Drive,2023-06-22T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
606591,Skomer Drive,2023-06-22T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-22T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-22T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-22T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-22T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-22T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
606591,Skomer Drive,2023-06-22T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.8
606591,Skomer Drive,2023-06-22T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-22T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-22T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-22T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
606591,Skomer Drive,2023-06-22T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-22T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.24
606591,Skomer Drive,2023-06-22T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
606591,Skomer Drive,2023-06-22T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.35
606591,Skomer Drive,2023-06-22T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
606591,Skomer Drive,2023-06-22T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
606591,Skomer Drive,2023-06-22T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
606591,Skomer Drive,2023-06-22T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
606591,Skomer Drive,2023-06-22T09:30:00.000+00:00,transformer,,Temperature,C,30.0
606591,Skomer Drive,2023-06-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
606591,Skomer Drive,2023-06-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
606591,Skomer Drive,2023-06-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
606591,Skomer Drive,2023-06-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
606591,Skomer Drive,2023-06-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
606591,Skomer Drive,2023-06-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
606591,Skomer Drive,2023-06-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
606591,Skomer Drive,2023-06-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
606591,Skomer Drive,2023-06-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,1.75
606591,Skomer Drive,2023-06-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,4.32
606591,Skomer Drive,2023-06-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,6.91
606591,Skomer Drive,2023-06-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
606591,Skomer Drive,2023-06-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
606591,Skomer Drive,2023-06-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
606591,Skomer Drive,2023-06-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
606591,Skomer Drive,2023-06-22T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-22T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
606591,Skomer Drive,2023-06-22T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
606591,Skomer Drive,2023-06-22T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.96
606591,Skomer Drive,2023-06-22T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.69
606591,Skomer Drive,2023-06-22T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.67
606591,Skomer Drive,2023-06-22T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
606591,Skomer Drive,2023-06-22T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.1
606591,Skomer Drive,2023-06-22T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.9
606591,Skomer Drive,2023-06-22T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.2
606591,Skomer Drive,2023-06-22T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-22T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-22T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-22T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
606591,Skomer Drive,2023-06-22T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
606591,Skomer Drive,2023-06-22T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-22T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.8
606591,Skomer Drive,2023-06-22T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-22T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-22T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
606591,Skomer Drive,2023-06-22T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
606591,Skomer Drive,2023-06-22T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
606591,Skomer Drive,2023-06-22T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.92
606591,Skomer Drive,2023-06-22T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.48
606591,Skomer Drive,2023-06-22T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.36
606591,Skomer Drive,2023-06-22T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
606591,Skomer Drive,2023-06-22T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
606591,Skomer Drive,2023-06-22T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
606591,Skomer Drive,2023-06-22T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
606591,Skomer Drive,2023-06-22T09:20:00.000+00:00,transformer,,Temperature,C,29.8
606591,Skomer Drive,2023-06-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
606591,Skomer Drive,2023-06-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
606591,Skomer Drive,2023-06-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
606591,Skomer Drive,2023-06-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
606591,Skomer Drive,2023-06-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
606591,Skomer Drive,2023-06-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
606591,Skomer Drive,2023-06-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
606591,Skomer Drive,2023-06-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
606591,Skomer Drive,2023-06-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
606591,Skomer Drive,2023-06-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,1.85
606591,Skomer Drive,2023-06-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,5.1
606591,Skomer Drive,2023-06-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,6.53
606591,Skomer Drive,2023-06-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
606591,Skomer Drive,2023-06-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
606591,Skomer Drive,2023-06-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
606591,Skomer Drive,2023-06-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
606591,Skomer Drive,2023-06-22T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-22T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
606591,Skomer Drive,2023-06-22T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
606591,Skomer Drive,2023-06-22T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.5
606591,Skomer Drive,2023-06-22T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.59
606591,Skomer Drive,2023-06-22T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.71
606591,Skomer Drive,2023-06-22T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
606591,Skomer Drive,2023-06-22T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.2
606591,Skomer Drive,2023-06-22T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.6
606591,Skomer Drive,2023-06-22T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.5
606591,Skomer Drive,2023-06-22T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-22T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-22T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-22T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-22T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-22T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-22T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.5
606591,Skomer Drive,2023-06-22T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-22T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-22T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
606591,Skomer Drive,2023-06-22T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
606591,Skomer Drive,2023-06-22T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-22T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.4
606591,Skomer Drive,2023-06-22T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.22
606591,Skomer Drive,2023-06-22T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.45
606591,Skomer Drive,2023-06-22T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
606591,Skomer Drive,2023-06-22T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
606591,Skomer Drive,2023-06-22T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
