Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-22T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
606591,Skomer Drive,2023-06-22T09:10:00.000+00:00,transformer,,Temperature,C,29.7
606591,Skomer Drive,2023-06-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
606591,Skomer Drive,2023-06-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
606591,Skomer Drive,2023-06-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
606591,Skomer Drive,2023-06-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
606591,Skomer Drive,2023-06-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
606591,Skomer Drive,2023-06-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
606591,Skomer Drive,2023-06-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
606591,Skomer Drive,2023-06-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
606591,Skomer Drive,2023-06-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
606591,Skomer Drive,2023-06-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,4.92
606591,Skomer Drive,2023-06-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,5.82
606591,Skomer Drive,2023-06-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,5.47
606591,Skomer Drive,2023-06-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,19.4
606591,Skomer Drive,2023-06-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
606591,Skomer Drive,2023-06-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
606591,Skomer Drive,2023-06-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
606591,Skomer Drive,2023-06-22T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-22T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
606591,Skomer Drive,2023-06-22T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
606591,Skomer Drive,2023-06-22T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.17
606591,Skomer Drive,2023-06-22T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.12
606591,Skomer Drive,2023-06-22T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.43
606591,Skomer Drive,2023-06-22T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
606591,Skomer Drive,2023-06-22T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.2
606591,Skomer Drive,2023-06-22T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
606591,Skomer Drive,2023-06-22T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.6
606591,Skomer Drive,2023-06-22T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-22T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-22T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-22T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-22T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
606591,Skomer Drive,2023-06-22T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-22T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.6
606591,Skomer Drive,2023-06-22T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-22T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.28
606591,Skomer Drive,2023-06-22T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
606591,Skomer Drive,2023-06-22T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-22T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.19
606591,Skomer Drive,2023-06-22T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.57
606591,Skomer Drive,2023-06-22T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.71
606591,Skomer Drive,2023-06-22T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
606591,Skomer Drive,2023-06-22T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
606591,Skomer Drive,2023-06-22T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
606591,Skomer Drive,2023-06-22T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
606591,Skomer Drive,2023-06-22T09:00:00.000+00:00,transformer,,Temperature,C,29.6
606591,Skomer Drive,2023-06-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
606591,Skomer Drive,2023-06-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
606591,Skomer Drive,2023-06-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
606591,Skomer Drive,2023-06-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
606591,Skomer Drive,2023-06-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
606591,Skomer Drive,2023-06-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
606591,Skomer Drive,2023-06-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
606591,Skomer Drive,2023-06-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
606591,Skomer Drive,2023-06-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
606591,Skomer Drive,2023-06-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,6.24
606591,Skomer Drive,2023-06-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,3.26
606591,Skomer Drive,2023-06-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,6.26
606591,Skomer Drive,2023-06-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,25.2
606591,Skomer Drive,2023-06-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
606591,Skomer Drive,2023-06-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
606591,Skomer Drive,2023-06-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
606591,Skomer Drive,2023-06-22T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-22T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
606591,Skomer Drive,2023-06-22T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-22T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.35
606591,Skomer Drive,2023-06-22T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.46
606591,Skomer Drive,2023-06-22T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.57
606591,Skomer Drive,2023-06-22T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
606591,Skomer Drive,2023-06-22T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
606591,Skomer Drive,2023-06-22T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
606591,Skomer Drive,2023-06-22T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
606591,Skomer Drive,2023-06-22T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-22T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-22T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-22T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
606591,Skomer Drive,2023-06-22T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-22T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-22T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-22T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-22T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-22T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.5
606591,Skomer Drive,2023-06-22T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
606591,Skomer Drive,2023-06-22T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
606591,Skomer Drive,2023-06-22T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.02
606591,Skomer Drive,2023-06-22T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.66
606591,Skomer Drive,2023-06-22T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.66
606591,Skomer Drive,2023-06-22T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
606591,Skomer Drive,2023-06-22T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
606591,Skomer Drive,2023-06-22T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
606591,Skomer Drive,2023-06-22T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
606591,Skomer Drive,2023-06-22T08:50:00.000+00:00,transformer,,Temperature,C,29.5
606591,Skomer Drive,2023-06-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
606591,Skomer Drive,2023-06-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
606591,Skomer Drive,2023-06-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
606591,Skomer Drive,2023-06-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
606591,Skomer Drive,2023-06-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
606591,Skomer Drive,2023-06-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
606591,Skomer Drive,2023-06-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
606591,Skomer Drive,2023-06-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
606591,Skomer Drive,2023-06-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
606591,Skomer Drive,2023-06-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.26
606591,Skomer Drive,2023-06-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,4.94
606591,Skomer Drive,2023-06-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,6.95
606591,Skomer Drive,2023-06-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,26.9
606591,Skomer Drive,2023-06-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
606591,Skomer Drive,2023-06-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
606591,Skomer Drive,2023-06-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
606591,Skomer Drive,2023-06-22T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
606591,Skomer Drive,2023-06-22T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
606591,Skomer Drive,2023-06-22T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
606591,Skomer Drive,2023-06-22T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.14
606591,Skomer Drive,2023-06-22T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.02
606591,Skomer Drive,2023-06-22T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.77
606591,Skomer Drive,2023-06-22T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
606591,Skomer Drive,2023-06-22T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
606591,Skomer Drive,2023-06-22T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
606591,Skomer Drive,2023-06-22T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
606591,Skomer Drive,2023-06-22T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-22T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-22T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-22T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-22T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
606591,Skomer Drive,2023-06-22T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-22T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-22T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-22T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.47
606591,Skomer Drive,2023-06-22T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
606591,Skomer Drive,2023-06-22T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
606591,Skomer Drive,2023-06-22T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.75
606591,Skomer Drive,2023-06-22T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
606591,Skomer Drive,2023-06-22T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.12
606591,Skomer Drive,2023-06-22T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
606591,Skomer Drive,2023-06-22T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
606591,Skomer Drive,2023-06-22T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
606591,Skomer Drive,2023-06-22T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
606591,Skomer Drive,2023-06-22T08:40:00.000+00:00,transformer,,Temperature,C,29.4
606591,Skomer Drive,2023-06-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
606591,Skomer Drive,2023-06-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
606591,Skomer Drive,2023-06-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
606591,Skomer Drive,2023-06-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
606591,Skomer Drive,2023-06-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
606591,Skomer Drive,2023-06-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
606591,Skomer Drive,2023-06-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
606591,Skomer Drive,2023-06-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
606591,Skomer Drive,2023-06-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
606591,Skomer Drive,2023-06-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,6.51
606591,Skomer Drive,2023-06-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,4.91
606591,Skomer Drive,2023-06-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,6.56
606591,Skomer Drive,2023-06-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,24.8
606591,Skomer Drive,2023-06-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
606591,Skomer Drive,2023-06-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
606591,Skomer Drive,2023-06-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
606591,Skomer Drive,2023-06-22T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
606591,Skomer Drive,2023-06-22T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
606591,Skomer Drive,2023-06-22T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-22T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.59
606591,Skomer Drive,2023-06-22T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.48
606591,Skomer Drive,2023-06-22T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.92
606591,Skomer Drive,2023-06-22T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
606591,Skomer Drive,2023-06-22T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
606591,Skomer Drive,2023-06-22T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.2
606591,Skomer Drive,2023-06-22T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
606591,Skomer Drive,2023-06-22T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-22T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-22T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
606591,Skomer Drive,2023-06-22T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
606591,Skomer Drive,2023-06-22T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-22T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-22T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-22T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-22T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.43
606591,Skomer Drive,2023-06-22T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
606591,Skomer Drive,2023-06-22T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
606591,Skomer Drive,2023-06-22T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.51
606591,Skomer Drive,2023-06-22T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.44
606591,Skomer Drive,2023-06-22T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.31
606591,Skomer Drive,2023-06-22T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
606591,Skomer Drive,2023-06-22T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
606591,Skomer Drive,2023-06-22T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
606591,Skomer Drive,2023-06-22T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
606591,Skomer Drive,2023-06-22T08:30:00.000+00:00,transformer,,Temperature,C,29.3
606591,Skomer Drive,2023-06-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
606591,Skomer Drive,2023-06-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
606591,Skomer Drive,2023-06-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
606591,Skomer Drive,2023-06-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
606591,Skomer Drive,2023-06-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
606591,Skomer Drive,2023-06-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
606591,Skomer Drive,2023-06-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
606591,Skomer Drive,2023-06-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
606591,Skomer Drive,2023-06-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
606591,Skomer Drive,2023-06-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,7.97
606591,Skomer Drive,2023-06-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,4.2
606591,Skomer Drive,2023-06-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,8.74
606591,Skomer Drive,2023-06-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
606591,Skomer Drive,2023-06-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
606591,Skomer Drive,2023-06-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
606591,Skomer Drive,2023-06-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
606591,Skomer Drive,2023-06-22T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-22T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
606591,Skomer Drive,2023-06-22T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-22T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.37
606591,Skomer Drive,2023-06-22T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.48
606591,Skomer Drive,2023-06-22T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.86
606591,Skomer Drive,2023-06-22T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
606591,Skomer Drive,2023-06-22T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
606591,Skomer Drive,2023-06-22T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.3
606591,Skomer Drive,2023-06-22T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
606591,Skomer Drive,2023-06-22T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-22T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-22T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-22T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-22T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-22T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-22T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-22T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.44
606591,Skomer Drive,2023-06-22T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
606591,Skomer Drive,2023-06-22T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
606591,Skomer Drive,2023-06-22T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.43
606591,Skomer Drive,2023-06-22T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.44
606591,Skomer Drive,2023-06-22T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.18
606591,Skomer Drive,2023-06-22T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
606591,Skomer Drive,2023-06-22T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
606591,Skomer Drive,2023-06-22T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
606591,Skomer Drive,2023-06-22T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
606591,Skomer Drive,2023-06-22T08:20:00.000+00:00,transformer,,Temperature,C,29.2
606591,Skomer Drive,2023-06-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
606591,Skomer Drive,2023-06-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
606591,Skomer Drive,2023-06-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
606591,Skomer Drive,2023-06-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
606591,Skomer Drive,2023-06-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
606591,Skomer Drive,2023-06-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
606591,Skomer Drive,2023-06-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
606591,Skomer Drive,2023-06-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
606591,Skomer Drive,2023-06-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
606591,Skomer Drive,2023-06-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,7.74
606591,Skomer Drive,2023-06-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,5.85
606591,Skomer Drive,2023-06-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,4.66
606591,Skomer Drive,2023-06-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,20.8
606591,Skomer Drive,2023-06-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
606591,Skomer Drive,2023-06-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
606591,Skomer Drive,2023-06-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
606591,Skomer Drive,2023-06-22T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
606591,Skomer Drive,2023-06-22T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
606591,Skomer Drive,2023-06-22T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
606591,Skomer Drive,2023-06-22T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.79
606591,Skomer Drive,2023-06-22T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.54
606591,Skomer Drive,2023-06-22T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.65
606591,Skomer Drive,2023-06-22T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
606591,Skomer Drive,2023-06-22T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
606591,Skomer Drive,2023-06-22T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.7
606591,Skomer Drive,2023-06-22T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.3
606591,Skomer Drive,2023-06-22T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-22T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-22T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-22T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-22T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-22T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-22T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
606591,Skomer Drive,2023-06-22T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.39
606591,Skomer Drive,2023-06-22T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
606591,Skomer Drive,2023-06-22T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
606591,Skomer Drive,2023-06-22T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.67
606591,Skomer Drive,2023-06-22T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.31
606591,Skomer Drive,2023-06-22T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.65
606591,Skomer Drive,2023-06-22T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
606591,Skomer Drive,2023-06-22T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
606591,Skomer Drive,2023-06-22T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
606591,Skomer Drive,2023-06-22T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
606591,Skomer Drive,2023-06-22T08:10:00.000+00:00,transformer,,Temperature,C,29.1
606591,Skomer Drive,2023-06-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
606591,Skomer Drive,2023-06-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
606591,Skomer Drive,2023-06-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
606591,Skomer Drive,2023-06-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
606591,Skomer Drive,2023-06-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
606591,Skomer Drive,2023-06-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
606591,Skomer Drive,2023-06-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
606591,Skomer Drive,2023-06-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
606591,Skomer Drive,2023-06-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
606591,Skomer Drive,2023-06-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,7.36
606591,Skomer Drive,2023-06-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,7.69
606591,Skomer Drive,2023-06-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,3.83
606591,Skomer Drive,2023-06-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,18.7
606591,Skomer Drive,2023-06-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
606591,Skomer Drive,2023-06-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
606591,Skomer Drive,2023-06-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
606591,Skomer Drive,2023-06-22T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
606591,Skomer Drive,2023-06-22T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
606591,Skomer Drive,2023-06-22T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-22T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.78
606591,Skomer Drive,2023-06-22T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.51
606591,Skomer Drive,2023-06-22T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.59
606591,Skomer Drive,2023-06-22T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
606591,Skomer Drive,2023-06-22T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
606591,Skomer Drive,2023-06-22T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
606591,Skomer Drive,2023-06-22T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.1
606591,Skomer Drive,2023-06-22T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-22T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-22T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-22T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.07
606591,Skomer Drive,2023-06-22T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-22T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-22T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606591,Skomer Drive,2023-06-22T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-22T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-22T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.39
606591,Skomer Drive,2023-06-22T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
606591,Skomer Drive,2023-06-22T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
606591,Skomer Drive,2023-06-22T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.27
606591,Skomer Drive,2023-06-22T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.21
606591,Skomer Drive,2023-06-22T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.78
606591,Skomer Drive,2023-06-22T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
606591,Skomer Drive,2023-06-22T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
606591,Skomer Drive,2023-06-22T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
606591,Skomer Drive,2023-06-22T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
606591,Skomer Drive,2023-06-22T08:00:00.000+00:00,transformer,,Temperature,C,29.0
606591,Skomer Drive,2023-06-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
606591,Skomer Drive,2023-06-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
606591,Skomer Drive,2023-06-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
606591,Skomer Drive,2023-06-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
606591,Skomer Drive,2023-06-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
606591,Skomer Drive,2023-06-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
606591,Skomer Drive,2023-06-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
606591,Skomer Drive,2023-06-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
606591,Skomer Drive,2023-06-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
606591,Skomer Drive,2023-06-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.03
606591,Skomer Drive,2023-06-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,7.89
606591,Skomer Drive,2023-06-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,4.56
606591,Skomer Drive,2023-06-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,23.0
606591,Skomer Drive,2023-06-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
606591,Skomer Drive,2023-06-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
606591,Skomer Drive,2023-06-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
606591,Skomer Drive,2023-06-22T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
606591,Skomer Drive,2023-06-22T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
606591,Skomer Drive,2023-06-22T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
606591,Skomer Drive,2023-06-22T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.64
606591,Skomer Drive,2023-06-22T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.43
606591,Skomer Drive,2023-06-22T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.63
606591,Skomer Drive,2023-06-22T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
606591,Skomer Drive,2023-06-22T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
606591,Skomer Drive,2023-06-22T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.2
606591,Skomer Drive,2023-06-22T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.3
606591,Skomer Drive,2023-06-22T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-22T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-22T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-22T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-22T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-22T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-22T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606591,Skomer Drive,2023-06-22T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-22T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-22T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
606591,Skomer Drive,2023-06-22T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-22T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.02
606591,Skomer Drive,2023-06-22T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.53
606591,Skomer Drive,2023-06-22T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.01
606591,Skomer Drive,2023-06-22T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
606591,Skomer Drive,2023-06-22T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
606591,Skomer Drive,2023-06-22T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
606591,Skomer Drive,2023-06-22T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
606591,Skomer Drive,2023-06-22T07:50:00.000+00:00,transformer,,Temperature,C,28.9
606591,Skomer Drive,2023-06-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
606591,Skomer Drive,2023-06-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
606591,Skomer Drive,2023-06-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
606591,Skomer Drive,2023-06-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
606591,Skomer Drive,2023-06-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
606591,Skomer Drive,2023-06-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
606591,Skomer Drive,2023-06-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
606591,Skomer Drive,2023-06-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
606591,Skomer Drive,2023-06-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
606591,Skomer Drive,2023-06-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,5.85
606591,Skomer Drive,2023-06-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,6.85
606591,Skomer Drive,2023-06-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,4.22
606591,Skomer Drive,2023-06-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,18.2
606591,Skomer Drive,2023-06-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
606591,Skomer Drive,2023-06-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
606591,Skomer Drive,2023-06-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
606591,Skomer Drive,2023-06-22T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
606591,Skomer Drive,2023-06-22T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
606591,Skomer Drive,2023-06-22T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-22T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.4
606591,Skomer Drive,2023-06-22T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.69
606591,Skomer Drive,2023-06-22T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.25
606591,Skomer Drive,2023-06-22T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
606591,Skomer Drive,2023-06-22T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
606591,Skomer Drive,2023-06-22T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
606591,Skomer Drive,2023-06-22T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
606591,Skomer Drive,2023-06-22T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-22T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-22T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-22T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-22T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-22T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-22T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-22T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-22T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-22T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
606591,Skomer Drive,2023-06-22T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
606591,Skomer Drive,2023-06-22T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.12
606591,Skomer Drive,2023-06-22T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.93
606591,Skomer Drive,2023-06-22T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.93
606591,Skomer Drive,2023-06-22T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
606591,Skomer Drive,2023-06-22T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
606591,Skomer Drive,2023-06-22T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
606591,Skomer Drive,2023-06-22T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
606591,Skomer Drive,2023-06-22T07:40:00.000+00:00,transformer,,Temperature,C,28.7
606591,Skomer Drive,2023-06-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
606591,Skomer Drive,2023-06-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
606591,Skomer Drive,2023-06-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
606591,Skomer Drive,2023-06-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
606591,Skomer Drive,2023-06-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
606591,Skomer Drive,2023-06-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
606591,Skomer Drive,2023-06-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
606591,Skomer Drive,2023-06-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
606591,Skomer Drive,2023-06-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
606591,Skomer Drive,2023-06-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,3.34
606591,Skomer Drive,2023-06-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,7.08
606591,Skomer Drive,2023-06-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,6.64
606591,Skomer Drive,2023-06-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,26.1
606591,Skomer Drive,2023-06-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
606591,Skomer Drive,2023-06-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
606591,Skomer Drive,2023-06-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
606591,Skomer Drive,2023-06-22T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
606591,Skomer Drive,2023-06-22T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-22T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
606591,Skomer Drive,2023-06-22T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
606591,Skomer Drive,2023-06-22T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.56
606591,Skomer Drive,2023-06-22T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.03
606591,Skomer Drive,2023-06-22T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
606591,Skomer Drive,2023-06-22T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
606591,Skomer Drive,2023-06-22T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.4
606591,Skomer Drive,2023-06-22T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.9
606591,Skomer Drive,2023-06-22T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-22T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-22T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-22T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-22T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-22T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-22T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-22T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-22T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-22T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
606591,Skomer Drive,2023-06-22T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
606591,Skomer Drive,2023-06-22T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.45
606591,Skomer Drive,2023-06-22T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.76
606591,Skomer Drive,2023-06-22T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.76
606591,Skomer Drive,2023-06-22T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
606591,Skomer Drive,2023-06-22T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
606591,Skomer Drive,2023-06-22T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
606591,Skomer Drive,2023-06-22T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
606591,Skomer Drive,2023-06-22T07:30:00.000+00:00,transformer,,Temperature,C,28.6
606591,Skomer Drive,2023-06-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
606591,Skomer Drive,2023-06-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
606591,Skomer Drive,2023-06-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
606591,Skomer Drive,2023-06-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
606591,Skomer Drive,2023-06-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
606591,Skomer Drive,2023-06-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
606591,Skomer Drive,2023-06-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
606591,Skomer Drive,2023-06-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
606591,Skomer Drive,2023-06-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
606591,Skomer Drive,2023-06-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,3.02
606591,Skomer Drive,2023-06-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,7.19
606591,Skomer Drive,2023-06-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,5.27
606591,Skomer Drive,2023-06-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,24.6
606591,Skomer Drive,2023-06-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
606591,Skomer Drive,2023-06-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
606591,Skomer Drive,2023-06-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
606591,Skomer Drive,2023-06-22T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
606591,Skomer Drive,2023-06-22T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.28
606591,Skomer Drive,2023-06-22T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-22T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.45
606591,Skomer Drive,2023-06-22T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.42
606591,Skomer Drive,2023-06-22T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.79
606591,Skomer Drive,2023-06-22T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
606591,Skomer Drive,2023-06-22T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
606591,Skomer Drive,2023-06-22T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
606591,Skomer Drive,2023-06-22T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.1
606591,Skomer Drive,2023-06-22T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-22T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-22T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-22T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-22T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
606591,Skomer Drive,2023-06-22T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-22T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-22T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-22T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
606591,Skomer Drive,2023-06-22T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
606591,Skomer Drive,2023-06-22T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-22T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.8
606591,Skomer Drive,2023-06-22T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.75
606591,Skomer Drive,2023-06-22T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.27
606591,Skomer Drive,2023-06-22T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
606591,Skomer Drive,2023-06-22T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
606591,Skomer Drive,2023-06-22T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
606591,Skomer Drive,2023-06-22T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
606591,Skomer Drive,2023-06-22T07:20:00.000+00:00,transformer,,Temperature,C,28.5
606591,Skomer Drive,2023-06-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
606591,Skomer Drive,2023-06-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
606591,Skomer Drive,2023-06-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
606591,Skomer Drive,2023-06-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
606591,Skomer Drive,2023-06-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
606591,Skomer Drive,2023-06-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
606591,Skomer Drive,2023-06-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
606591,Skomer Drive,2023-06-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
606591,Skomer Drive,2023-06-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
606591,Skomer Drive,2023-06-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,3.36
606591,Skomer Drive,2023-06-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.22
606591,Skomer Drive,2023-06-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,4.74
606591,Skomer Drive,2023-06-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
606591,Skomer Drive,2023-06-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
606591,Skomer Drive,2023-06-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
606591,Skomer Drive,2023-06-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
606591,Skomer Drive,2023-06-22T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
606591,Skomer Drive,2023-06-22T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-22T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-22T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.43
606591,Skomer Drive,2023-06-22T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.95
606591,Skomer Drive,2023-06-22T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.44
606591,Skomer Drive,2023-06-22T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
606591,Skomer Drive,2023-06-22T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
606591,Skomer Drive,2023-06-22T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.9
606591,Skomer Drive,2023-06-22T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
606591,Skomer Drive,2023-06-22T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-22T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-22T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
606591,Skomer Drive,2023-06-22T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
606591,Skomer Drive,2023-06-22T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
606591,Skomer Drive,2023-06-22T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-22T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606591,Skomer Drive,2023-06-22T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-22T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-22T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
