Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-22T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
606591,Skomer Drive,2023-06-22T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
606591,Skomer Drive,2023-06-22T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
606591,Skomer Drive,2023-06-22T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.01
606591,Skomer Drive,2023-06-22T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.21
606591,Skomer Drive,2023-06-22T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.29
606591,Skomer Drive,2023-06-22T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
606591,Skomer Drive,2023-06-22T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
606591,Skomer Drive,2023-06-22T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
606591,Skomer Drive,2023-06-22T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
606591,Skomer Drive,2023-06-22T07:10:00.000+00:00,transformer,,Temperature,C,28.4
606591,Skomer Drive,2023-06-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
606591,Skomer Drive,2023-06-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
606591,Skomer Drive,2023-06-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
606591,Skomer Drive,2023-06-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
606591,Skomer Drive,2023-06-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
606591,Skomer Drive,2023-06-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
606591,Skomer Drive,2023-06-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
606591,Skomer Drive,2023-06-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
606591,Skomer Drive,2023-06-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,2.49
606591,Skomer Drive,2023-06-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.36
606591,Skomer Drive,2023-06-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,5.97
606591,Skomer Drive,2023-06-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
606591,Skomer Drive,2023-06-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
606591,Skomer Drive,2023-06-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
606591,Skomer Drive,2023-06-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
606591,Skomer Drive,2023-06-22T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-22T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
606591,Skomer Drive,2023-06-22T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.37
606591,Skomer Drive,2023-06-22T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.3
606591,Skomer Drive,2023-06-22T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.36
606591,Skomer Drive,2023-06-22T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.52
606591,Skomer Drive,2023-06-22T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
606591,Skomer Drive,2023-06-22T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606591,Skomer Drive,2023-06-22T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.1
606591,Skomer Drive,2023-06-22T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.9
606591,Skomer Drive,2023-06-22T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-22T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-22T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-22T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
606591,Skomer Drive,2023-06-22T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-22T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-22T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.5
606591,Skomer Drive,2023-06-22T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-22T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
606591,Skomer Drive,2023-06-22T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
606591,Skomer Drive,2023-06-22T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
606591,Skomer Drive,2023-06-22T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.92
606591,Skomer Drive,2023-06-22T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.15
606591,Skomer Drive,2023-06-22T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.19
606591,Skomer Drive,2023-06-22T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
606591,Skomer Drive,2023-06-22T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
606591,Skomer Drive,2023-06-22T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
606591,Skomer Drive,2023-06-22T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
606591,Skomer Drive,2023-06-22T07:00:00.000+00:00,transformer,,Temperature,C,28.3
606591,Skomer Drive,2023-06-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
606591,Skomer Drive,2023-06-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
606591,Skomer Drive,2023-06-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
606591,Skomer Drive,2023-06-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
606591,Skomer Drive,2023-06-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
606591,Skomer Drive,2023-06-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
606591,Skomer Drive,2023-06-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
606591,Skomer Drive,2023-06-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
606591,Skomer Drive,2023-06-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,3.42
606591,Skomer Drive,2023-06-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,6.58
606591,Skomer Drive,2023-06-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,5.27
606591,Skomer Drive,2023-06-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,28.3
606591,Skomer Drive,2023-06-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
606591,Skomer Drive,2023-06-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
606591,Skomer Drive,2023-06-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
606591,Skomer Drive,2023-06-22T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
606591,Skomer Drive,2023-06-22T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
606591,Skomer Drive,2023-06-22T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
606591,Skomer Drive,2023-06-22T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.66
606591,Skomer Drive,2023-06-22T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.24
606591,Skomer Drive,2023-06-22T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.87
606591,Skomer Drive,2023-06-22T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
606591,Skomer Drive,2023-06-22T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
606591,Skomer Drive,2023-06-22T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.9
606591,Skomer Drive,2023-06-22T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
606591,Skomer Drive,2023-06-22T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-22T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-22T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-22T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-22T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-22T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-22T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.5
606591,Skomer Drive,2023-06-22T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
606591,Skomer Drive,2023-06-22T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
606591,Skomer Drive,2023-06-22T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-22T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.4
606591,Skomer Drive,2023-06-22T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.62
606591,Skomer Drive,2023-06-22T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.94
606591,Skomer Drive,2023-06-22T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
606591,Skomer Drive,2023-06-22T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
606591,Skomer Drive,2023-06-22T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
606591,Skomer Drive,2023-06-22T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
606591,Skomer Drive,2023-06-22T06:50:00.000+00:00,transformer,,Temperature,C,28.2
606591,Skomer Drive,2023-06-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
606591,Skomer Drive,2023-06-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
606591,Skomer Drive,2023-06-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
606591,Skomer Drive,2023-06-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
606591,Skomer Drive,2023-06-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
606591,Skomer Drive,2023-06-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
606591,Skomer Drive,2023-06-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
606591,Skomer Drive,2023-06-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
606591,Skomer Drive,2023-06-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,3.19
606591,Skomer Drive,2023-06-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,5.85
606591,Skomer Drive,2023-06-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,5.3
606591,Skomer Drive,2023-06-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,26.6
606591,Skomer Drive,2023-06-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
606591,Skomer Drive,2023-06-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
606591,Skomer Drive,2023-06-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
606591,Skomer Drive,2023-06-22T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-22T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
606591,Skomer Drive,2023-06-22T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.59
606591,Skomer Drive,2023-06-22T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.65
606591,Skomer Drive,2023-06-22T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.36
606591,Skomer Drive,2023-06-22T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.47
606591,Skomer Drive,2023-06-22T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
606591,Skomer Drive,2023-06-22T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
606591,Skomer Drive,2023-06-22T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.1
606591,Skomer Drive,2023-06-22T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
606591,Skomer Drive,2023-06-22T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-22T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-22T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-22T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-22T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-22T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-22T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606591,Skomer Drive,2023-06-22T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
606591,Skomer Drive,2023-06-22T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
606591,Skomer Drive,2023-06-22T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-22T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.83
606591,Skomer Drive,2023-06-22T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.44
606591,Skomer Drive,2023-06-22T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.03
606591,Skomer Drive,2023-06-22T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
606591,Skomer Drive,2023-06-22T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
606591,Skomer Drive,2023-06-22T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
606591,Skomer Drive,2023-06-22T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
606591,Skomer Drive,2023-06-22T06:40:00.000+00:00,transformer,,Temperature,C,28.1
606591,Skomer Drive,2023-06-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
606591,Skomer Drive,2023-06-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
606591,Skomer Drive,2023-06-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
606591,Skomer Drive,2023-06-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
606591,Skomer Drive,2023-06-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
606591,Skomer Drive,2023-06-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
606591,Skomer Drive,2023-06-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
606591,Skomer Drive,2023-06-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
606591,Skomer Drive,2023-06-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
606591,Skomer Drive,2023-06-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,6.07
606591,Skomer Drive,2023-06-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,6.63
606591,Skomer Drive,2023-06-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,7.11
606591,Skomer Drive,2023-06-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,26.5
606591,Skomer Drive,2023-06-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
606591,Skomer Drive,2023-06-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
606591,Skomer Drive,2023-06-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
606591,Skomer Drive,2023-06-22T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-22T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
606591,Skomer Drive,2023-06-22T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.31
606591,Skomer Drive,2023-06-22T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.94
606591,Skomer Drive,2023-06-22T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.82
606591,Skomer Drive,2023-06-22T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.04
606591,Skomer Drive,2023-06-22T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
606591,Skomer Drive,2023-06-22T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
606591,Skomer Drive,2023-06-22T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
606591,Skomer Drive,2023-06-22T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
606591,Skomer Drive,2023-06-22T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-22T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-22T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-22T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
606591,Skomer Drive,2023-06-22T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-22T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-22T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.5
606591,Skomer Drive,2023-06-22T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-22T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-22T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
606591,Skomer Drive,2023-06-22T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-22T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.24
606591,Skomer Drive,2023-06-22T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.9
606591,Skomer Drive,2023-06-22T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.29
606591,Skomer Drive,2023-06-22T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
606591,Skomer Drive,2023-06-22T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
606591,Skomer Drive,2023-06-22T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
606591,Skomer Drive,2023-06-22T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
606591,Skomer Drive,2023-06-22T06:30:00.000+00:00,transformer,,Temperature,C,28.0
606591,Skomer Drive,2023-06-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
606591,Skomer Drive,2023-06-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
606591,Skomer Drive,2023-06-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
606591,Skomer Drive,2023-06-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
606591,Skomer Drive,2023-06-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
606591,Skomer Drive,2023-06-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
606591,Skomer Drive,2023-06-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
606591,Skomer Drive,2023-06-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
606591,Skomer Drive,2023-06-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
606591,Skomer Drive,2023-06-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,6.72
606591,Skomer Drive,2023-06-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.25
606591,Skomer Drive,2023-06-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,7.27
606591,Skomer Drive,2023-06-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,24.7
606591,Skomer Drive,2023-06-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
606591,Skomer Drive,2023-06-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
606591,Skomer Drive,2023-06-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
606591,Skomer Drive,2023-06-22T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-22T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
606591,Skomer Drive,2023-06-22T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.26
606591,Skomer Drive,2023-06-22T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.97
606591,Skomer Drive,2023-06-22T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.34
606591,Skomer Drive,2023-06-22T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.87
606591,Skomer Drive,2023-06-22T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
606591,Skomer Drive,2023-06-22T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
606591,Skomer Drive,2023-06-22T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
606591,Skomer Drive,2023-06-22T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.3
606591,Skomer Drive,2023-06-22T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-22T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-22T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-22T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
606591,Skomer Drive,2023-06-22T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-22T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-22T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606591,Skomer Drive,2023-06-22T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-22T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-22T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-22T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
606591,Skomer Drive,2023-06-22T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
606591,Skomer Drive,2023-06-22T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.12
606591,Skomer Drive,2023-06-22T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.14
606591,Skomer Drive,2023-06-22T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.83
606591,Skomer Drive,2023-06-22T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
606591,Skomer Drive,2023-06-22T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
606591,Skomer Drive,2023-06-22T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
606591,Skomer Drive,2023-06-22T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
606591,Skomer Drive,2023-06-22T06:20:00.000+00:00,transformer,,Temperature,C,28.0
606591,Skomer Drive,2023-06-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
606591,Skomer Drive,2023-06-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
606591,Skomer Drive,2023-06-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
606591,Skomer Drive,2023-06-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
606591,Skomer Drive,2023-06-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
606591,Skomer Drive,2023-06-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
606591,Skomer Drive,2023-06-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
606591,Skomer Drive,2023-06-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
606591,Skomer Drive,2023-06-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
606591,Skomer Drive,2023-06-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,6.64
606591,Skomer Drive,2023-06-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.22
606591,Skomer Drive,2023-06-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.58
606591,Skomer Drive,2023-06-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,26.9
606591,Skomer Drive,2023-06-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
606591,Skomer Drive,2023-06-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
606591,Skomer Drive,2023-06-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
606591,Skomer Drive,2023-06-22T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-22T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
606591,Skomer Drive,2023-06-22T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.32
606591,Skomer Drive,2023-06-22T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.59
606591,Skomer Drive,2023-06-22T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.31
606591,Skomer Drive,2023-06-22T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.87
606591,Skomer Drive,2023-06-22T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
606591,Skomer Drive,2023-06-22T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
606591,Skomer Drive,2023-06-22T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.6
606591,Skomer Drive,2023-06-22T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.9
606591,Skomer Drive,2023-06-22T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-22T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-22T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-22T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-22T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-22T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-22T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606591,Skomer Drive,2023-06-22T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-22T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-22T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
606591,Skomer Drive,2023-06-22T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-22T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.22
606591,Skomer Drive,2023-06-22T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.05
606591,Skomer Drive,2023-06-22T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.93
606591,Skomer Drive,2023-06-22T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
606591,Skomer Drive,2023-06-22T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
606591,Skomer Drive,2023-06-22T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
606591,Skomer Drive,2023-06-22T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
606591,Skomer Drive,2023-06-22T06:10:00.000+00:00,transformer,,Temperature,C,28.0
606591,Skomer Drive,2023-06-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
606591,Skomer Drive,2023-06-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
606591,Skomer Drive,2023-06-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
606591,Skomer Drive,2023-06-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
606591,Skomer Drive,2023-06-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
606591,Skomer Drive,2023-06-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
606591,Skomer Drive,2023-06-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
606591,Skomer Drive,2023-06-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
606591,Skomer Drive,2023-06-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
606591,Skomer Drive,2023-06-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,3.88
606591,Skomer Drive,2023-06-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.91
606591,Skomer Drive,2023-06-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,6.56
606591,Skomer Drive,2023-06-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
606591,Skomer Drive,2023-06-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
606591,Skomer Drive,2023-06-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
606591,Skomer Drive,2023-06-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
606591,Skomer Drive,2023-06-22T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
606591,Skomer Drive,2023-06-22T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
606591,Skomer Drive,2023-06-22T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.25
606591,Skomer Drive,2023-06-22T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.27
606591,Skomer Drive,2023-06-22T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.62
606591,Skomer Drive,2023-06-22T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.56
606591,Skomer Drive,2023-06-22T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
606591,Skomer Drive,2023-06-22T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
606591,Skomer Drive,2023-06-22T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.9
606591,Skomer Drive,2023-06-22T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
606591,Skomer Drive,2023-06-22T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-22T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-22T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-22T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-22T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-22T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-22T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
606591,Skomer Drive,2023-06-22T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-22T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-22T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
606591,Skomer Drive,2023-06-22T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
606591,Skomer Drive,2023-06-22T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.24
606591,Skomer Drive,2023-06-22T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.3
606591,Skomer Drive,2023-06-22T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.05
606591,Skomer Drive,2023-06-22T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
606591,Skomer Drive,2023-06-22T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
606591,Skomer Drive,2023-06-22T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
606591,Skomer Drive,2023-06-22T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
606591,Skomer Drive,2023-06-22T06:00:00.000+00:00,transformer,,Temperature,C,28.0
606591,Skomer Drive,2023-06-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
606591,Skomer Drive,2023-06-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
606591,Skomer Drive,2023-06-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
606591,Skomer Drive,2023-06-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
606591,Skomer Drive,2023-06-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
606591,Skomer Drive,2023-06-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
606591,Skomer Drive,2023-06-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
606591,Skomer Drive,2023-06-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
606591,Skomer Drive,2023-06-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
606591,Skomer Drive,2023-06-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,3.8
606591,Skomer Drive,2023-06-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.14
606591,Skomer Drive,2023-06-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,5.27
606591,Skomer Drive,2023-06-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,24.2
606591,Skomer Drive,2023-06-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
606591,Skomer Drive,2023-06-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
606591,Skomer Drive,2023-06-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
606591,Skomer Drive,2023-06-22T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-22T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
606591,Skomer Drive,2023-06-22T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
606591,Skomer Drive,2023-06-22T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.1
606591,Skomer Drive,2023-06-22T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.88
606591,Skomer Drive,2023-06-22T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.81
606591,Skomer Drive,2023-06-22T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
606591,Skomer Drive,2023-06-22T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
606591,Skomer Drive,2023-06-22T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
606591,Skomer Drive,2023-06-22T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.1
606591,Skomer Drive,2023-06-22T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-22T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-22T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-22T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-22T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-22T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-22T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.5
606591,Skomer Drive,2023-06-22T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
606591,Skomer Drive,2023-06-22T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
606591,Skomer Drive,2023-06-22T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
606591,Skomer Drive,2023-06-22T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.34
606591,Skomer Drive,2023-06-22T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.11
606591,Skomer Drive,2023-06-22T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.2
606591,Skomer Drive,2023-06-22T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
606591,Skomer Drive,2023-06-22T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
606591,Skomer Drive,2023-06-22T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
606591,Skomer Drive,2023-06-22T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
606591,Skomer Drive,2023-06-22T05:50:00.000+00:00,transformer,,Temperature,C,28.0
606591,Skomer Drive,2023-06-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
606591,Skomer Drive,2023-06-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
606591,Skomer Drive,2023-06-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
606591,Skomer Drive,2023-06-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
606591,Skomer Drive,2023-06-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
606591,Skomer Drive,2023-06-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
606591,Skomer Drive,2023-06-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
606591,Skomer Drive,2023-06-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
606591,Skomer Drive,2023-06-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,4.83
606591,Skomer Drive,2023-06-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.33
606591,Skomer Drive,2023-06-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.57
606591,Skomer Drive,2023-06-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,26.8
606591,Skomer Drive,2023-06-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
606591,Skomer Drive,2023-06-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
606591,Skomer Drive,2023-06-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
606591,Skomer Drive,2023-06-22T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-22T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
606591,Skomer Drive,2023-06-22T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.23
606591,Skomer Drive,2023-06-22T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.81
606591,Skomer Drive,2023-06-22T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.47
606591,Skomer Drive,2023-06-22T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.66
606591,Skomer Drive,2023-06-22T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
606591,Skomer Drive,2023-06-22T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
606591,Skomer Drive,2023-06-22T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.2
606591,Skomer Drive,2023-06-22T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.6
606591,Skomer Drive,2023-06-22T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-22T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-22T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-22T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
606591,Skomer Drive,2023-06-22T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-22T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
606591,Skomer Drive,2023-06-22T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.2
606591,Skomer Drive,2023-06-22T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-22T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.6
606591,Skomer Drive,2023-06-22T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
606591,Skomer Drive,2023-06-22T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
606591,Skomer Drive,2023-06-22T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-22T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.93
606591,Skomer Drive,2023-06-22T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.38
606591,Skomer Drive,2023-06-22T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.82
606591,Skomer Drive,2023-06-22T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
606591,Skomer Drive,2023-06-22T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
606591,Skomer Drive,2023-06-22T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
606591,Skomer Drive,2023-06-22T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
606591,Skomer Drive,2023-06-22T05:40:00.000+00:00,transformer,,Temperature,C,28.0
606591,Skomer Drive,2023-06-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
606591,Skomer Drive,2023-06-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
606591,Skomer Drive,2023-06-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
606591,Skomer Drive,2023-06-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
606591,Skomer Drive,2023-06-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
606591,Skomer Drive,2023-06-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
606591,Skomer Drive,2023-06-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
606591,Skomer Drive,2023-06-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
606591,Skomer Drive,2023-06-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.78
606591,Skomer Drive,2023-06-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,4.84
606591,Skomer Drive,2023-06-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.12
606591,Skomer Drive,2023-06-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
606591,Skomer Drive,2023-06-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
606591,Skomer Drive,2023-06-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
606591,Skomer Drive,2023-06-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
606591,Skomer Drive,2023-06-22T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
606591,Skomer Drive,2023-06-22T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
606591,Skomer Drive,2023-06-22T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-22T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.1
606591,Skomer Drive,2023-06-22T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.03
606591,Skomer Drive,2023-06-22T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.04
606591,Skomer Drive,2023-06-22T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
606591,Skomer Drive,2023-06-22T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
606591,Skomer Drive,2023-06-22T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
606591,Skomer Drive,2023-06-22T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
606591,Skomer Drive,2023-06-22T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-22T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-22T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-22T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-22T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-22T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-22T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-22T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
606591,Skomer Drive,2023-06-22T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
606591,Skomer Drive,2023-06-22T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-22T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.24
606591,Skomer Drive,2023-06-22T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.17
606591,Skomer Drive,2023-06-22T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.56
606591,Skomer Drive,2023-06-22T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
606591,Skomer Drive,2023-06-22T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
606591,Skomer Drive,2023-06-22T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
606591,Skomer Drive,2023-06-22T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
606591,Skomer Drive,2023-06-22T05:30:00.000+00:00,transformer,,Temperature,C,28.1
606591,Skomer Drive,2023-06-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
606591,Skomer Drive,2023-06-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
606591,Skomer Drive,2023-06-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
606591,Skomer Drive,2023-06-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
606591,Skomer Drive,2023-06-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
606591,Skomer Drive,2023-06-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
606591,Skomer Drive,2023-06-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
606591,Skomer Drive,2023-06-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
606591,Skomer Drive,2023-06-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.18
606591,Skomer Drive,2023-06-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.54
606591,Skomer Drive,2023-06-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,4.19
606591,Skomer Drive,2023-06-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,20.0
606591,Skomer Drive,2023-06-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
606591,Skomer Drive,2023-06-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
606591,Skomer Drive,2023-06-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
606591,Skomer Drive,2023-06-22T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
606591,Skomer Drive,2023-06-22T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
606591,Skomer Drive,2023-06-22T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
606591,Skomer Drive,2023-06-22T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.72
606591,Skomer Drive,2023-06-22T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.59
606591,Skomer Drive,2023-06-22T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.52
606591,Skomer Drive,2023-06-22T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
606591,Skomer Drive,2023-06-22T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
606591,Skomer Drive,2023-06-22T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.6
606591,Skomer Drive,2023-06-22T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.3
606591,Skomer Drive,2023-06-22T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-22T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-22T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-22T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
606591,Skomer Drive,2023-06-22T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-22T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-22T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-22T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-22T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
606591,Skomer Drive,2023-06-22T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
606591,Skomer Drive,2023-06-22T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.03
606591,Skomer Drive,2023-06-22T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.47
606591,Skomer Drive,2023-06-22T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.03
606591,Skomer Drive,2023-06-22T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
606591,Skomer Drive,2023-06-22T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
606591,Skomer Drive,2023-06-22T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
606591,Skomer Drive,2023-06-22T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
606591,Skomer Drive,2023-06-22T05:20:00.000+00:00,transformer,,Temperature,C,28.1
606591,Skomer Drive,2023-06-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
606591,Skomer Drive,2023-06-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
606591,Skomer Drive,2023-06-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
606591,Skomer Drive,2023-06-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
606591,Skomer Drive,2023-06-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
606591,Skomer Drive,2023-06-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
606591,Skomer Drive,2023-06-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
606591,Skomer Drive,2023-06-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
606591,Skomer Drive,2023-06-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
606591,Skomer Drive,2023-06-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.03
606591,Skomer Drive,2023-06-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.57
606591,Skomer Drive,2023-06-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.12
606591,Skomer Drive,2023-06-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,21.1
606591,Skomer Drive,2023-06-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
606591,Skomer Drive,2023-06-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
606591,Skomer Drive,2023-06-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
606591,Skomer Drive,2023-06-22T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-22T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
606591,Skomer Drive,2023-06-22T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
606591,Skomer Drive,2023-06-22T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.03
606591,Skomer Drive,2023-06-22T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.49
606591,Skomer Drive,2023-06-22T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.59
606591,Skomer Drive,2023-06-22T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
606591,Skomer Drive,2023-06-22T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
606591,Skomer Drive,2023-06-22T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.4
606591,Skomer Drive,2023-06-22T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.2
606591,Skomer Drive,2023-06-22T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
