Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-22T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-22T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-22T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-22T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-22T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-22T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
606591,Skomer Drive,2023-06-22T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
606591,Skomer Drive,2023-06-22T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
606591,Skomer Drive,2023-06-22T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
606591,Skomer Drive,2023-06-22T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.9
606591,Skomer Drive,2023-06-22T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.33
606591,Skomer Drive,2023-06-22T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.55
606591,Skomer Drive,2023-06-22T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
606591,Skomer Drive,2023-06-22T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
606591,Skomer Drive,2023-06-22T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
606591,Skomer Drive,2023-06-22T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
606591,Skomer Drive,2023-06-22T05:10:00.000+00:00,transformer,,Temperature,C,28.2
606591,Skomer Drive,2023-06-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
606591,Skomer Drive,2023-06-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
606591,Skomer Drive,2023-06-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
606591,Skomer Drive,2023-06-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
606591,Skomer Drive,2023-06-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
606591,Skomer Drive,2023-06-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
606591,Skomer Drive,2023-06-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
606591,Skomer Drive,2023-06-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
606591,Skomer Drive,2023-06-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
606591,Skomer Drive,2023-06-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,2.91
606591,Skomer Drive,2023-06-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.04
606591,Skomer Drive,2023-06-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.81
606591,Skomer Drive,2023-06-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,21.4
606591,Skomer Drive,2023-06-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
606591,Skomer Drive,2023-06-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
606591,Skomer Drive,2023-06-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
606591,Skomer Drive,2023-06-22T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-22T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
606591,Skomer Drive,2023-06-22T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-22T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.05
606591,Skomer Drive,2023-06-22T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.31
606591,Skomer Drive,2023-06-22T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.89
606591,Skomer Drive,2023-06-22T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
606591,Skomer Drive,2023-06-22T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
606591,Skomer Drive,2023-06-22T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
606591,Skomer Drive,2023-06-22T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
606591,Skomer Drive,2023-06-22T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-22T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-22T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-22T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
606591,Skomer Drive,2023-06-22T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-22T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-22T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
606591,Skomer Drive,2023-06-22T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
606591,Skomer Drive,2023-06-22T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
606591,Skomer Drive,2023-06-22T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-22T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.96
606591,Skomer Drive,2023-06-22T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.16
606591,Skomer Drive,2023-06-22T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.35
606591,Skomer Drive,2023-06-22T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
606591,Skomer Drive,2023-06-22T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
606591,Skomer Drive,2023-06-22T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
606591,Skomer Drive,2023-06-22T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
606591,Skomer Drive,2023-06-22T05:00:00.000+00:00,transformer,,Temperature,C,28.3
606591,Skomer Drive,2023-06-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
606591,Skomer Drive,2023-06-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
606591,Skomer Drive,2023-06-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
606591,Skomer Drive,2023-06-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
606591,Skomer Drive,2023-06-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
606591,Skomer Drive,2023-06-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
606591,Skomer Drive,2023-06-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
606591,Skomer Drive,2023-06-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
606591,Skomer Drive,2023-06-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
606591,Skomer Drive,2023-06-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,2.83
606591,Skomer Drive,2023-06-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.95
606591,Skomer Drive,2023-06-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,3.86
606591,Skomer Drive,2023-06-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,21.1
606591,Skomer Drive,2023-06-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
606591,Skomer Drive,2023-06-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
606591,Skomer Drive,2023-06-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
606591,Skomer Drive,2023-06-22T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
606591,Skomer Drive,2023-06-22T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
606591,Skomer Drive,2023-06-22T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-22T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.69
606591,Skomer Drive,2023-06-22T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.43
606591,Skomer Drive,2023-06-22T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.2
606591,Skomer Drive,2023-06-22T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
606591,Skomer Drive,2023-06-22T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
606591,Skomer Drive,2023-06-22T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
606591,Skomer Drive,2023-06-22T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
606591,Skomer Drive,2023-06-22T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-22T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-22T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-22T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-22T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-22T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
606591,Skomer Drive,2023-06-22T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
606591,Skomer Drive,2023-06-22T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
606591,Skomer Drive,2023-06-22T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
606591,Skomer Drive,2023-06-22T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
606591,Skomer Drive,2023-06-22T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.06
606591,Skomer Drive,2023-06-22T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.32
606591,Skomer Drive,2023-06-22T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.02
606591,Skomer Drive,2023-06-22T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
606591,Skomer Drive,2023-06-22T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
606591,Skomer Drive,2023-06-22T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
606591,Skomer Drive,2023-06-22T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
606591,Skomer Drive,2023-06-22T04:50:00.000+00:00,transformer,,Temperature,C,28.4
606591,Skomer Drive,2023-06-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
606591,Skomer Drive,2023-06-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
606591,Skomer Drive,2023-06-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
606591,Skomer Drive,2023-06-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
606591,Skomer Drive,2023-06-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
606591,Skomer Drive,2023-06-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
606591,Skomer Drive,2023-06-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
606591,Skomer Drive,2023-06-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
606591,Skomer Drive,2023-06-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
606591,Skomer Drive,2023-06-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,3.49
606591,Skomer Drive,2023-06-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.41
606591,Skomer Drive,2023-06-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.83
606591,Skomer Drive,2023-06-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,19.0
606591,Skomer Drive,2023-06-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
606591,Skomer Drive,2023-06-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
606591,Skomer Drive,2023-06-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
606591,Skomer Drive,2023-06-22T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-22T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
606591,Skomer Drive,2023-06-22T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-22T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.7
606591,Skomer Drive,2023-06-22T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.21
606591,Skomer Drive,2023-06-22T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.36
606591,Skomer Drive,2023-06-22T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
606591,Skomer Drive,2023-06-22T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
606591,Skomer Drive,2023-06-22T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
606591,Skomer Drive,2023-06-22T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
606591,Skomer Drive,2023-06-22T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
606591,Skomer Drive,2023-06-22T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-22T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-22T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-22T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-22T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
606591,Skomer Drive,2023-06-22T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
606591,Skomer Drive,2023-06-22T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-22T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
606591,Skomer Drive,2023-06-22T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
606591,Skomer Drive,2023-06-22T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.22
606591,Skomer Drive,2023-06-22T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.7
606591,Skomer Drive,2023-06-22T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.57
606591,Skomer Drive,2023-06-22T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
606591,Skomer Drive,2023-06-22T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
606591,Skomer Drive,2023-06-22T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
606591,Skomer Drive,2023-06-22T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
606591,Skomer Drive,2023-06-22T04:40:00.000+00:00,transformer,,Temperature,C,28.4
606591,Skomer Drive,2023-06-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
606591,Skomer Drive,2023-06-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
606591,Skomer Drive,2023-06-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
606591,Skomer Drive,2023-06-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
606591,Skomer Drive,2023-06-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
606591,Skomer Drive,2023-06-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
606591,Skomer Drive,2023-06-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
606591,Skomer Drive,2023-06-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
606591,Skomer Drive,2023-06-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
606591,Skomer Drive,2023-06-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,3.58
606591,Skomer Drive,2023-06-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.56
606591,Skomer Drive,2023-06-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.58
606591,Skomer Drive,2023-06-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,18.6
606591,Skomer Drive,2023-06-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
606591,Skomer Drive,2023-06-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
606591,Skomer Drive,2023-06-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
606591,Skomer Drive,2023-06-22T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-22T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
606591,Skomer Drive,2023-06-22T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
606591,Skomer Drive,2023-06-22T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.94
606591,Skomer Drive,2023-06-22T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.28
606591,Skomer Drive,2023-06-22T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.43
606591,Skomer Drive,2023-06-22T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
606591,Skomer Drive,2023-06-22T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.1
606591,Skomer Drive,2023-06-22T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
606591,Skomer Drive,2023-06-22T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.6
606591,Skomer Drive,2023-06-22T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-22T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-22T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-22T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-22T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
606591,Skomer Drive,2023-06-22T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-22T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.5
606591,Skomer Drive,2023-06-22T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
606591,Skomer Drive,2023-06-22T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
606591,Skomer Drive,2023-06-22T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
606591,Skomer Drive,2023-06-22T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.2
606591,Skomer Drive,2023-06-22T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.77
606591,Skomer Drive,2023-06-22T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.73
606591,Skomer Drive,2023-06-22T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
606591,Skomer Drive,2023-06-22T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
606591,Skomer Drive,2023-06-22T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
606591,Skomer Drive,2023-06-22T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
606591,Skomer Drive,2023-06-22T04:30:00.000+00:00,transformer,,Temperature,C,28.5
606591,Skomer Drive,2023-06-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
606591,Skomer Drive,2023-06-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
606591,Skomer Drive,2023-06-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
606591,Skomer Drive,2023-06-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
606591,Skomer Drive,2023-06-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
606591,Skomer Drive,2023-06-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
606591,Skomer Drive,2023-06-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
606591,Skomer Drive,2023-06-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
606591,Skomer Drive,2023-06-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
606591,Skomer Drive,2023-06-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,2.91
606591,Skomer Drive,2023-06-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.98
606591,Skomer Drive,2023-06-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.73
606591,Skomer Drive,2023-06-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,17.4
606591,Skomer Drive,2023-06-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
606591,Skomer Drive,2023-06-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
606591,Skomer Drive,2023-06-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
606591,Skomer Drive,2023-06-22T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
606591,Skomer Drive,2023-06-22T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
606591,Skomer Drive,2023-06-22T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
606591,Skomer Drive,2023-06-22T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
606591,Skomer Drive,2023-06-22T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.18
606591,Skomer Drive,2023-06-22T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.38
606591,Skomer Drive,2023-06-22T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
606591,Skomer Drive,2023-06-22T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
606591,Skomer Drive,2023-06-22T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
606591,Skomer Drive,2023-06-22T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
606591,Skomer Drive,2023-06-22T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-22T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-22T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-22T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-22T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
606591,Skomer Drive,2023-06-22T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-22T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.6
606591,Skomer Drive,2023-06-22T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
606591,Skomer Drive,2023-06-22T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
606591,Skomer Drive,2023-06-22T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
606591,Skomer Drive,2023-06-22T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.05
606591,Skomer Drive,2023-06-22T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.72
606591,Skomer Drive,2023-06-22T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.3
606591,Skomer Drive,2023-06-22T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
606591,Skomer Drive,2023-06-22T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
606591,Skomer Drive,2023-06-22T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
606591,Skomer Drive,2023-06-22T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
606591,Skomer Drive,2023-06-22T04:20:00.000+00:00,transformer,,Temperature,C,28.6
606591,Skomer Drive,2023-06-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
606591,Skomer Drive,2023-06-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
606591,Skomer Drive,2023-06-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
606591,Skomer Drive,2023-06-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
606591,Skomer Drive,2023-06-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
606591,Skomer Drive,2023-06-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
606591,Skomer Drive,2023-06-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
606591,Skomer Drive,2023-06-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
606591,Skomer Drive,2023-06-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
606591,Skomer Drive,2023-06-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,2.94
606591,Skomer Drive,2023-06-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.43
606591,Skomer Drive,2023-06-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.22
606591,Skomer Drive,2023-06-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,16.6
606591,Skomer Drive,2023-06-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
606591,Skomer Drive,2023-06-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
606591,Skomer Drive,2023-06-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
606591,Skomer Drive,2023-06-22T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-22T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
606591,Skomer Drive,2023-06-22T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
606591,Skomer Drive,2023-06-22T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.16
606591,Skomer Drive,2023-06-22T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.25
606591,Skomer Drive,2023-06-22T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.44
606591,Skomer Drive,2023-06-22T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
606591,Skomer Drive,2023-06-22T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
606591,Skomer Drive,2023-06-22T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
606591,Skomer Drive,2023-06-22T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
606591,Skomer Drive,2023-06-22T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-22T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-22T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-22T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-22T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-22T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-22T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-22T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
606591,Skomer Drive,2023-06-22T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
606591,Skomer Drive,2023-06-22T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-22T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.85
606591,Skomer Drive,2023-06-22T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.94
606591,Skomer Drive,2023-06-22T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.44
606591,Skomer Drive,2023-06-22T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
606591,Skomer Drive,2023-06-22T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
606591,Skomer Drive,2023-06-22T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
606591,Skomer Drive,2023-06-22T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
606591,Skomer Drive,2023-06-22T04:10:00.000+00:00,transformer,,Temperature,C,28.7
606591,Skomer Drive,2023-06-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
606591,Skomer Drive,2023-06-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
606591,Skomer Drive,2023-06-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
606591,Skomer Drive,2023-06-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
606591,Skomer Drive,2023-06-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
606591,Skomer Drive,2023-06-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
606591,Skomer Drive,2023-06-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
606591,Skomer Drive,2023-06-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
606591,Skomer Drive,2023-06-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
606591,Skomer Drive,2023-06-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,2.74
606591,Skomer Drive,2023-06-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.85
606591,Skomer Drive,2023-06-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,3.35
606591,Skomer Drive,2023-06-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,18.5
606591,Skomer Drive,2023-06-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
606591,Skomer Drive,2023-06-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
606591,Skomer Drive,2023-06-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
606591,Skomer Drive,2023-06-22T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
606591,Skomer Drive,2023-06-22T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
606591,Skomer Drive,2023-06-22T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-22T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.03
606591,Skomer Drive,2023-06-22T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.21
606591,Skomer Drive,2023-06-22T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.53
606591,Skomer Drive,2023-06-22T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
606591,Skomer Drive,2023-06-22T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
606591,Skomer Drive,2023-06-22T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
606591,Skomer Drive,2023-06-22T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.8
606591,Skomer Drive,2023-06-22T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-22T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-22T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-22T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-22T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-22T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-22T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
606591,Skomer Drive,2023-06-22T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
606591,Skomer Drive,2023-06-22T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
606591,Skomer Drive,2023-06-22T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-22T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.04
606591,Skomer Drive,2023-06-22T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.71
606591,Skomer Drive,2023-06-22T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.65
606591,Skomer Drive,2023-06-22T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
606591,Skomer Drive,2023-06-22T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
606591,Skomer Drive,2023-06-22T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
606591,Skomer Drive,2023-06-22T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
606591,Skomer Drive,2023-06-22T04:00:00.000+00:00,transformer,,Temperature,C,28.8
606591,Skomer Drive,2023-06-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
606591,Skomer Drive,2023-06-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
606591,Skomer Drive,2023-06-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
606591,Skomer Drive,2023-06-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
606591,Skomer Drive,2023-06-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
606591,Skomer Drive,2023-06-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
606591,Skomer Drive,2023-06-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
606591,Skomer Drive,2023-06-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
606591,Skomer Drive,2023-06-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
606591,Skomer Drive,2023-06-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,2.73
606591,Skomer Drive,2023-06-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.44
606591,Skomer Drive,2023-06-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,3.77
606591,Skomer Drive,2023-06-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,17.3
606591,Skomer Drive,2023-06-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
606591,Skomer Drive,2023-06-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
606591,Skomer Drive,2023-06-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
606591,Skomer Drive,2023-06-22T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-22T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
606591,Skomer Drive,2023-06-22T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
606591,Skomer Drive,2023-06-22T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.31
606591,Skomer Drive,2023-06-22T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.2
606591,Skomer Drive,2023-06-22T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.39
606591,Skomer Drive,2023-06-22T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
606591,Skomer Drive,2023-06-22T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
606591,Skomer Drive,2023-06-22T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
606591,Skomer Drive,2023-06-22T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.4
606591,Skomer Drive,2023-06-22T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-22T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-22T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-22T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-22T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-22T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-22T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-22T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
606591,Skomer Drive,2023-06-22T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
606591,Skomer Drive,2023-06-22T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
606591,Skomer Drive,2023-06-22T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.12
606591,Skomer Drive,2023-06-22T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.69
606591,Skomer Drive,2023-06-22T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.53
606591,Skomer Drive,2023-06-22T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
606591,Skomer Drive,2023-06-22T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
606591,Skomer Drive,2023-06-22T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
606591,Skomer Drive,2023-06-22T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
606591,Skomer Drive,2023-06-22T03:50:00.000+00:00,transformer,,Temperature,C,28.9
606591,Skomer Drive,2023-06-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
606591,Skomer Drive,2023-06-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
606591,Skomer Drive,2023-06-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
606591,Skomer Drive,2023-06-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
606591,Skomer Drive,2023-06-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
606591,Skomer Drive,2023-06-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
606591,Skomer Drive,2023-06-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
606591,Skomer Drive,2023-06-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
606591,Skomer Drive,2023-06-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
606591,Skomer Drive,2023-06-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.15
606591,Skomer Drive,2023-06-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.31
606591,Skomer Drive,2023-06-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,3.51
606591,Skomer Drive,2023-06-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,15.0
606591,Skomer Drive,2023-06-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
606591,Skomer Drive,2023-06-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
606591,Skomer Drive,2023-06-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
606591,Skomer Drive,2023-06-22T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-22T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
606591,Skomer Drive,2023-06-22T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
606591,Skomer Drive,2023-06-22T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.17
606591,Skomer Drive,2023-06-22T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.28
606591,Skomer Drive,2023-06-22T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.59
606591,Skomer Drive,2023-06-22T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
606591,Skomer Drive,2023-06-22T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.3
606591,Skomer Drive,2023-06-22T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
606591,Skomer Drive,2023-06-22T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
606591,Skomer Drive,2023-06-22T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-22T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-22T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-22T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-22T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-22T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-22T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
606591,Skomer Drive,2023-06-22T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-22T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
606591,Skomer Drive,2023-06-22T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
606591,Skomer Drive,2023-06-22T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.04
606591,Skomer Drive,2023-06-22T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.99
606591,Skomer Drive,2023-06-22T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.75
606591,Skomer Drive,2023-06-22T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
606591,Skomer Drive,2023-06-22T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
606591,Skomer Drive,2023-06-22T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
606591,Skomer Drive,2023-06-22T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
606591,Skomer Drive,2023-06-22T03:40:00.000+00:00,transformer,,Temperature,C,29.1
606591,Skomer Drive,2023-06-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
606591,Skomer Drive,2023-06-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
606591,Skomer Drive,2023-06-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
606591,Skomer Drive,2023-06-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
606591,Skomer Drive,2023-06-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
606591,Skomer Drive,2023-06-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
606591,Skomer Drive,2023-06-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
606591,Skomer Drive,2023-06-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
606591,Skomer Drive,2023-06-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
606591,Skomer Drive,2023-06-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,2.81
606591,Skomer Drive,2023-06-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.06
606591,Skomer Drive,2023-06-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,4.04
606591,Skomer Drive,2023-06-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,18.0
606591,Skomer Drive,2023-06-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
606591,Skomer Drive,2023-06-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
606591,Skomer Drive,2023-06-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
606591,Skomer Drive,2023-06-22T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-22T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
606591,Skomer Drive,2023-06-22T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-22T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.11
606591,Skomer Drive,2023-06-22T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.37
606591,Skomer Drive,2023-06-22T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.42
606591,Skomer Drive,2023-06-22T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
606591,Skomer Drive,2023-06-22T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
606591,Skomer Drive,2023-06-22T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
606591,Skomer Drive,2023-06-22T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.4
606591,Skomer Drive,2023-06-22T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-22T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-22T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-22T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-22T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-22T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-22T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-22T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-22T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
606591,Skomer Drive,2023-06-22T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-22T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.94
606591,Skomer Drive,2023-06-22T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.22
606591,Skomer Drive,2023-06-22T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.83
606591,Skomer Drive,2023-06-22T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
606591,Skomer Drive,2023-06-22T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
606591,Skomer Drive,2023-06-22T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
606591,Skomer Drive,2023-06-22T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
606591,Skomer Drive,2023-06-22T03:30:00.000+00:00,transformer,,Temperature,C,29.2
606591,Skomer Drive,2023-06-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
606591,Skomer Drive,2023-06-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
606591,Skomer Drive,2023-06-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
606591,Skomer Drive,2023-06-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
606591,Skomer Drive,2023-06-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
606591,Skomer Drive,2023-06-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
606591,Skomer Drive,2023-06-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
606591,Skomer Drive,2023-06-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
606591,Skomer Drive,2023-06-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
606591,Skomer Drive,2023-06-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,2.73
606591,Skomer Drive,2023-06-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.36
606591,Skomer Drive,2023-06-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,4.04
606591,Skomer Drive,2023-06-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,18.9
606591,Skomer Drive,2023-06-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
606591,Skomer Drive,2023-06-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
606591,Skomer Drive,2023-06-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
606591,Skomer Drive,2023-06-22T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-22T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
606591,Skomer Drive,2023-06-22T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
606591,Skomer Drive,2023-06-22T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.41
606591,Skomer Drive,2023-06-22T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.42
606591,Skomer Drive,2023-06-22T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.41
606591,Skomer Drive,2023-06-22T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
606591,Skomer Drive,2023-06-22T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
606591,Skomer Drive,2023-06-22T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
606591,Skomer Drive,2023-06-22T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
606591,Skomer Drive,2023-06-22T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-22T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-22T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-22T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-22T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-22T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-22T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-22T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-22T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
606591,Skomer Drive,2023-06-22T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
606591,Skomer Drive,2023-06-22T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
606591,Skomer Drive,2023-06-22T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.03
606591,Skomer Drive,2023-06-22T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.8
606591,Skomer Drive,2023-06-22T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
606591,Skomer Drive,2023-06-22T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
606591,Skomer Drive,2023-06-22T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
606591,Skomer Drive,2023-06-22T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
606591,Skomer Drive,2023-06-22T03:20:00.000+00:00,transformer,,Temperature,C,29.3
606591,Skomer Drive,2023-06-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
606591,Skomer Drive,2023-06-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
606591,Skomer Drive,2023-06-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
606591,Skomer Drive,2023-06-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
606591,Skomer Drive,2023-06-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
606591,Skomer Drive,2023-06-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
606591,Skomer Drive,2023-06-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
606591,Skomer Drive,2023-06-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
606591,Skomer Drive,2023-06-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
606591,Skomer Drive,2023-06-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,2.98
606591,Skomer Drive,2023-06-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.15
606591,Skomer Drive,2023-06-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,3.94
606591,Skomer Drive,2023-06-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,17.8
606591,Skomer Drive,2023-06-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
606591,Skomer Drive,2023-06-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
606591,Skomer Drive,2023-06-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
606591,Skomer Drive,2023-06-22T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-22T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
