Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-22T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
606591,Skomer Drive,2023-06-22T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.19
606591,Skomer Drive,2023-06-22T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.51
606591,Skomer Drive,2023-06-22T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.37
606591,Skomer Drive,2023-06-22T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
606591,Skomer Drive,2023-06-22T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
606591,Skomer Drive,2023-06-22T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.7
606591,Skomer Drive,2023-06-22T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.4
606591,Skomer Drive,2023-06-22T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-22T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-22T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-22T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-22T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-22T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-22T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-22T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-22T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
606591,Skomer Drive,2023-06-22T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-22T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.07
606591,Skomer Drive,2023-06-22T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.88
606591,Skomer Drive,2023-06-22T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.53
606591,Skomer Drive,2023-06-22T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
606591,Skomer Drive,2023-06-22T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
606591,Skomer Drive,2023-06-22T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
606591,Skomer Drive,2023-06-22T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
606591,Skomer Drive,2023-06-22T03:10:00.000+00:00,transformer,,Temperature,C,29.5
606591,Skomer Drive,2023-06-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
606591,Skomer Drive,2023-06-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
606591,Skomer Drive,2023-06-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
606591,Skomer Drive,2023-06-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
606591,Skomer Drive,2023-06-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
606591,Skomer Drive,2023-06-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
606591,Skomer Drive,2023-06-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
606591,Skomer Drive,2023-06-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
606591,Skomer Drive,2023-06-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
606591,Skomer Drive,2023-06-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,2.91
606591,Skomer Drive,2023-06-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.1
606591,Skomer Drive,2023-06-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,3.57
606591,Skomer Drive,2023-06-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,16.6
606591,Skomer Drive,2023-06-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
606591,Skomer Drive,2023-06-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
606591,Skomer Drive,2023-06-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
606591,Skomer Drive,2023-06-22T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
606591,Skomer Drive,2023-06-22T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
606591,Skomer Drive,2023-06-22T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-22T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.39
606591,Skomer Drive,2023-06-22T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.23
606591,Skomer Drive,2023-06-22T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.38
606591,Skomer Drive,2023-06-22T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
606591,Skomer Drive,2023-06-22T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
606591,Skomer Drive,2023-06-22T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
606591,Skomer Drive,2023-06-22T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.2
606591,Skomer Drive,2023-06-22T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-22T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-22T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-22T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-22T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-22T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-22T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-22T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
606591,Skomer Drive,2023-06-22T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
606591,Skomer Drive,2023-06-22T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
606591,Skomer Drive,2023-06-22T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.23
606591,Skomer Drive,2023-06-22T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.18
606591,Skomer Drive,2023-06-22T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.41
606591,Skomer Drive,2023-06-22T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
606591,Skomer Drive,2023-06-22T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
606591,Skomer Drive,2023-06-22T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
606591,Skomer Drive,2023-06-22T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
606591,Skomer Drive,2023-06-22T03:00:00.000+00:00,transformer,,Temperature,C,29.6
606591,Skomer Drive,2023-06-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
606591,Skomer Drive,2023-06-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
606591,Skomer Drive,2023-06-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
606591,Skomer Drive,2023-06-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
606591,Skomer Drive,2023-06-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
606591,Skomer Drive,2023-06-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
606591,Skomer Drive,2023-06-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
606591,Skomer Drive,2023-06-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
606591,Skomer Drive,2023-06-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,3.26
606591,Skomer Drive,2023-06-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.63
606591,Skomer Drive,2023-06-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,3.47
606591,Skomer Drive,2023-06-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,16.3
606591,Skomer Drive,2023-06-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
606591,Skomer Drive,2023-06-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
606591,Skomer Drive,2023-06-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
606591,Skomer Drive,2023-06-22T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
606591,Skomer Drive,2023-06-22T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
606591,Skomer Drive,2023-06-22T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
606591,Skomer Drive,2023-06-22T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.2
606591,Skomer Drive,2023-06-22T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.11
606591,Skomer Drive,2023-06-22T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.28
606591,Skomer Drive,2023-06-22T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
606591,Skomer Drive,2023-06-22T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
606591,Skomer Drive,2023-06-22T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
606591,Skomer Drive,2023-06-22T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.2
606591,Skomer Drive,2023-06-22T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-22T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-22T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-22T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-22T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-22T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-22T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-22T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-22T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
606591,Skomer Drive,2023-06-22T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-22T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.26
606591,Skomer Drive,2023-06-22T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.51
606591,Skomer Drive,2023-06-22T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.54
606591,Skomer Drive,2023-06-22T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
606591,Skomer Drive,2023-06-22T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
606591,Skomer Drive,2023-06-22T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
606591,Skomer Drive,2023-06-22T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
606591,Skomer Drive,2023-06-22T02:50:00.000+00:00,transformer,,Temperature,C,29.7
606591,Skomer Drive,2023-06-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
606591,Skomer Drive,2023-06-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
606591,Skomer Drive,2023-06-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
606591,Skomer Drive,2023-06-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
606591,Skomer Drive,2023-06-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
606591,Skomer Drive,2023-06-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
606591,Skomer Drive,2023-06-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
606591,Skomer Drive,2023-06-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
606591,Skomer Drive,2023-06-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
606591,Skomer Drive,2023-06-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,3.17
606591,Skomer Drive,2023-06-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.25
606591,Skomer Drive,2023-06-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,4.34
606591,Skomer Drive,2023-06-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,17.2
606591,Skomer Drive,2023-06-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
606591,Skomer Drive,2023-06-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
606591,Skomer Drive,2023-06-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
606591,Skomer Drive,2023-06-22T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-22T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
606591,Skomer Drive,2023-06-22T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
606591,Skomer Drive,2023-06-22T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.99
606591,Skomer Drive,2023-06-22T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.13
606591,Skomer Drive,2023-06-22T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.28
606591,Skomer Drive,2023-06-22T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
606591,Skomer Drive,2023-06-22T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
606591,Skomer Drive,2023-06-22T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
606591,Skomer Drive,2023-06-22T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.2
606591,Skomer Drive,2023-06-22T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-22T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-22T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-22T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-22T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-22T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-22T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-22T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-22T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
606591,Skomer Drive,2023-06-22T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-22T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.3
606591,Skomer Drive,2023-06-22T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.49
606591,Skomer Drive,2023-06-22T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.45
606591,Skomer Drive,2023-06-22T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
606591,Skomer Drive,2023-06-22T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
606591,Skomer Drive,2023-06-22T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
606591,Skomer Drive,2023-06-22T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
606591,Skomer Drive,2023-06-22T02:40:00.000+00:00,transformer,,Temperature,C,29.8
606591,Skomer Drive,2023-06-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
606591,Skomer Drive,2023-06-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
606591,Skomer Drive,2023-06-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
606591,Skomer Drive,2023-06-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
606591,Skomer Drive,2023-06-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
606591,Skomer Drive,2023-06-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
606591,Skomer Drive,2023-06-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
606591,Skomer Drive,2023-06-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
606591,Skomer Drive,2023-06-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
606591,Skomer Drive,2023-06-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,2.96
606591,Skomer Drive,2023-06-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.28
606591,Skomer Drive,2023-06-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,3.4
606591,Skomer Drive,2023-06-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,16.5
606591,Skomer Drive,2023-06-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
606591,Skomer Drive,2023-06-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
606591,Skomer Drive,2023-06-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
606591,Skomer Drive,2023-06-22T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-22T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
606591,Skomer Drive,2023-06-22T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
606591,Skomer Drive,2023-06-22T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.22
606591,Skomer Drive,2023-06-22T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.25
606591,Skomer Drive,2023-06-22T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.42
606591,Skomer Drive,2023-06-22T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
606591,Skomer Drive,2023-06-22T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
606591,Skomer Drive,2023-06-22T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
606591,Skomer Drive,2023-06-22T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.4
606591,Skomer Drive,2023-06-22T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-22T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-22T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-22T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-22T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-22T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-22T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-22T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-22T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
606591,Skomer Drive,2023-06-22T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-22T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.07
606591,Skomer Drive,2023-06-22T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.39
606591,Skomer Drive,2023-06-22T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.57
606591,Skomer Drive,2023-06-22T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
606591,Skomer Drive,2023-06-22T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
606591,Skomer Drive,2023-06-22T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
606591,Skomer Drive,2023-06-22T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
606591,Skomer Drive,2023-06-22T02:30:00.000+00:00,transformer,,Temperature,C,30.0
606591,Skomer Drive,2023-06-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
606591,Skomer Drive,2023-06-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
606591,Skomer Drive,2023-06-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
606591,Skomer Drive,2023-06-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
606591,Skomer Drive,2023-06-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
606591,Skomer Drive,2023-06-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
606591,Skomer Drive,2023-06-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
606591,Skomer Drive,2023-06-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
606591,Skomer Drive,2023-06-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
606591,Skomer Drive,2023-06-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,2.87
606591,Skomer Drive,2023-06-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.55
606591,Skomer Drive,2023-06-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,3.53
606591,Skomer Drive,2023-06-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,17.0
606591,Skomer Drive,2023-06-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
606591,Skomer Drive,2023-06-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
606591,Skomer Drive,2023-06-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
606591,Skomer Drive,2023-06-22T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-22T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
606591,Skomer Drive,2023-06-22T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
606591,Skomer Drive,2023-06-22T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.16
606591,Skomer Drive,2023-06-22T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.37
606591,Skomer Drive,2023-06-22T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.34
606591,Skomer Drive,2023-06-22T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
606591,Skomer Drive,2023-06-22T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
606591,Skomer Drive,2023-06-22T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
606591,Skomer Drive,2023-06-22T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.4
606591,Skomer Drive,2023-06-22T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-22T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-22T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-22T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-22T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-22T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-22T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-22T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-22T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
606591,Skomer Drive,2023-06-22T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-22T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.97
606591,Skomer Drive,2023-06-22T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.64
606591,Skomer Drive,2023-06-22T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.5
606591,Skomer Drive,2023-06-22T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
606591,Skomer Drive,2023-06-22T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
606591,Skomer Drive,2023-06-22T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
606591,Skomer Drive,2023-06-22T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
606591,Skomer Drive,2023-06-22T02:20:00.000+00:00,transformer,,Temperature,C,30.1
606591,Skomer Drive,2023-06-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
606591,Skomer Drive,2023-06-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
606591,Skomer Drive,2023-06-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
606591,Skomer Drive,2023-06-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
606591,Skomer Drive,2023-06-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
606591,Skomer Drive,2023-06-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
606591,Skomer Drive,2023-06-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
606591,Skomer Drive,2023-06-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
606591,Skomer Drive,2023-06-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
606591,Skomer Drive,2023-06-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,2.72
606591,Skomer Drive,2023-06-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.86
606591,Skomer Drive,2023-06-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,3.33
606591,Skomer Drive,2023-06-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,17.7
606591,Skomer Drive,2023-06-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
606591,Skomer Drive,2023-06-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
606591,Skomer Drive,2023-06-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
606591,Skomer Drive,2023-06-22T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
606591,Skomer Drive,2023-06-22T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
606591,Skomer Drive,2023-06-22T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
606591,Skomer Drive,2023-06-22T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.26
606591,Skomer Drive,2023-06-22T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.43
606591,Skomer Drive,2023-06-22T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.98
606591,Skomer Drive,2023-06-22T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
606591,Skomer Drive,2023-06-22T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
606591,Skomer Drive,2023-06-22T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.7
606591,Skomer Drive,2023-06-22T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
606591,Skomer Drive,2023-06-22T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-22T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-22T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-22T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
606591,Skomer Drive,2023-06-22T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606591,Skomer Drive,2023-06-22T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-22T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
606591,Skomer Drive,2023-06-22T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-22T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
606591,Skomer Drive,2023-06-22T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-22T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
606591,Skomer Drive,2023-06-22T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.91
606591,Skomer Drive,2023-06-22T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.52
606591,Skomer Drive,2023-06-22T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
606591,Skomer Drive,2023-06-22T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
606591,Skomer Drive,2023-06-22T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
606591,Skomer Drive,2023-06-22T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
606591,Skomer Drive,2023-06-22T02:10:00.000+00:00,transformer,,Temperature,C,30.2
606591,Skomer Drive,2023-06-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
606591,Skomer Drive,2023-06-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
606591,Skomer Drive,2023-06-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
606591,Skomer Drive,2023-06-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
606591,Skomer Drive,2023-06-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
606591,Skomer Drive,2023-06-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
606591,Skomer Drive,2023-06-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
606591,Skomer Drive,2023-06-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
606591,Skomer Drive,2023-06-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
606591,Skomer Drive,2023-06-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,2.98
606591,Skomer Drive,2023-06-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.99
606591,Skomer Drive,2023-06-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,2.98
606591,Skomer Drive,2023-06-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,17.1
606591,Skomer Drive,2023-06-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
606591,Skomer Drive,2023-06-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
606591,Skomer Drive,2023-06-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
606591,Skomer Drive,2023-06-22T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
606591,Skomer Drive,2023-06-22T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
606591,Skomer Drive,2023-06-22T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-22T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.24
606591,Skomer Drive,2023-06-22T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.4
606591,Skomer Drive,2023-06-22T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.41
606591,Skomer Drive,2023-06-22T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
606591,Skomer Drive,2023-06-22T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
606591,Skomer Drive,2023-06-22T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.6
606591,Skomer Drive,2023-06-22T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.4
606591,Skomer Drive,2023-06-22T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-22T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-22T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-22T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-22T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-22T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-22T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
606591,Skomer Drive,2023-06-22T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-22T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
606591,Skomer Drive,2023-06-22T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-22T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.15
606591,Skomer Drive,2023-06-22T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.94
606591,Skomer Drive,2023-06-22T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.41
606591,Skomer Drive,2023-06-22T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
606591,Skomer Drive,2023-06-22T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
606591,Skomer Drive,2023-06-22T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
606591,Skomer Drive,2023-06-22T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
606591,Skomer Drive,2023-06-22T02:00:00.000+00:00,transformer,,Temperature,C,30.3
606591,Skomer Drive,2023-06-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
606591,Skomer Drive,2023-06-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
606591,Skomer Drive,2023-06-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
606591,Skomer Drive,2023-06-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
606591,Skomer Drive,2023-06-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
606591,Skomer Drive,2023-06-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
606591,Skomer Drive,2023-06-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
606591,Skomer Drive,2023-06-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
606591,Skomer Drive,2023-06-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
606591,Skomer Drive,2023-06-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,3.02
606591,Skomer Drive,2023-06-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.89
606591,Skomer Drive,2023-06-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,3.3
606591,Skomer Drive,2023-06-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,17.5
606591,Skomer Drive,2023-06-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
606591,Skomer Drive,2023-06-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
606591,Skomer Drive,2023-06-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
606591,Skomer Drive,2023-06-22T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
606591,Skomer Drive,2023-06-22T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
606591,Skomer Drive,2023-06-22T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-22T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.36
606591,Skomer Drive,2023-06-22T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.37
606591,Skomer Drive,2023-06-22T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.57
606591,Skomer Drive,2023-06-22T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
606591,Skomer Drive,2023-06-22T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
606591,Skomer Drive,2023-06-22T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
606591,Skomer Drive,2023-06-22T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.9
606591,Skomer Drive,2023-06-22T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-22T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-22T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-22T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-22T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-22T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-22T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-22T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
606591,Skomer Drive,2023-06-22T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
606591,Skomer Drive,2023-06-22T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-22T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.03
606591,Skomer Drive,2023-06-22T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.74
606591,Skomer Drive,2023-06-22T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.3
606591,Skomer Drive,2023-06-22T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
606591,Skomer Drive,2023-06-22T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
606591,Skomer Drive,2023-06-22T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
606591,Skomer Drive,2023-06-22T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
606591,Skomer Drive,2023-06-22T01:50:00.000+00:00,transformer,,Temperature,C,30.4
606591,Skomer Drive,2023-06-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
606591,Skomer Drive,2023-06-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
606591,Skomer Drive,2023-06-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
606591,Skomer Drive,2023-06-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
606591,Skomer Drive,2023-06-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
606591,Skomer Drive,2023-06-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
606591,Skomer Drive,2023-06-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
606591,Skomer Drive,2023-06-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
606591,Skomer Drive,2023-06-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
606591,Skomer Drive,2023-06-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.23
606591,Skomer Drive,2023-06-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.65
606591,Skomer Drive,2023-06-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,3.58
606591,Skomer Drive,2023-06-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,17.0
606591,Skomer Drive,2023-06-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
606591,Skomer Drive,2023-06-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
606591,Skomer Drive,2023-06-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
606591,Skomer Drive,2023-06-22T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
606591,Skomer Drive,2023-06-22T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
606591,Skomer Drive,2023-06-22T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
606591,Skomer Drive,2023-06-22T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.38
606591,Skomer Drive,2023-06-22T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.35
606591,Skomer Drive,2023-06-22T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.22
606591,Skomer Drive,2023-06-22T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
606591,Skomer Drive,2023-06-22T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
606591,Skomer Drive,2023-06-22T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
606591,Skomer Drive,2023-06-22T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.1
606591,Skomer Drive,2023-06-22T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-22T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
606591,Skomer Drive,2023-06-22T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-22T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
606591,Skomer Drive,2023-06-22T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-22T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-22T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-22T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-22T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
606591,Skomer Drive,2023-06-22T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
606591,Skomer Drive,2023-06-22T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.19
606591,Skomer Drive,2023-06-22T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.88
606591,Skomer Drive,2023-06-22T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.56
606591,Skomer Drive,2023-06-22T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
606591,Skomer Drive,2023-06-22T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
606591,Skomer Drive,2023-06-22T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
606591,Skomer Drive,2023-06-22T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
606591,Skomer Drive,2023-06-22T01:40:00.000+00:00,transformer,,Temperature,C,30.6
606591,Skomer Drive,2023-06-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
606591,Skomer Drive,2023-06-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
606591,Skomer Drive,2023-06-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
606591,Skomer Drive,2023-06-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
606591,Skomer Drive,2023-06-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
606591,Skomer Drive,2023-06-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
606591,Skomer Drive,2023-06-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
606591,Skomer Drive,2023-06-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
606591,Skomer Drive,2023-06-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
606591,Skomer Drive,2023-06-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.39
606591,Skomer Drive,2023-06-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.76
606591,Skomer Drive,2023-06-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,3.41
606591,Skomer Drive,2023-06-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,17.2
606591,Skomer Drive,2023-06-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
606591,Skomer Drive,2023-06-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
606591,Skomer Drive,2023-06-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
606591,Skomer Drive,2023-06-22T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-22T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
606591,Skomer Drive,2023-06-22T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
606591,Skomer Drive,2023-06-22T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.25
606591,Skomer Drive,2023-06-22T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.44
606591,Skomer Drive,2023-06-22T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.53
606591,Skomer Drive,2023-06-22T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
606591,Skomer Drive,2023-06-22T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
606591,Skomer Drive,2023-06-22T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.7
606591,Skomer Drive,2023-06-22T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.7
606591,Skomer Drive,2023-06-22T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-22T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-22T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-22T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-22T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-22T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-22T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-22T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
606591,Skomer Drive,2023-06-22T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
606591,Skomer Drive,2023-06-22T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
606591,Skomer Drive,2023-06-22T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.13
606591,Skomer Drive,2023-06-22T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.99
606591,Skomer Drive,2023-06-22T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.79
606591,Skomer Drive,2023-06-22T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
606591,Skomer Drive,2023-06-22T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
606591,Skomer Drive,2023-06-22T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
606591,Skomer Drive,2023-06-22T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
606591,Skomer Drive,2023-06-22T01:30:00.000+00:00,transformer,,Temperature,C,30.7
606591,Skomer Drive,2023-06-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
606591,Skomer Drive,2023-06-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
606591,Skomer Drive,2023-06-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
606591,Skomer Drive,2023-06-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
606591,Skomer Drive,2023-06-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
606591,Skomer Drive,2023-06-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
606591,Skomer Drive,2023-06-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
606591,Skomer Drive,2023-06-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
606591,Skomer Drive,2023-06-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
606591,Skomer Drive,2023-06-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.31
606591,Skomer Drive,2023-06-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.12
606591,Skomer Drive,2023-06-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,3.74
606591,Skomer Drive,2023-06-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,18.6
606591,Skomer Drive,2023-06-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
606591,Skomer Drive,2023-06-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
606591,Skomer Drive,2023-06-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
606591,Skomer Drive,2023-06-22T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
606591,Skomer Drive,2023-06-22T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
606591,Skomer Drive,2023-06-22T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
606591,Skomer Drive,2023-06-22T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.42
606591,Skomer Drive,2023-06-22T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.39
606591,Skomer Drive,2023-06-22T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.72
606591,Skomer Drive,2023-06-22T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
606591,Skomer Drive,2023-06-22T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
606591,Skomer Drive,2023-06-22T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.6
606591,Skomer Drive,2023-06-22T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.4
606591,Skomer Drive,2023-06-22T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-22T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-22T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-22T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-22T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-22T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-22T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-22T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
606591,Skomer Drive,2023-06-22T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
606591,Skomer Drive,2023-06-22T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
606591,Skomer Drive,2023-06-22T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.45
606591,Skomer Drive,2023-06-22T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.06
606591,Skomer Drive,2023-06-22T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.96
606591,Skomer Drive,2023-06-22T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
606591,Skomer Drive,2023-06-22T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
606591,Skomer Drive,2023-06-22T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
606591,Skomer Drive,2023-06-22T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
606591,Skomer Drive,2023-06-22T01:20:00.000+00:00,transformer,,Temperature,C,30.8
606591,Skomer Drive,2023-06-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
606591,Skomer Drive,2023-06-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
606591,Skomer Drive,2023-06-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
606591,Skomer Drive,2023-06-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
606591,Skomer Drive,2023-06-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
606591,Skomer Drive,2023-06-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
606591,Skomer Drive,2023-06-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
606591,Skomer Drive,2023-06-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
