Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606591,Skomer Drive,2023-06-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,3.69
606591,Skomer Drive,2023-06-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.14
606591,Skomer Drive,2023-06-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,4.16
606591,Skomer Drive,2023-06-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,18.5
606591,Skomer Drive,2023-06-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
606591,Skomer Drive,2023-06-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
606591,Skomer Drive,2023-06-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
606591,Skomer Drive,2023-06-22T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
606591,Skomer Drive,2023-06-22T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
606591,Skomer Drive,2023-06-22T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
606591,Skomer Drive,2023-06-22T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.24
606591,Skomer Drive,2023-06-22T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.43
606591,Skomer Drive,2023-06-22T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.7
606591,Skomer Drive,2023-06-22T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
606591,Skomer Drive,2023-06-22T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
606591,Skomer Drive,2023-06-22T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.7
606591,Skomer Drive,2023-06-22T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.4
606591,Skomer Drive,2023-06-22T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-22T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-22T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-22T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-22T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-22T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-22T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-22T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
606591,Skomer Drive,2023-06-22T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
606591,Skomer Drive,2023-06-22T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
606591,Skomer Drive,2023-06-22T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.24
606591,Skomer Drive,2023-06-22T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.08
606591,Skomer Drive,2023-06-22T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.92
606591,Skomer Drive,2023-06-22T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
606591,Skomer Drive,2023-06-22T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
606591,Skomer Drive,2023-06-22T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
606591,Skomer Drive,2023-06-22T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
606591,Skomer Drive,2023-06-22T01:10:00.000+00:00,transformer,,Temperature,C,30.9
606591,Skomer Drive,2023-06-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
606591,Skomer Drive,2023-06-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
606591,Skomer Drive,2023-06-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
606591,Skomer Drive,2023-06-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
606591,Skomer Drive,2023-06-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
606591,Skomer Drive,2023-06-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
606591,Skomer Drive,2023-06-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
606591,Skomer Drive,2023-06-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
606591,Skomer Drive,2023-06-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
606591,Skomer Drive,2023-06-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,3.46
606591,Skomer Drive,2023-06-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.17
606591,Skomer Drive,2023-06-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,4.11
606591,Skomer Drive,2023-06-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,18.6
606591,Skomer Drive,2023-06-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
606591,Skomer Drive,2023-06-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
606591,Skomer Drive,2023-06-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
606591,Skomer Drive,2023-06-22T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
606591,Skomer Drive,2023-06-22T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
606591,Skomer Drive,2023-06-22T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
606591,Skomer Drive,2023-06-22T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.24
606591,Skomer Drive,2023-06-22T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.17
606591,Skomer Drive,2023-06-22T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.58
606591,Skomer Drive,2023-06-22T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
606591,Skomer Drive,2023-06-22T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.7
606591,Skomer Drive,2023-06-22T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
606591,Skomer Drive,2023-06-22T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.9
606591,Skomer Drive,2023-06-22T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-22T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-22T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-22T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-22T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-22T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-22T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-22T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
606591,Skomer Drive,2023-06-22T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
606591,Skomer Drive,2023-06-22T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
606591,Skomer Drive,2023-06-22T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.12
606591,Skomer Drive,2023-06-22T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.97
606591,Skomer Drive,2023-06-22T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.86
606591,Skomer Drive,2023-06-22T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
606591,Skomer Drive,2023-06-22T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
606591,Skomer Drive,2023-06-22T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
606591,Skomer Drive,2023-06-22T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
606591,Skomer Drive,2023-06-22T01:00:00.000+00:00,transformer,,Temperature,C,31.1
606591,Skomer Drive,2023-06-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
606591,Skomer Drive,2023-06-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
606591,Skomer Drive,2023-06-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
606591,Skomer Drive,2023-06-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
606591,Skomer Drive,2023-06-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
606591,Skomer Drive,2023-06-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
606591,Skomer Drive,2023-06-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
606591,Skomer Drive,2023-06-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
606591,Skomer Drive,2023-06-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
606591,Skomer Drive,2023-06-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,3.16
606591,Skomer Drive,2023-06-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.95
606591,Skomer Drive,2023-06-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,3.99
606591,Skomer Drive,2023-06-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,19.3
606591,Skomer Drive,2023-06-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
606591,Skomer Drive,2023-06-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
606591,Skomer Drive,2023-06-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
606591,Skomer Drive,2023-06-22T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
606591,Skomer Drive,2023-06-22T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
606591,Skomer Drive,2023-06-22T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
606591,Skomer Drive,2023-06-22T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.1
606591,Skomer Drive,2023-06-22T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.27
606591,Skomer Drive,2023-06-22T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.42
606591,Skomer Drive,2023-06-22T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
606591,Skomer Drive,2023-06-22T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.3
606591,Skomer Drive,2023-06-22T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
606591,Skomer Drive,2023-06-22T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.6
606591,Skomer Drive,2023-06-22T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-22T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-22T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-22T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-22T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-22T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-22T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606591,Skomer Drive,2023-06-22T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
606591,Skomer Drive,2023-06-22T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
606591,Skomer Drive,2023-06-22T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-22T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.26
606591,Skomer Drive,2023-06-22T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.36
606591,Skomer Drive,2023-06-22T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.04
606591,Skomer Drive,2023-06-22T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
606591,Skomer Drive,2023-06-22T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
606591,Skomer Drive,2023-06-22T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
606591,Skomer Drive,2023-06-22T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
606591,Skomer Drive,2023-06-22T00:50:00.000+00:00,transformer,,Temperature,C,31.2
606591,Skomer Drive,2023-06-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
606591,Skomer Drive,2023-06-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
606591,Skomer Drive,2023-06-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
606591,Skomer Drive,2023-06-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
606591,Skomer Drive,2023-06-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
606591,Skomer Drive,2023-06-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
606591,Skomer Drive,2023-06-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
606591,Skomer Drive,2023-06-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
606591,Skomer Drive,2023-06-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
606591,Skomer Drive,2023-06-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
606591,Skomer Drive,2023-06-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.34
606591,Skomer Drive,2023-06-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,4.11
606591,Skomer Drive,2023-06-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,19.8
606591,Skomer Drive,2023-06-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
606591,Skomer Drive,2023-06-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
606591,Skomer Drive,2023-06-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
606591,Skomer Drive,2023-06-22T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
606591,Skomer Drive,2023-06-22T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
606591,Skomer Drive,2023-06-22T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
606591,Skomer Drive,2023-06-22T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.19
606591,Skomer Drive,2023-06-22T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.32
606591,Skomer Drive,2023-06-22T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.42
606591,Skomer Drive,2023-06-22T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
606591,Skomer Drive,2023-06-22T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
606591,Skomer Drive,2023-06-22T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
606591,Skomer Drive,2023-06-22T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.7
606591,Skomer Drive,2023-06-22T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-22T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-22T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-22T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
606591,Skomer Drive,2023-06-22T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-22T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-22T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
606591,Skomer Drive,2023-06-22T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-22T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
606591,Skomer Drive,2023-06-22T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-22T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.08
606591,Skomer Drive,2023-06-22T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.35
606591,Skomer Drive,2023-06-22T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.28
606591,Skomer Drive,2023-06-22T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
606591,Skomer Drive,2023-06-22T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
606591,Skomer Drive,2023-06-22T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
606591,Skomer Drive,2023-06-22T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
606591,Skomer Drive,2023-06-22T00:40:00.000+00:00,transformer,,Temperature,C,31.3
606591,Skomer Drive,2023-06-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
606591,Skomer Drive,2023-06-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
606591,Skomer Drive,2023-06-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
606591,Skomer Drive,2023-06-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
606591,Skomer Drive,2023-06-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
606591,Skomer Drive,2023-06-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
606591,Skomer Drive,2023-06-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
606591,Skomer Drive,2023-06-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
606591,Skomer Drive,2023-06-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
606591,Skomer Drive,2023-06-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,3.02
606591,Skomer Drive,2023-06-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.25
606591,Skomer Drive,2023-06-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,4.47
606591,Skomer Drive,2023-06-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,20.2
606591,Skomer Drive,2023-06-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
606591,Skomer Drive,2023-06-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
606591,Skomer Drive,2023-06-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
606591,Skomer Drive,2023-06-22T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
606591,Skomer Drive,2023-06-22T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
606591,Skomer Drive,2023-06-22T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
606591,Skomer Drive,2023-06-22T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.37
606591,Skomer Drive,2023-06-22T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.45
606591,Skomer Drive,2023-06-22T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.94
606591,Skomer Drive,2023-06-22T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
606591,Skomer Drive,2023-06-22T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
606591,Skomer Drive,2023-06-22T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.9
606591,Skomer Drive,2023-06-22T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
606591,Skomer Drive,2023-06-22T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-22T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-22T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-22T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-22T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-22T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-22T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606591,Skomer Drive,2023-06-22T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-22T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
606591,Skomer Drive,2023-06-22T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-22T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.04
606591,Skomer Drive,2023-06-22T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.16
606591,Skomer Drive,2023-06-22T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.06
606591,Skomer Drive,2023-06-22T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
606591,Skomer Drive,2023-06-22T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
606591,Skomer Drive,2023-06-22T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
606591,Skomer Drive,2023-06-22T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
606591,Skomer Drive,2023-06-22T00:30:00.000+00:00,transformer,,Temperature,C,31.4
606591,Skomer Drive,2023-06-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
606591,Skomer Drive,2023-06-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
606591,Skomer Drive,2023-06-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
606591,Skomer Drive,2023-06-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
606591,Skomer Drive,2023-06-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
606591,Skomer Drive,2023-06-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
606591,Skomer Drive,2023-06-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
606591,Skomer Drive,2023-06-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
606591,Skomer Drive,2023-06-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
606591,Skomer Drive,2023-06-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,3.25
606591,Skomer Drive,2023-06-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.25
606591,Skomer Drive,2023-06-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,4.55
606591,Skomer Drive,2023-06-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,20.2
606591,Skomer Drive,2023-06-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
606591,Skomer Drive,2023-06-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
606591,Skomer Drive,2023-06-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
606591,Skomer Drive,2023-06-22T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
606591,Skomer Drive,2023-06-22T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
606591,Skomer Drive,2023-06-22T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
606591,Skomer Drive,2023-06-22T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.27
606591,Skomer Drive,2023-06-22T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.39
606591,Skomer Drive,2023-06-22T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.75
606591,Skomer Drive,2023-06-22T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
606591,Skomer Drive,2023-06-22T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.7
606591,Skomer Drive,2023-06-22T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.8
606591,Skomer Drive,2023-06-22T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.5
606591,Skomer Drive,2023-06-22T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-22T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606591,Skomer Drive,2023-06-22T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-22T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-22T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-22T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-22T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606591,Skomer Drive,2023-06-22T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
606591,Skomer Drive,2023-06-22T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
606591,Skomer Drive,2023-06-22T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
606591,Skomer Drive,2023-06-22T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.19
606591,Skomer Drive,2023-06-22T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.14
606591,Skomer Drive,2023-06-22T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.79
606591,Skomer Drive,2023-06-22T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
606591,Skomer Drive,2023-06-22T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
606591,Skomer Drive,2023-06-22T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
606591,Skomer Drive,2023-06-22T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
606591,Skomer Drive,2023-06-22T00:20:00.000+00:00,transformer,,Temperature,C,31.6
606591,Skomer Drive,2023-06-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
606591,Skomer Drive,2023-06-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
606591,Skomer Drive,2023-06-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
606591,Skomer Drive,2023-06-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
606591,Skomer Drive,2023-06-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
606591,Skomer Drive,2023-06-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
606591,Skomer Drive,2023-06-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
606591,Skomer Drive,2023-06-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
606591,Skomer Drive,2023-06-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
606591,Skomer Drive,2023-06-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,3.34
606591,Skomer Drive,2023-06-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.3
606591,Skomer Drive,2023-06-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,3.97
606591,Skomer Drive,2023-06-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,17.7
606591,Skomer Drive,2023-06-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
606591,Skomer Drive,2023-06-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
606591,Skomer Drive,2023-06-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
606591,Skomer Drive,2023-06-22T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
606591,Skomer Drive,2023-06-22T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
606591,Skomer Drive,2023-06-22T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
606591,Skomer Drive,2023-06-22T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.26
606591,Skomer Drive,2023-06-22T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.47
606591,Skomer Drive,2023-06-22T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.8
606591,Skomer Drive,2023-06-22T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
606591,Skomer Drive,2023-06-22T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.7
606591,Skomer Drive,2023-06-22T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.8
606591,Skomer Drive,2023-06-22T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
606591,Skomer Drive,2023-06-22T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-22T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-22T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-22T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-22T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606591,Skomer Drive,2023-06-22T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-22T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
606591,Skomer Drive,2023-06-22T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
606591,Skomer Drive,2023-06-22T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
606591,Skomer Drive,2023-06-22T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
606591,Skomer Drive,2023-06-22T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.11
606591,Skomer Drive,2023-06-22T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.17
606591,Skomer Drive,2023-06-22T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.85
606591,Skomer Drive,2023-06-22T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
606591,Skomer Drive,2023-06-22T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
606591,Skomer Drive,2023-06-22T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
606591,Skomer Drive,2023-06-22T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
606591,Skomer Drive,2023-06-22T00:10:00.000+00:00,transformer,,Temperature,C,31.7
606591,Skomer Drive,2023-06-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
606591,Skomer Drive,2023-06-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
606591,Skomer Drive,2023-06-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
606591,Skomer Drive,2023-06-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
606591,Skomer Drive,2023-06-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
606591,Skomer Drive,2023-06-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
606591,Skomer Drive,2023-06-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
606591,Skomer Drive,2023-06-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
606591,Skomer Drive,2023-06-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
606591,Skomer Drive,2023-06-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,3.29
606591,Skomer Drive,2023-06-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.46
606591,Skomer Drive,2023-06-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,4.15
606591,Skomer Drive,2023-06-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,18.3
606591,Skomer Drive,2023-06-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
606591,Skomer Drive,2023-06-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
606591,Skomer Drive,2023-06-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
606591,Skomer Drive,2023-06-22T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
606591,Skomer Drive,2023-06-22T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
606591,Skomer Drive,2023-06-22T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
606591,Skomer Drive,2023-06-22T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.26
606591,Skomer Drive,2023-06-22T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.4
606591,Skomer Drive,2023-06-22T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.72
606591,Skomer Drive,2023-06-22T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
606591,Skomer Drive,2023-06-22T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.7
606591,Skomer Drive,2023-06-22T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.6
606591,Skomer Drive,2023-06-22T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.5
606591,Skomer Drive,2023-06-22T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-22T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-22T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606591,Skomer Drive,2023-06-22T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
606591,Skomer Drive,2023-06-22T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606591,Skomer Drive,2023-06-22T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
606591,Skomer Drive,2023-06-22T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.4
606591,Skomer Drive,2023-06-22T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.5
606591,Skomer Drive,2023-06-22T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
606591,Skomer Drive,2023-06-22T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
606591,Skomer Drive,2023-06-22T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
606591,Skomer Drive,2023-06-22T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.28
606591,Skomer Drive,2023-06-22T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.21
606591,Skomer Drive,2023-06-22T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.93
606591,Skomer Drive,2023-06-22T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
606591,Skomer Drive,2023-06-22T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
606591,Skomer Drive,2023-06-22T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
606591,Skomer Drive,2023-06-22T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
606591,Skomer Drive,2023-06-22T00:00:00.000+00:00,transformer,,Temperature,C,31.8
606591,Skomer Drive,2023-06-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
606591,Skomer Drive,2023-06-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
606591,Skomer Drive,2023-06-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
606591,Skomer Drive,2023-06-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
606591,Skomer Drive,2023-06-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
606591,Skomer Drive,2023-06-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
606591,Skomer Drive,2023-06-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
606591,Skomer Drive,2023-06-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
606591,Skomer Drive,2023-06-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
606591,Skomer Drive,2023-06-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,3.4
606591,Skomer Drive,2023-06-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.23
606591,Skomer Drive,2023-06-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,4.18
606591,Skomer Drive,2023-06-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,18.6
606591,Skomer Drive,2023-06-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
606591,Skomer Drive,2023-06-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
606591,Skomer Drive,2023-06-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
